ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 00:00,2,0.000,ALERT,212.38,298.17,59.991,1434945603,"201051344000955","174011321042388",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,151281.7,151281.7,3400,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945678,126414.00
06/22/2015 00:00,2,0.000,ALERT,213.74,299.37,59.975,1434945603,"274151322000095","174011321042388",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,449409.1,449409.1,4318,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945680,126415.00
06/22/2015 00:00,2,0.000,ALERT,212.38,298.17,59.996,1434945603,"201051344000868","174011321042388",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,137518.8,137518.8,3403,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945682,126416.00
06/22/2015 00:00,2,0.000,ALERT,212.83,297.57,59.986,1434945603,"201051344000853","174011321042388",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,143794.5,143794.5,3398,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945684,126417.00
06/22/2015 00:00,2,0.000,ALERT,213.06,298.77,59.981,1434945603,"201051344000582","174011321042388",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,144316.8,144316.8,3396,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945686,126418.00
06/22/2015 00:00,2,0.000,ALERT,212.38,297.26,59.991,1434945603,"201051344000469","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,139005.3,139005.3,3396,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945687,126419.00
06/22/2015 00:00,2,0.000,ALERT,212.16,297.26,59.986,1434945603,"201051344000988","174011321042388",0.00,16.70,0,292.46,299.37,0.0,0.0,0.000,138739.9,138739.9,3393,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434945689,126420.00
06/22/2015 00:00,2,0.000,ALERT,212.38,297.57,59.975,1434945603,"201051344001158","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,144937.9,144937.9,3394,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945691,126421.00
06/22/2015 00:00,2,0.000,ALERT,212.38,297.26,59.981,1434945603,"201051344001025","174011321042388",0.00,16.00,0,294.26,300.87,0.0,0.0,0.000,148110.1,148110.1,3395,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945693,126422.00
06/22/2015 00:00,2,0.000,ALERT,212.61,298.47,59.975,1434945603,"201051344000569","174011321042388",0.00,16.70,0,295.16,300.87,0.0,0.0,0.000,151770.4,151770.4,3401,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945695,126423.00
06/22/2015 00:00,2,0.000,ALERT,213.96,298.17,59.970,1434945603,"274151322000094","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,337103.8,337103.8,4765,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945697,126424.00
06/22/2015 00:00,2,0.000,ALERT,212.61,297.87,59.975,1434945603,"201051344000458","174011321042388",0.00,17.30,0,294.86,300.87,0.0,0.0,0.000,147526.6,147526.6,3399,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945699,126425.00
06/22/2015 00:00,2,0.000,ALERT,214.19,298.17,59.970,1434945603,"274151322000087","174011321042388",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,407477.2,407477.2,4291,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945700,126426.00
06/22/2015 00:00,2,0.000,ALERT,213.51,297.87,59.970,1434945603,"274151322000052","174011321042388",0.00,17.80,0,294.56,300.57,0.0,0.0,0.000,435558.1,435558.1,4698,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945702,126427.00
06/22/2015 00:00,2,0.000,ALERT,213.06,298.47,59.996,1434945603,"201051344001145","174011321042388",0.00,16.00,0,295.46,301.17,0.0,0.0,0.000,152710.2,152710.2,3406,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945704,126428.00
06/22/2015 00:00,2,0.000,ALERT,213.06,297.87,59.954,1434945603,"201051344000685","174011321042388",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,151888.6,151888.6,3407,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434945706,126429.00
06/22/2015 00:00,2,0.000,ALERT,213.51,297.87,59.944,1434945603,"274151322000088","174011321042388",0.00,17.50,0,294.86,300.27,0.0,0.0,0.000,417091.4,417091.4,4303,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945708,126430.00
06/22/2015 00:00,2,0.000,ALERT,213.06,297.87,59.970,1434945603,"201051344000438","174011321042388",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,151980.1,151980.1,3398,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945709,126431.00
06/22/2015 00:00,2,0.000,ALERT,212.38,297.57,59.965,1434945603,"201051344001135","174011321042388",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,143296.4,143296.4,3390,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945711,126432.00
06/22/2015 00:00,2,0.000,ALERT,213.06,297.26,59.965,1434945603,"201051344000417","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,147824.6,147824.6,3391,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945713,126433.00
06/22/2015 00:00,2,0.000,ALERT,212.38,298.17,59.975,1434945603,"201051344000594","174011321042388",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,147795.1,147795.1,3390,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945715,126434.00
06/22/2015 00:00,2,0.000,ALERT,214.19,298.17,59.954,1434945603,"274151322000083","174011321042388",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,431803.2,431803.2,4705,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945717,126435.00
06/22/2015 00:00,2,0.000,ALERT,212.83,298.17,59.965,1434945603,"201051344000585","174011321042388",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,146718.6,146718.6,3396,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945718,126436.00
06/22/2015 00:00,2,0.000,ALERT,213.74,298.17,59.954,1434945603,"274151322000054","174011321042388",0.00,17.80,0,294.56,300.57,0.0,0.0,0.000,427043.4,427043.4,4295,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945720,126437.00
06/22/2015 00:00,2,0.000,ALERT,212.38,297.26,59.959,1434945603,"201051344001203","174011321042388",0.00,16.30,0,294.86,302.07,0.0,0.0,0.000,147974.5,147974.5,3398,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945722,126438.00
06/22/2015 00:00,2,0.000,ALERT,212.38,297.87,59.954,1434945603,"201051344000646","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,145467.9,145467.9,3393,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945724,126439.00
06/22/2015 00:00,2,0.000,ALERT,214.64,297.26,59.959,1434945603,"274151322000068","174011321042388",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,336124.8,336124.8,4373,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434945726,126440.00
06/22/2015 00:00,2,0.000,ALERT,214.41,297.57,59.949,1434945603,"274151322000076","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,455106.9,455106.9,4702,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945728,126441.00
06/22/2015 00:00,2,0.000,ALERT,212.61,298.17,59.954,1434945603,"201051344000890","174011321042388",0.00,16.70,0,295.46,301.17,0.0,0.0,0.000,149585.0,149585.0,3395,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434945729,126442.00
06/22/2015 00:00,2,0.000,ALERT,212.38,297.26,59.944,1434945603,"201051344000900","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,149799.4,149799.4,3402,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945731,126443.00
06/22/2015 00:00,2,0.000,ALERT,212.83,296.96,59.975,1434945603,"201051344000633","174011321042388",0.00,16.30,0,292.76,298.77,0.0,0.0,0.000,139551.7,139551.7,3403,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945733,126444.00
06/22/2015 00:00,2,0.000,ALERT,212.61,297.87,59.970,1434945603,"201051344000983","174011321042388",0.00,16.30,0,294.86,300.57,0.0,0.0,0.000,146717.3,146717.3,3402,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434945735,126445.00
06/22/2015 00:00,2,0.000,ALERT,212.83,297.26,59.959,1434945603,"201051344000917","174011321042388",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,150079.4,150079.4,3405,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945737,126446.00
06/22/2015 00:00,2,0.000,ALERT,212.83,297.26,59.928,1434945603,"201051344000648","174011321042388",0.00,16.00,0,294.26,300.27,0.0,0.0,0.000,146026.2,146026.2,3395,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434945738,126447.00
06/22/2015 00:00,2,0.000,ALERT,212.83,297.87,59.954,1434945603,"201051344001093","174011321042388",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,148163.8,148163.8,3399,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434945740,126448.00
06/22/2015 00:00,2,0.000,ALERT,213.06,297.26,59.959,1434945603,"201051344000645","174011321042388",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,146457.7,146457.7,3399,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945742,126449.00
06/22/2015 00:00,2,0.000,ALERT,214.19,297.87,59.949,1434945603,"274151322000085","174011321042388",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,429164.6,429164.6,4698,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945744,126450.00
06/22/2015 00:00,2,0.000,ALERT,212.83,296.96,59.944,1434945603,"201051344000651","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,145869.0,145869.0,3396,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945746,126451.00
06/22/2015 00:00,2,0.000,ALERT,212.83,297.26,59.917,1434945603,"201051344000867","174011321042388",0.00,17.30,0,294.56,300.57,0.0,0.0,0.000,138182.7,138182.7,3403,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945747,126452.00
06/22/2015 00:00,2,0.000,ALERT,212.61,298.17,59.959,1434945603,"201051344001230","174011321042388",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,149343.0,149343.0,3405,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945749,126453.00
06/22/2015 00:00,2,0.000,ALERT,213.06,298.17,59.944,1434945603,"201051344000576","174011321042388",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,145793.3,145793.3,3406,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945751,126454.00
06/22/2015 00:00,2,0.000,ALERT,212.61,298.17,59.944,1434945603,"201051344000579","174011321042388",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,151947.9,151947.9,3394,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434945753,126455.00
06/22/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434945603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434946483,126456.00
06/22/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434945603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434946483,126457.00
06/22/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434945603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434946483,126458.00
06/22/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434945603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434946483,126459.00
06/22/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434945603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434946483,126460.00
06/22/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434945603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434946483,126461.00
06/22/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434945603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434946483,126462.00
06/22/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434945603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434946483,126463.00
06/22/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434945603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434946483,126464.00
06/22/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434945603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434946483,126465.00
06/22/2015 00:15,2,0.000,ALERT,212.61,298.47,59.970,1434946503,"201051344000955","174011321042388",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,151281.7,151281.7,3402,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434946579,126466.00
06/22/2015 00:15,2,0.000,ALERT,213.74,299.37,59.938,1434946503,"274151322000095","174011321042388",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,449409.1,449409.1,4320,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946581,126467.00
06/22/2015 00:15,2,0.000,ALERT,212.61,298.77,59.970,1434946503,"201051344000868","174011321042388",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,137518.8,137518.8,3405,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946583,126468.00
06/22/2015 00:15,2,0.000,ALERT,213.29,298.17,59.975,1434946503,"201051344000853","174011321042388",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,143794.5,143794.5,3400,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946585,126469.00
06/22/2015 00:15,2,0.000,ALERT,213.51,299.67,59.986,1434946503,"201051344000582","174011321042388",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,144316.8,144316.8,3398,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946586,126470.00
06/22/2015 00:15,2,0.000,ALERT,212.83,298.17,59.970,1434946503,"201051344000469","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,139005.3,139005.3,3398,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434946588,126471.00
06/22/2015 00:15,2,0.000,ALERT,212.61,298.47,59.970,1434946503,"201051344000988","174011321042388",0.00,16.30,0,293.06,299.67,0.0,0.0,0.000,138739.9,138739.9,3395,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946590,126472.00
06/22/2015 00:15,2,0.000,ALERT,212.83,298.17,59.986,1434946503,"201051344001158","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,144937.9,144937.9,3396,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946592,126473.00
06/22/2015 00:15,2,0.000,ALERT,212.83,298.17,59.981,1434946503,"201051344001025","174011321042388",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,148110.1,148110.1,3397,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946594,126474.00
06/22/2015 00:15,2,0.000,ALERT,212.83,299.07,59.965,1434946503,"201051344000569","174011321042388",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,151770.4,151770.4,3403,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946596,126475.00
06/22/2015 00:15,2,0.000,ALERT,214.19,298.17,59.981,1434946503,"274151322000094","174011321042388",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,337103.8,337103.8,4767,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946598,126476.00
06/22/2015 00:15,2,0.000,ALERT,212.83,298.77,59.981,1434946503,"201051344000458","174011321042388",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,147526.6,147526.6,3401,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946600,126477.00
06/22/2015 00:15,2,0.000,ALERT,214.19,298.77,59.975,1434946503,"274151322000087","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,407477.2,407477.2,4293,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946601,126478.00
06/22/2015 00:15,2,0.000,ALERT,214.19,299.07,59.991,1434946503,"274151322000052","174011321042388",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,435558.1,435558.1,4700,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946603,126479.00
06/22/2015 00:15,2,0.000,ALERT,213.29,299.07,59.981,1434946503,"201051344001145","174011321042388",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,152710.2,152710.2,3408,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434946605,126480.00
06/22/2015 00:15,2,0.000,ALERT,213.29,298.77,59.986,1434946503,"201051344000685","174011321042388",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,151888.6,151888.6,3409,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946607,126481.00
06/22/2015 00:15,2,0.000,ALERT,213.96,298.47,59.981,1434946503,"274151322000088","174011321042388",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,417091.4,417091.4,4305,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434946608,126482.00
06/22/2015 00:15,2,0.000,ALERT,213.06,298.77,59.986,1434946503,"201051344000438","174011321042388",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,151980.1,151980.1,3400,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946610,126483.00
06/22/2015 00:15,2,0.000,ALERT,212.83,298.77,59.981,1434946503,"201051344001135","174011321042388",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,143296.4,143296.4,3392,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946612,126484.00
06/22/2015 00:15,2,0.000,ALERT,213.29,298.17,59.991,1434946503,"201051344000417","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,147824.6,147824.6,3393,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946614,126485.00
06/22/2015 00:15,2,0.000,ALERT,212.38,298.77,59.991,1434946503,"201051344000594","174011321042388",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,147795.1,147795.1,3392,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434946616,126486.00
06/22/2015 00:15,2,0.000,ALERT,214.19,299.07,59.986,1434946503,"274151322000083","174011321042388",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,431803.2,431803.2,4707,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434946618,126487.00
06/22/2015 00:15,2,0.000,ALERT,213.06,298.77,59.996,1434946503,"201051344000585","174011321042388",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,146718.6,146718.6,3398,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434946619,126488.00
06/22/2015 00:15,2,0.000,ALERT,213.96,298.47,59.986,1434946503,"274151322000054","174011321042388",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,427043.4,427043.4,4297,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434946621,126489.00
06/22/2015 00:15,2,0.000,ALERT,213.06,298.47,59.991,1434946503,"201051344001203","174011321042388",0.00,16.00,0,295.76,302.68,0.0,0.0,0.000,147974.5,147974.5,3400,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946623,126490.00
06/22/2015 00:15,2,0.000,ALERT,212.61,298.77,59.986,1434946503,"201051344000646","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,145467.9,145467.9,3395,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946625,126491.00
06/22/2015 00:15,2,0.000,ALERT,214.64,297.87,59.986,1434946503,"274151322000068","174011321042388",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,336124.8,336124.8,4375,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434946626,126492.00
06/22/2015 00:15,2,0.000,ALERT,214.87,298.47,60.002,1434946503,"274151322000076","174011321042388",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,455106.9,455106.9,4704,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946628,126493.00
06/22/2015 00:15,2,0.000,ALERT,212.83,299.07,59.986,1434946503,"201051344000890","174011321042388",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,149585.0,149585.0,3397,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946630,126494.00
06/22/2015 00:15,2,0.000,ALERT,212.61,298.17,60.002,1434946503,"201051344000900","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,149799.4,149799.4,3404,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946632,126495.00
06/22/2015 00:15,2,0.000,ALERT,213.29,297.87,59.996,1434946503,"201051344000633","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,139551.7,139551.7,3405,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946634,126496.00
06/22/2015 00:15,2,0.000,ALERT,212.83,298.77,60.002,1434946503,"201051344000983","174011321042388",0.00,16.00,0,295.76,301.17,0.0,0.0,0.000,146717.3,146717.3,3404,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946635,126497.00
06/22/2015 00:15,2,0.000,ALERT,213.06,297.87,59.996,1434946503,"201051344000917","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,150079.4,150079.4,3407,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946637,126498.00
06/22/2015 00:15,2,0.000,ALERT,213.06,297.87,59.996,1434946503,"201051344000648","174011321042388",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,146026.2,146026.2,3397,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946639,126499.00
06/22/2015 00:15,2,0.000,ALERT,212.83,298.47,59.954,1434946503,"201051344001093","174011321042388",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,148163.8,148163.8,3401,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946641,126500.00
06/22/2015 00:15,2,0.000,ALERT,213.51,298.17,59.991,1434946503,"201051344000645","174011321042388",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,146457.7,146457.7,3401,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946643,126501.00
06/22/2015 00:15,2,0.000,ALERT,214.41,298.47,59.991,1434946503,"274151322000085","174011321042388",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,429164.6,429164.6,4700,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434946645,126502.00
06/22/2015 00:15,2,0.000,ALERT,213.06,297.57,59.991,1434946503,"201051344000651","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,145869.0,145869.0,3398,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434946646,126503.00
06/22/2015 00:15,2,0.000,ALERT,213.06,297.87,59.991,1434946503,"201051344000867","174011321042388",0.00,17.00,0,295.16,300.87,0.0,0.0,0.000,138182.7,138182.7,3405,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946648,126504.00
06/22/2015 00:15,2,0.000,ALERT,213.06,298.77,59.986,1434946503,"201051344001230","174011321042388",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,149343.0,149343.0,3407,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946650,126505.00
06/22/2015 00:15,2,0.000,ALERT,213.29,298.77,59.986,1434946503,"201051344000576","174011321042388",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,145793.3,145793.3,3408,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946652,126506.00
06/22/2015 00:15,2,0.000,ALERT,213.06,299.07,59.991,1434946503,"201051344000579","174011321042388",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,151947.9,151947.9,3396,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434946654,126507.00
06/22/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434946503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434947383,126508.00
06/22/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434946503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434947383,126509.00
06/22/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434946503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434947383,126510.00
06/22/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434946503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434947383,126511.00
06/22/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434946503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434947383,126512.00
06/22/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434946503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434947383,126513.00
06/22/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434946503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434947383,126514.00
06/22/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434946503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434947383,126515.00
06/22/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434946503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434947383,126516.00
06/22/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434946503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434947383,126517.00
06/22/2015 00:30,2,0.000,ALERT,212.38,298.77,59.970,1434947404,"201051344000955","174011321042388",0.00,16.00,0,296.36,304.78,0.0,0.0,0.000,151281.7,151281.7,3404,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947479,126518.00
06/22/2015 00:30,2,0.000,ALERT,213.74,299.67,59.965,1434947404,"274151322000095","174011321042388",0.00,16.70,0,297.57,306.58,0.0,0.0,0.000,449409.1,449409.1,4322,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434947481,126519.00
06/22/2015 00:30,2,0.000,ALERT,212.38,299.07,59.981,1434947404,"201051344000868","174011321042388",0.00,16.00,0,297.26,305.08,0.0,0.0,0.000,137518.8,137518.8,3407,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947483,126520.00
06/22/2015 00:30,2,0.000,ALERT,213.06,298.47,59.981,1434947404,"201051344000853","174011321042388",0.00,15.80,0,295.76,304.18,0.0,0.0,0.000,143794.5,143794.5,3402,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947485,126521.00
06/22/2015 00:30,2,0.000,ALERT,213.06,299.37,59.970,1434947404,"201051344000582","174011321042388",0.00,15.80,0,297.57,305.68,0.0,0.0,0.000,144316.8,144316.8,3400,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947486,126522.00
06/22/2015 00:30,2,0.000,ALERT,212.61,298.47,59.986,1434947404,"201051344000469","174011321042388",0.00,15.30,0,295.46,304.18,0.0,0.0,0.000,139005.3,139005.3,3400,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434947488,126523.00
06/22/2015 00:30,2,0.000,ALERT,212.38,298.47,59.981,1434947404,"201051344000988","174011321042388",0.00,16.00,0,294.26,304.18,0.0,0.0,0.000,138739.9,138739.9,3397,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947490,126524.00
06/22/2015 00:30,2,0.000,ALERT,212.38,298.17,59.991,1434947404,"201051344001158","174011321042388",0.00,15.50,0,295.76,304.18,0.0,0.0,0.000,144937.9,144937.9,3398,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947492,126525.00
06/22/2015 00:30,2,0.000,ALERT,212.61,298.17,60.012,1434947404,"201051344001025","174011321042388",0.00,15.80,0,296.36,304.78,0.0,0.0,0.000,148110.1,148110.1,3399,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947494,126526.00
06/22/2015 00:30,2,0.000,ALERT,212.61,299.07,59.981,1434947404,"201051344000569","174011321042388",0.00,16.00,0,297.26,304.78,0.0,0.0,0.000,151770.4,151770.4,3405,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434947496,126527.00
06/22/2015 00:30,2,0.000,ALERT,213.96,298.77,59.965,1434947404,"274151322000094","174011321042388",0.00,16.70,0,296.36,305.08,0.0,0.0,0.000,337103.8,337103.8,4769,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947497,126528.00
06/22/2015 00:30,2,0.000,ALERT,212.61,299.07,59.981,1434947404,"201051344000458","174011321042388",0.00,16.70,0,296.66,304.48,0.0,0.0,0.000,147526.6,147526.6,3403,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947499,126529.00
06/22/2015 00:30,2,0.000,ALERT,214.19,299.07,59.975,1434947404,"274151322000087","174011321042388",0.00,18.00,0,296.06,304.78,0.0,0.0,0.000,407477.2,407477.2,4295,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947501,126530.00
06/22/2015 00:30,2,0.000,ALERT,213.51,299.67,59.981,1434947404,"274151322000052","174011321042388",0.00,17.00,0,296.36,305.68,0.0,0.0,0.000,435558.1,435558.1,4702,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947503,126531.00
06/22/2015 00:30,2,0.000,ALERT,213.06,299.37,59.996,1434947404,"201051344001145","174011321042388",0.00,15.80,0,296.96,305.38,0.0,0.0,0.000,152710.2,152710.2,3410,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947504,126532.00
06/22/2015 00:30,2,0.000,ALERT,213.06,299.07,59.975,1434947404,"201051344000685","174011321042388",0.00,16.00,0,296.06,305.08,0.0,0.0,0.000,151888.6,151888.6,3411,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947506,126533.00
06/22/2015 00:30,2,0.000,ALERT,213.51,299.07,59.981,1434947404,"274151322000088","174011321042388",0.00,17.30,0,296.66,305.08,0.0,0.0,0.000,417091.4,417091.4,4307,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947508,126534.00
06/22/2015 00:30,2,0.000,ALERT,212.83,298.77,59.986,1434947404,"201051344000438","174011321042388",0.00,15.80,0,296.96,304.78,0.0,0.0,0.000,151980.1,151980.1,3402,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947510,126535.00
06/22/2015 00:30,2,0.000,ALERT,212.38,299.07,59.986,1434947404,"201051344001135","174011321042388",0.00,15.80,0,296.66,304.78,0.0,0.0,0.000,143296.4,143296.4,3394,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947512,126536.00
06/22/2015 00:30,2,0.000,ALERT,212.83,297.87,59.959,1434947404,"201051344000417","174011321042388",0.00,16.30,0,296.06,304.18,0.0,0.0,0.000,147824.6,147824.6,3395,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947513,126537.00
06/22/2015 00:30,2,0.000,ALERT,212.16,298.77,59.970,1434947404,"201051344000594","174011321042388",0.00,16.70,0,296.06,305.08,0.0,0.0,0.000,147795.1,147795.1,3394,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947515,126538.00
06/22/2015 00:30,2,0.000,ALERT,213.96,298.47,59.970,1434947404,"274151322000083","174011321042388",0.00,16.70,0,296.96,305.98,0.0,0.0,0.000,431803.2,431803.2,4709,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947517,126539.00
06/22/2015 00:30,2,0.000,ALERT,212.61,298.77,59.991,1434947404,"201051344000585","174011321042388",0.00,16.30,0,296.06,304.78,0.0,0.0,0.000,146718.6,146718.6,3400,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434947519,126540.00
06/22/2015 00:30,2,0.000,ALERT,213.74,299.37,59.970,1434947404,"274151322000054","174011321042388",0.00,17.50,0,296.66,305.38,0.0,0.0,0.000,427043.4,427043.4,4299,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434947521,126541.00
06/22/2015 00:30,2,0.000,ALERT,212.61,298.47,59.970,1434947404,"201051344001203","174011321042388",0.00,16.00,0,296.66,305.98,0.0,0.0,0.000,147974.5,147974.5,3402,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947522,126542.00
06/22/2015 00:30,2,0.000,ALERT,212.38,298.47,59.975,1434947404,"201051344000646","174011321042388",0.00,16.00,0,296.06,305.08,0.0,0.0,0.000,145467.9,145467.9,3397,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947524,126543.00
06/22/2015 00:30,2,0.000,ALERT,214.64,297.87,59.959,1434947404,"274151322000068","174011321042388",0.00,17.80,0,296.36,304.48,0.0,0.0,0.000,336124.8,336124.8,4377,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947526,126544.00
06/22/2015 00:30,2,0.000,ALERT,214.41,298.77,59.949,1434947404,"274151322000076","174011321042388",0.00,17.30,0,296.66,305.98,0.0,0.0,0.000,455106.9,455106.9,4706,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947528,126545.00
06/22/2015 00:30,2,0.000,ALERT,212.61,299.07,59.970,1434947404,"201051344000890","174011321042388",0.00,16.30,0,296.96,305.38,0.0,0.0,0.000,149585.0,149585.0,3399,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947530,126546.00
06/22/2015 00:30,2,0.000,ALERT,212.38,298.47,59.970,1434947404,"201051344000900","174011321042388",0.00,15.80,0,296.36,304.48,0.0,0.0,0.000,149799.4,149799.4,3406,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434947532,126547.00
06/22/2015 00:30,2,0.000,ALERT,213.06,297.87,59.981,1434947404,"201051344000633","174011321042388",0.00,15.80,0,294.56,304.18,0.0,0.0,0.000,139551.7,139551.7,3407,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947534,126548.00
06/22/2015 00:30,2,0.000,ALERT,212.61,298.77,59.975,1434947404,"201051344000983","174011321042388",0.00,16.00,0,296.66,304.48,0.0,0.0,0.000,146717.3,146717.3,3406,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947535,126549.00
06/22/2015 00:30,2,0.000,ALERT,212.83,298.47,59.970,1434947404,"201051344000917","174011321042388",0.00,16.70,0,295.46,304.18,0.0,0.0,0.000,150079.4,150079.4,3409,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947537,126550.00
06/22/2015 00:30,2,0.000,ALERT,213.06,298.17,59.981,1434947404,"201051344000648","174011321042388",0.00,15.50,0,296.06,304.18,0.0,0.0,0.000,146026.2,146026.2,3399,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434947539,126551.00
06/22/2015 00:30,2,0.000,ALERT,212.83,298.77,60.002,1434947404,"201051344001093","174011321042388",0.00,16.70,0,296.66,304.78,0.0,0.0,0.000,148163.8,148163.8,3403,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947541,126552.00
06/22/2015 00:30,2,0.000,ALERT,213.06,298.47,59.965,1434947404,"201051344000645","174011321042388",0.00,16.30,0,296.36,304.18,0.0,0.0,0.000,146457.7,146457.7,3403,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947543,126553.00
06/22/2015 00:30,2,0.000,ALERT,213.96,298.47,59.959,1434947404,"274151322000085","174011321042388",0.00,16.70,0,296.96,305.98,0.0,0.0,0.000,429164.6,429164.6,4702,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947545,126554.00
06/22/2015 00:30,2,0.000,ALERT,212.83,297.87,59.965,1434947404,"201051344000651","174011321042388",0.00,15.30,0,296.06,304.18,0.0,0.0,0.000,145869.0,145869.0,3400,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947546,126555.00
06/22/2015 00:30,2,0.000,ALERT,212.83,298.17,59.970,1434947404,"201051344000867","174011321042388",0.00,16.70,0,296.06,304.48,0.0,0.0,0.000,138182.7,138182.7,3407,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947548,126556.00
06/22/2015 00:30,2,0.000,ALERT,212.83,299.37,59.944,1434947404,"201051344001230","174011321042388",0.00,16.00,0,296.96,305.38,0.0,0.0,0.000,149343.0,149343.0,3409,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947550,126557.00
06/22/2015 00:30,2,0.000,ALERT,213.06,298.77,59.965,1434947404,"201051344000576","174011321042388",0.00,15.80,0,296.36,304.78,0.0,0.0,0.000,145793.3,145793.3,3410,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947552,126558.00
06/22/2015 00:30,2,0.000,ALERT,212.38,298.77,59.991,1434947404,"201051344000579","174011321042388",0.00,16.00,0,296.96,304.78,0.0,0.0,0.000,151947.9,151947.9,3398,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434947554,126559.00
06/22/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434947404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434948284,126560.00
06/22/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434947404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434948284,126561.00
