ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434947404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434948284,126562.00
06/22/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434947404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434948284,126563.00
06/22/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434947404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434948284,126564.00
06/22/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434947404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434948284,126565.00
06/22/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434947404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434948284,126566.00
06/22/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434947404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434948284,126567.00
06/22/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434947404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434948284,126568.00
06/22/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434947404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434948284,126569.00
06/22/2015 00:45,2,0.000,ALERT,211.93,298.47,59.981,1434948303,"201051344000955","174011321042388",0.00,15.80,0,293.66,301.47,0.0,0.0,0.000,151281.7,151281.7,3406,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948379,126570.00
06/22/2015 00:45,2,0.000,ALERT,213.74,299.37,59.981,1434948303,"274151322000095","174011321042388",0.00,16.30,0,294.86,302.68,0.0,0.0,0.000,449409.1,449409.1,4324,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948381,126571.00
06/22/2015 00:45,2,0.000,ALERT,212.16,298.77,60.002,1434948303,"201051344000868","174011321042388",0.00,15.80,0,294.26,302.37,0.0,0.0,0.000,137518.8,137518.8,3409,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948383,126572.00
06/22/2015 00:45,2,0.000,ALERT,212.83,297.87,59.949,1434948303,"201051344000853","174011321042388",0.00,15.50,0,293.96,301.77,0.0,0.0,0.000,143794.5,143794.5,3404,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948384,126573.00
06/22/2015 00:45,2,0.000,ALERT,213.06,299.37,59.970,1434948303,"201051344000582","174011321042388",0.00,15.50,0,294.56,302.07,0.0,0.0,0.000,144316.8,144316.8,3402,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434948386,126574.00
06/22/2015 00:45,2,0.000,ALERT,212.38,298.17,59.981,1434948303,"201051344000469","174011321042388",0.00,15.30,0,292.76,300.57,0.0,0.0,0.000,139005.3,139005.3,3402,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948388,126575.00
06/22/2015 00:45,2,0.000,ALERT,212.16,297.87,60.012,1434948303,"201051344000988","174011321042388",0.00,16.00,0,291.55,300.87,0.0,0.0,0.000,138739.9,138739.9,3399,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948390,126576.00
06/22/2015 00:45,2,0.000,ALERT,212.38,297.87,59.981,1434948303,"201051344001158","174011321042388",0.00,15.50,0,293.06,300.57,0.0,0.0,0.000,144937.9,144937.9,3400,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948392,126577.00
06/22/2015 00:45,2,0.000,ALERT,212.16,297.57,59.981,1434948303,"201051344001025","174011321042388",0.00,15.50,0,293.66,302.07,0.0,0.0,0.000,148110.1,148110.1,3401,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948393,126578.00
06/22/2015 00:45,2,0.000,ALERT,212.61,298.77,59.986,1434948303,"201051344000569","174011321042388",0.00,15.80,0,294.26,302.37,0.0,0.0,0.000,151770.4,151770.4,3407,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434948395,126579.00
06/22/2015 00:45,2,0.000,ALERT,213.74,297.87,59.965,1434948303,"274151322000094","174011321042388",0.00,16.30,0,293.66,300.87,0.0,0.0,0.000,337103.8,337103.8,4771,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948397,126580.00
06/22/2015 00:45,2,0.000,ALERT,212.16,298.17,59.996,1434948303,"201051344000458","174011321042388",0.00,16.30,0,293.96,302.37,0.0,0.0,0.000,147526.6,147526.6,3405,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948399,126581.00
06/22/2015 00:45,2,0.000,ALERT,213.74,297.87,59.986,1434948303,"274151322000087","174011321042388",0.00,17.80,0,293.36,301.17,0.0,0.0,0.000,407477.2,407477.2,4297,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948401,126582.00
06/22/2015 00:45,2,0.000,ALERT,213.29,299.07,59.986,1434948303,"274151322000052","174011321042388",0.00,17.00,0,293.96,302.07,0.0,0.0,0.000,435558.1,435558.1,4704,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948402,126583.00
06/22/2015 00:45,2,0.000,ALERT,212.83,298.77,59.970,1434948303,"201051344001145","174011321042388",0.00,15.50,0,294.26,302.37,0.0,0.0,0.000,152710.2,152710.2,3412,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434948404,126584.00
06/22/2015 00:45,2,0.000,ALERT,212.61,297.87,59.991,1434948303,"201051344000685","174011321042388",0.00,15.80,0,293.66,301.47,0.0,0.0,0.000,151888.6,151888.6,3413,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948406,126585.00
06/22/2015 00:45,2,0.000,ALERT,213.29,298.17,60.002,1434948303,"274151322000088","174011321042388",0.00,17.00,0,293.96,301.47,0.0,0.0,0.000,417091.4,417091.4,4309,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948408,126586.00
06/22/2015 00:45,2,0.000,ALERT,212.38,298.47,59.944,1434948303,"201051344000438","174011321042388",0.00,15.50,0,294.26,302.07,0.0,0.0,0.000,151980.1,151980.1,3404,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948410,126587.00
06/22/2015 00:45,2,0.000,ALERT,211.93,298.17,59.991,1434948303,"201051344001135","174011321042388",0.00,15.50,0,294.26,302.07,0.0,0.0,0.000,143296.4,143296.4,3396,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948411,126588.00
06/22/2015 00:45,2,0.000,ALERT,212.61,297.57,59.981,1434948303,"201051344000417","174011321042388",0.00,16.00,0,293.36,301.17,0.0,0.0,0.000,147824.6,147824.6,3397,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948413,126589.00
06/22/2015 00:45,2,0.000,ALERT,211.70,298.17,59.986,1434948303,"201051344000594","174011321042388",0.00,16.30,0,293.36,301.47,0.0,0.0,0.000,147795.1,147795.1,3396,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948415,126590.00
06/22/2015 00:45,2,0.000,ALERT,213.74,298.47,59.981,1434948303,"274151322000083","174011321042388",0.00,16.30,0,294.26,302.07,0.0,0.0,0.000,431803.2,431803.2,4711,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948417,126591.00
06/22/2015 00:45,2,0.000,ALERT,212.61,298.17,59.986,1434948303,"201051344000585","174011321042388",0.00,16.00,0,293.36,301.17,0.0,0.0,0.000,146718.6,146718.6,3402,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948419,126592.00
06/22/2015 00:45,2,0.000,ALERT,213.06,297.87,59.959,1434948303,"274151322000054","174011321042388",0.00,17.30,0,293.96,302.07,0.0,0.0,0.000,427043.4,427043.4,4301,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948420,126593.00
06/22/2015 00:45,2,0.000,ALERT,212.38,298.17,59.970,1434948303,"201051344001203","174011321042388",0.00,15.80,0,293.96,303.58,0.0,0.0,0.000,147974.5,147974.5,3404,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948422,126594.00
06/22/2015 00:45,2,0.000,ALERT,212.16,298.17,59.981,1434948303,"201051344000646","174011321042388",0.00,15.80,0,293.36,301.17,0.0,0.0,0.000,145467.9,145467.9,3399,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948424,126595.00
06/22/2015 00:45,2,0.000,ALERT,214.41,297.57,59.991,1434948303,"274151322000068","174011321042388",0.00,17.50,0,293.36,300.87,0.0,0.0,0.000,336124.8,336124.8,4379,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948426,126596.00
06/22/2015 00:45,2,0.000,ALERT,214.19,298.77,59.975,1434948303,"274151322000076","174011321042388",0.00,17.00,0,293.66,301.77,0.0,0.0,0.000,455106.9,455106.9,4708,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434948428,126597.00
06/22/2015 00:45,2,0.000,ALERT,212.16,298.77,59.975,1434948303,"201051344000890","174011321042388",0.00,16.00,0,294.56,302.68,0.0,0.0,0.000,149585.0,149585.0,3401,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948430,126598.00
06/22/2015 00:45,2,0.000,ALERT,212.16,298.17,59.986,1434948303,"201051344000900","174011321042388",0.00,15.80,0,293.36,301.17,0.0,0.0,0.000,149799.4,149799.4,3408,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948431,126599.00
06/22/2015 00:45,2,0.000,ALERT,212.83,297.87,59.981,1434948303,"201051344000633","174011321042388",0.00,15.50,0,291.85,300.27,0.0,0.0,0.000,139551.7,139551.7,3409,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948433,126600.00
06/22/2015 00:45,2,0.000,ALERT,212.16,298.47,60.007,1434948303,"201051344000983","174011321042388",0.00,15.80,0,294.26,302.07,0.0,0.0,0.000,146717.3,146717.3,3408,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948435,126601.00
06/22/2015 00:45,2,0.000,ALERT,212.38,297.87,59.986,1434948303,"201051344000917","174011321042388",0.00,16.70,0,292.76,300.57,0.0,0.0,0.000,150079.4,150079.4,3411,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948437,126602.00
06/22/2015 00:45,2,0.000,ALERT,212.61,297.87,59.981,1434948303,"201051344000648","174011321042388",0.00,15.50,0,293.66,301.77,0.0,0.0,0.000,146026.2,146026.2,3401,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948439,126603.00
06/22/2015 00:45,2,0.000,ALERT,212.38,298.17,59.986,1434948303,"201051344001093","174011321042388",0.00,16.30,0,293.96,301.47,0.0,0.0,0.000,148163.8,148163.8,3405,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948440,126604.00
06/22/2015 00:45,2,0.000,ALERT,212.83,298.17,59.981,1434948303,"201051344000645","174011321042388",0.00,16.00,0,293.66,301.47,0.0,0.0,0.000,146457.7,146457.7,3405,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948442,126605.00
06/22/2015 00:45,2,0.000,ALERT,213.96,298.77,59.975,1434948303,"274151322000085","174011321042388",0.00,16.30,0,293.96,301.47,0.0,0.0,0.000,429164.6,429164.6,4704,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434948444,126606.00
06/22/2015 00:45,2,0.000,ALERT,212.16,297.26,59.981,1434948303,"201051344000651","174011321042388",0.00,15.00,0,293.36,301.17,0.0,0.0,0.000,145869.0,145869.0,3402,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948446,126607.00
06/22/2015 00:45,2,0.000,ALERT,212.61,297.87,59.996,1434948303,"201051344000867","174011321042388",0.00,16.30,0,293.66,302.07,0.0,0.0,0.000,138182.7,138182.7,3409,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948448,126608.00
06/22/2015 00:45,2,0.000,ALERT,212.16,298.77,59.991,1434948303,"201051344001230","174011321042388",0.00,15.80,0,294.26,301.77,0.0,0.0,0.000,149343.0,149343.0,3411,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434948449,126609.00
06/22/2015 00:45,2,0.000,ALERT,212.61,298.47,59.996,1434948303,"201051344000576","174011321042388",0.00,15.80,0,293.66,301.17,0.0,0.0,0.000,145793.3,145793.3,3412,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948451,126610.00
06/22/2015 00:45,2,0.000,ALERT,212.16,298.77,59.991,1434948303,"201051344000579","174011321042388",0.00,16.00,0,294.26,302.07,0.0,0.0,0.000,151947.9,151947.9,3400,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434948453,126611.00
06/22/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434948303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434949183,126612.00
06/22/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434948303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434949183,126613.00
06/22/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434948303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434949183,126614.00
06/22/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434948303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434949183,126615.00
06/22/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434948303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434949183,126616.00
06/22/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434948303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434949183,126617.00
06/22/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434948303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434949183,126618.00
06/22/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434948303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434949183,126619.00
06/22/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434948303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434949183,126620.00
06/22/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434948303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434949183,126621.00
06/22/2015 01:00,2,0.000,ALERT,211.25,297.26,60.002,1434949203,"201051344000955","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,151281.7,151281.7,3408,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949279,126622.00
06/22/2015 01:00,2,0.000,ALERT,212.61,297.87,59.996,1434949203,"274151322000095","174011321042388",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,449409.1,449409.1,4326,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434949280,126623.00
06/22/2015 01:00,2,0.000,ALERT,211.48,297.26,60.007,1434949203,"201051344000868","174011321042388",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,137518.8,137518.8,3411,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949282,126624.00
06/22/2015 01:00,2,0.000,ALERT,211.93,296.36,59.970,1434949203,"201051344000853","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,143794.5,143794.5,3406,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949284,126625.00
06/22/2015 01:00,2,0.000,ALERT,211.93,297.57,60.012,1434949203,"201051344000582","174011321042388",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,144316.8,144316.8,3404,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434949286,126626.00
06/22/2015 01:00,2,0.000,ALERT,211.70,296.96,60.018,1434949203,"201051344000469","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,139005.3,139005.3,3404,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949288,126627.00
06/22/2015 01:00,2,0.000,ALERT,211.25,296.96,60.007,1434949203,"201051344000988","174011321042388",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,138739.9,138739.9,3401,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949289,126628.00
06/22/2015 01:00,2,0.000,ALERT,211.48,296.36,60.007,1434949203,"201051344001158","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,144937.9,144937.9,3402,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434949291,126629.00
06/22/2015 01:00,2,0.000,ALERT,211.48,296.36,59.981,1434949203,"201051344001025","174011321042388",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,148110.1,148110.1,3403,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949293,126630.00
06/22/2015 01:00,2,0.000,ALERT,211.48,296.96,60.012,1434949203,"201051344000569","174011321042388",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,151770.4,151770.4,3409,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434949295,126631.00
06/22/2015 01:00,2,0.000,ALERT,212.83,296.66,59.981,1434949203,"274151322000094","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,337103.8,337103.8,4773,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949297,126632.00
06/22/2015 01:00,2,0.000,ALERT,211.48,296.96,59.996,1434949203,"201051344000458","174011321042388",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,147526.6,147526.6,3407,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949299,126633.00
06/22/2015 01:00,2,0.000,ALERT,212.61,296.06,60.002,1434949203,"274151322000087","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,407477.2,407477.2,4299,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949300,126634.00
06/22/2015 01:00,2,0.000,ALERT,212.83,297.26,59.996,1434949203,"274151322000052","174011321042388",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,435558.1,435558.1,4706,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949302,126635.00
06/22/2015 01:00,2,0.000,ALERT,211.93,297.57,60.002,1434949203,"201051344001145","174011321042388",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,152710.2,152710.2,3414,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949304,126636.00
06/22/2015 01:00,2,0.000,ALERT,211.93,296.96,60.002,1434949203,"201051344000685","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,151888.6,151888.6,3415,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949306,126637.00
06/22/2015 01:00,2,0.000,ALERT,212.38,296.96,60.007,1434949203,"274151322000088","174011321042388",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,417091.4,417091.4,4311,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949307,126638.00
06/22/2015 01:00,2,0.000,ALERT,211.93,297.26,60.002,1434949203,"201051344000438","174011321042388",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,151980.1,151980.1,3406,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949309,126639.00
06/22/2015 01:00,2,0.000,ALERT,211.48,297.26,60.007,1434949203,"201051344001135","174011321042388",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,143296.4,143296.4,3398,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949311,126640.00
06/22/2015 01:00,2,0.000,ALERT,211.93,296.66,60.028,1434949203,"201051344000417","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,147824.6,147824.6,3399,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949313,126641.00
06/22/2015 01:00,2,0.000,ALERT,211.25,297.57,60.007,1434949203,"201051344000594","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,147795.1,147795.1,3398,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949315,126642.00
06/22/2015 01:00,2,0.000,ALERT,213.06,296.96,59.991,1434949203,"274151322000083","174011321042388",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,431803.2,431803.2,4713,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949316,126643.00
06/22/2015 01:00,2,0.000,ALERT,211.93,297.57,60.002,1434949203,"201051344000585","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,146718.6,146718.6,3404,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434949318,126644.00
06/22/2015 01:00,2,0.000,ALERT,212.61,298.17,59.991,1434949203,"274151322000054","174011321042388",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,427043.4,427043.4,4303,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949320,126645.00
06/22/2015 01:00,2,0.000,ALERT,211.70,296.96,60.002,1434949203,"201051344001203","174011321042388",0.00,15.80,0,295.76,301.77,0.0,0.0,0.000,147974.5,147974.5,3406,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949322,126646.00
06/22/2015 01:00,2,0.000,ALERT,211.48,297.26,59.996,1434949203,"201051344000646","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,145467.9,145467.9,3401,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949324,126647.00
06/22/2015 01:00,2,0.000,ALERT,213.29,296.96,59.991,1434949203,"274151322000068","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,336124.8,336124.8,4381,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949326,126648.00
06/22/2015 01:00,2,0.000,ALERT,213.51,296.96,59.991,1434949203,"274151322000076","174011321042388",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,455106.9,455106.9,4710,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949328,126649.00
06/22/2015 01:00,2,0.000,ALERT,211.48,297.57,59.981,1434949203,"201051344000890","174011321042388",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,149585.0,149585.0,3403,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434949330,126650.00
06/22/2015 01:00,2,0.000,ALERT,211.25,296.66,59.991,1434949203,"201051344000900","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,149799.4,149799.4,3410,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949331,126651.00
06/22/2015 01:00,2,0.000,ALERT,212.16,296.66,59.991,1434949203,"201051344000633","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,139551.7,139551.7,3411,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434949333,126652.00
06/22/2015 01:00,2,0.000,ALERT,211.48,297.26,59.986,1434949203,"201051344000983","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,146717.3,146717.3,3410,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949335,126653.00
06/22/2015 01:00,2,0.000,ALERT,211.70,296.66,59.991,1434949203,"201051344000917","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,150079.4,150079.4,3413,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949337,126654.00
06/22/2015 01:00,2,0.000,ALERT,211.93,296.66,59.991,1434949203,"201051344000648","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,146026.2,146026.2,3403,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949338,126655.00
06/22/2015 01:00,2,0.000,ALERT,211.48,296.96,59.986,1434949203,"201051344001093","174011321042388",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,148163.8,148163.8,3407,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949340,126656.00
06/22/2015 01:00,2,0.000,ALERT,211.93,296.36,59.986,1434949203,"201051344000645","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,146457.7,146457.7,3407,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949342,126657.00
06/22/2015 01:00,2,0.000,ALERT,212.83,296.36,59.986,1434949203,"274151322000085","174011321042388",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,429164.6,429164.6,4706,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949344,126658.00
06/22/2015 01:00,2,0.000,ALERT,211.48,295.76,59.991,1434949203,"201051344000651","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,145869.0,145869.0,3404,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949346,126659.00
06/22/2015 01:00,2,0.000,ALERT,211.48,296.06,59.975,1434949203,"201051344000867","174011321042388",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,138182.7,138182.7,3411,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949347,126660.00
06/22/2015 01:00,2,0.000,ALERT,211.25,296.96,59.981,1434949203,"201051344001230","174011321042388",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,149343.0,149343.0,3413,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949349,126661.00
06/22/2015 01:00,2,0.000,ALERT,211.70,296.96,59.986,1434949203,"201051344000576","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,145793.3,145793.3,3414,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434949351,126662.00
06/22/2015 01:00,2,0.000,ALERT,211.25,296.96,59.981,1434949203,"201051344000579","174011321042388",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,151947.9,151947.9,3402,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434949353,126663.00
06/22/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434949203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950083,126664.00
06/22/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434949203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950083,126665.00
06/22/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434949203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950083,126666.00
06/22/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434949203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950083,126667.00
06/22/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434949203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950083,126668.00
06/22/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434949203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950083,126669.00
06/22/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434949203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950083,126670.00
06/22/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434949203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950083,126671.00
06/22/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434949203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950083,126672.00
06/22/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434949203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950083,126673.00
06/22/2015 01:15,2,0.000,ALERT,211.03,295.16,59.954,1434950103,"201051344000955","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,151281.7,151281.7,3410,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950179,126674.00
06/22/2015 01:15,2,0.000,ALERT,212.38,296.06,59.949,1434950103,"274151322000095","174011321042388",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,449409.1,449409.1,4328,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950181,126675.00
06/22/2015 01:15,2,0.000,ALERT,211.03,295.76,59.954,1434950103,"201051344000868","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,137518.8,137518.8,3413,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950183,126676.00
06/22/2015 01:15,2,0.000,ALERT,211.70,294.86,59.965,1434950103,"201051344000853","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,143794.5,143794.5,3408,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434950184,126677.00
06/22/2015 01:15,2,0.000,ALERT,211.93,296.06,59.991,1434950103,"201051344000582","174011321042388",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,144316.8,144316.8,3406,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950186,126678.00
06/22/2015 01:15,2,0.000,ALERT,211.25,295.16,59.965,1434950103,"201051344000469","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,139005.3,139005.3,3406,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434950188,126679.00
06/22/2015 01:15,2,0.000,ALERT,211.03,295.16,59.970,1434950103,"201051344000988","174011321042388",0.00,15.80,0,291.55,298.77,0.0,0.0,0.000,138739.9,138739.9,3403,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434950190,126680.00
06/22/2015 01:15,2,0.000,ALERT,211.03,294.86,59.965,1434950103,"201051344001158","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,144937.9,144937.9,3404,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434950191,126681.00
06/22/2015 01:15,2,0.000,ALERT,211.25,294.86,59.970,1434950103,"201051344001025","174011321042388",0.00,15.30,0,293.66,300.27,0.0,0.0,0.000,148110.1,148110.1,3405,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950193,126682.00
06/22/2015 01:15,2,0.000,ALERT,211.25,295.76,59.965,1434950103,"201051344000569","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,151770.4,151770.4,3411,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950195,126683.00
06/22/2015 01:15,2,0.000,ALERT,212.61,294.86,59.970,1434950103,"274151322000094","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,337103.8,337103.8,4775,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950197,126684.00
06/22/2015 01:15,2,0.000,ALERT,211.25,295.46,59.959,1434950103,"201051344000458","174011321042388",0.00,16.30,0,294.26,300.27,0.0,0.0,0.000,147526.6,147526.6,3409,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950199,126685.00
06/22/2015 01:15,2,0.000,ALERT,212.61,295.16,59.959,1434950103,"274151322000087","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,407477.2,407477.2,4301,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434950200,126686.00
06/22/2015 01:15,2,0.000,ALERT,212.38,296.36,59.965,1434950103,"274151322000052","174011321042388",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,435558.1,435558.1,4708,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434950202,126687.00
06/22/2015 01:15,2,0.000,ALERT,211.70,295.76,59.975,1434950103,"201051344001145","174011321042388",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,152710.2,152710.2,3416,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950204,126688.00
06/22/2015 01:15,2,0.000,ALERT,211.70,295.46,59.965,1434950103,"201051344000685","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,151888.6,151888.6,3417,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950206,126689.00
06/22/2015 01:15,2,0.000,ALERT,212.38,295.46,59.959,1434950103,"274151322000088","174011321042388",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,417091.4,417091.4,4313,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434950208,126690.00
06/22/2015 01:15,2,0.000,ALERT,211.48,295.46,59.949,1434950103,"201051344000438","174011321042388",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,151980.1,151980.1,3408,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950209,126691.00
06/22/2015 01:15,2,0.000,ALERT,211.03,295.16,59.949,1434950103,"201051344001135","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,143296.4,143296.4,3400,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950211,126692.00
06/22/2015 01:15,2,0.000,ALERT,211.48,294.86,59.949,1434950103,"201051344000417","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,147824.6,147824.6,3401,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950213,126693.00
06/22/2015 01:15,2,0.000,ALERT,211.03,296.06,59.965,1434950103,"201051344000594","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,147795.1,147795.1,3400,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950215,126694.00
06/22/2015 01:15,2,0.000,ALERT,212.61,296.36,59.949,1434950103,"274151322000083","174011321042388",0.00,16.00,0,294.56,300.27,0.0,0.0,0.000,431803.2,431803.2,4715,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950217,126695.00
06/22/2015 01:15,2,0.000,ALERT,211.48,295.46,59.965,1434950103,"201051344000585","174011321042388",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,146718.6,146718.6,3406,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950218,126696.00
06/22/2015 01:15,2,0.000,ALERT,212.61,296.06,59.965,1434950103,"274151322000054","174011321042388",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,427043.4,427043.4,4305,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950220,126697.00
06/22/2015 01:15,2,0.000,ALERT,211.48,295.16,59.975,1434950103,"201051344001203","174011321042388",0.00,15.50,0,293.96,301.47,0.0,0.0,0.000,147974.5,147974.5,3408,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950222,126698.00
06/22/2015 01:15,2,0.000,ALERT,211.25,295.46,59.949,1434950103,"201051344000646","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,145467.9,145467.9,3403,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434950224,126699.00
06/22/2015 01:15,2,0.000,ALERT,213.29,294.86,59.944,1434950103,"274151322000068","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,336124.8,336124.8,4383,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950226,126700.00
06/22/2015 01:15,2,0.000,ALERT,212.16,294.26,59.954,1434950103,"274151322000076","174011321042388",0.00,16.70,0,293.66,299.67,0.0,0.0,0.000,455106.9,455106.9,4712,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950228,126701.00
06/22/2015 01:15,2,0.000,ALERT,211.25,295.76,59.965,1434950103,"201051344000890","174011321042388",0.00,16.00,0,294.26,300.87,0.0,0.0,0.000,149585.0,149585.0,3405,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950230,126702.00
06/22/2015 01:15,2,0.000,ALERT,211.03,294.86,59.954,1434950103,"201051344000900","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,149799.4,149799.4,3412,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950231,126703.00
06/22/2015 01:15,2,0.000,ALERT,211.48,294.26,59.949,1434950103,"201051344000633","174011321042388",0.00,15.50,0,291.55,298.47,0.0,0.0,0.000,139551.7,139551.7,3413,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950233,126704.00
06/22/2015 01:15,2,0.000,ALERT,211.03,295.46,59.949,1434950103,"201051344000983","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,146717.3,146717.3,3412,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950235,126705.00
06/22/2015 01:15,2,0.000,ALERT,211.25,294.56,59.949,1434950103,"201051344000917","174011321042388",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,150079.4,150079.4,3415,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434950237,126706.00
06/22/2015 01:15,2,0.000,ALERT,211.25,294.26,59.996,1434950103,"201051344000648","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,146026.2,146026.2,3405,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950239,126707.00
06/22/2015 01:15,2,0.000,ALERT,211.25,295.16,59.928,1434950103,"201051344001093","174011321042388",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,148163.8,148163.8,3409,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950240,126708.00
06/22/2015 01:15,2,0.000,ALERT,211.48,294.26,59.954,1434950103,"201051344000645","174011321042388",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,146457.7,146457.7,3409,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950242,126709.00
06/22/2015 01:15,2,0.000,ALERT,212.61,295.16,59.959,1434950103,"274151322000085","174011321042388",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,429164.6,429164.6,4708,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950244,126710.00
