ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 01:15,2,0.000,ALERT,211.25,293.96,59.954,1434950103,"201051344000651","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,145869.0,145869.0,3406,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950246,126711.00
06/22/2015 01:15,2,0.000,ALERT,211.25,294.26,59.954,1434950103,"201051344000867","174011321042388",0.00,16.00,0,293.36,299.97,0.0,0.0,0.000,138182.7,138182.7,3413,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950248,126712.00
06/22/2015 01:15,2,0.000,ALERT,211.03,295.16,59.954,1434950103,"201051344001230","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,149343.0,149343.0,3415,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950250,126713.00
06/22/2015 01:15,2,0.000,ALERT,211.48,295.16,59.949,1434950103,"201051344000576","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,145793.3,145793.3,3416,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434950252,126714.00
06/22/2015 01:15,2,0.000,ALERT,211.03,295.16,59.991,1434950103,"201051344000579","174011321042388",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,151947.9,151947.9,3404,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434950253,126715.00
06/22/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434950103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950983,126716.00
06/22/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434950103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950983,126717.00
06/22/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434950103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950983,126718.00
06/22/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434950103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950983,126719.00
06/22/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434950103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950983,126720.00
06/22/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434950103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950983,126721.00
06/22/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434950103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950983,126722.00
06/22/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434950103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950983,126723.00
06/22/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434950103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950983,126724.00
06/22/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434950103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434950983,126725.00
06/22/2015 01:30,2,0.000,ALERT,211.48,295.76,59.991,1434951003,"201051344000955","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,151281.7,151281.7,3412,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951078,126726.00
06/22/2015 01:30,2,0.000,ALERT,213.06,296.96,59.986,1434951003,"274151322000095","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,449409.1,449409.1,4330,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951080,126727.00
06/22/2015 01:30,2,0.000,ALERT,211.48,296.06,59.991,1434951003,"201051344000868","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,137518.8,137518.8,3415,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434951082,126728.00
06/22/2015 01:30,2,0.000,ALERT,212.16,295.46,59.986,1434951003,"201051344000853","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,143794.5,143794.5,3410,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951084,126729.00
06/22/2015 01:30,2,0.000,ALERT,212.38,296.96,59.991,1434951003,"201051344000582","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,144316.8,144316.8,3408,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951086,126730.00
06/22/2015 01:30,2,0.000,ALERT,211.70,295.76,59.981,1434951003,"201051344000469","174011321042388",0.00,15.00,0,292.46,296.66,0.0,0.0,0.000,139005.3,139005.3,3408,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951087,126731.00
06/22/2015 01:30,2,0.000,ALERT,211.70,295.76,59.981,1434951003,"201051344000988","174011321042388",0.00,15.50,0,291.25,296.96,0.0,0.0,0.000,138739.9,138739.9,3405,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951089,126732.00
06/22/2015 01:30,2,0.000,ALERT,211.93,295.76,59.970,1434951003,"201051344001158","174011321042388",0.00,15.30,0,292.76,296.96,0.0,0.0,0.000,144937.9,144937.9,3406,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951091,126733.00
06/22/2015 01:30,2,0.000,ALERT,211.70,295.46,59.975,1434951003,"201051344001025","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,148110.1,148110.1,3407,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951093,126734.00
06/22/2015 01:30,2,0.000,ALERT,211.70,296.36,59.970,1434951003,"201051344000569","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,151770.4,151770.4,3413,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951095,126735.00
06/22/2015 01:30,2,0.000,ALERT,213.06,295.76,59.981,1434951003,"274151322000094","174011321042388",0.00,15.80,0,293.36,296.96,0.0,0.0,0.000,337103.8,337103.8,4777,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951097,126736.00
06/22/2015 01:30,2,0.000,ALERT,211.70,296.06,59.991,1434951003,"201051344000458","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,147526.6,147526.6,3411,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951098,126737.00
06/22/2015 01:30,2,0.000,ALERT,213.29,295.46,59.981,1434951003,"274151322000087","174011321042388",0.00,17.00,0,292.76,297.26,0.0,0.0,0.000,407477.2,407477.2,4303,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951100,126738.00
06/22/2015 01:30,2,0.000,ALERT,212.83,296.66,59.970,1434951003,"274151322000052","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,435558.1,435558.1,4710,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434951102,126739.00
06/22/2015 01:30,2,0.000,ALERT,211.93,296.36,59.986,1434951003,"201051344001145","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,152710.2,152710.2,3418,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951104,126740.00
06/22/2015 01:30,2,0.000,ALERT,212.16,296.06,59.986,1434951003,"201051344000685","174011321042388",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,151888.6,151888.6,3419,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951106,126741.00
06/22/2015 01:30,2,0.000,ALERT,213.06,296.06,60.007,1434951003,"274151322000088","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,417091.4,417091.4,4315,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951108,126742.00
06/22/2015 01:30,2,0.000,ALERT,211.93,296.06,59.991,1434951003,"201051344000438","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,151980.1,151980.1,3410,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434951110,126743.00
06/22/2015 01:30,2,0.000,ALERT,211.48,296.06,59.986,1434951003,"201051344001135","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,143296.4,143296.4,3402,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951111,126744.00
06/22/2015 01:30,2,0.000,ALERT,212.16,295.46,59.991,1434951003,"201051344000417","174011321042388",0.00,15.80,0,292.76,296.96,0.0,0.0,0.000,147824.6,147824.6,3403,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951113,126745.00
06/22/2015 01:30,2,0.000,ALERT,211.48,296.36,59.996,1434951003,"201051344000594","174011321042388",0.00,15.80,0,293.36,297.57,0.0,0.0,0.000,147795.1,147795.1,3402,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951115,126746.00
06/22/2015 01:30,2,0.000,ALERT,212.83,296.06,59.975,1434951003,"274151322000083","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,431803.2,431803.2,4717,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951117,126747.00
06/22/2015 01:30,2,0.000,ALERT,212.16,296.36,59.986,1434951003,"201051344000585","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,146718.6,146718.6,3408,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434951119,126748.00
06/22/2015 01:30,2,0.000,ALERT,213.29,296.66,59.986,1434951003,"274151322000054","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,427043.4,427043.4,4307,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951121,126749.00
06/22/2015 01:30,2,0.000,ALERT,211.93,295.76,59.991,1434951003,"201051344001203","174011321042388",0.00,15.50,0,293.36,299.67,0.0,0.0,0.000,147974.5,147974.5,3410,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951123,126750.00
06/22/2015 01:30,2,0.000,ALERT,211.70,295.76,59.986,1434951003,"201051344000646","174011321042388",0.00,15.50,0,293.06,297.26,0.0,0.0,0.000,145467.9,145467.9,3405,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951124,126751.00
06/22/2015 01:30,2,0.000,ALERT,213.96,295.46,59.959,1434951003,"274151322000068","174011321042388",0.00,17.00,0,293.06,296.96,0.0,0.0,0.000,336124.8,336124.8,4385,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434951126,126752.00
06/22/2015 01:30,2,0.000,ALERT,213.74,295.76,59.981,1434951003,"274151322000076","174011321042388",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,455106.9,455106.9,4714,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951128,126753.00
06/22/2015 01:30,2,0.000,ALERT,211.93,296.36,59.986,1434951003,"201051344000890","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,149585.0,149585.0,3407,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434951130,126754.00
06/22/2015 01:30,2,0.000,ALERT,211.70,295.76,59.986,1434951003,"201051344000900","174011321042388",0.00,15.30,0,292.46,296.96,0.0,0.0,0.000,149799.4,149799.4,3414,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951132,126755.00
06/22/2015 01:30,2,0.000,ALERT,212.38,295.16,59.986,1434951003,"201051344000633","174011321042388",0.00,15.30,0,291.25,296.36,0.0,0.0,0.000,139551.7,139551.7,3415,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951133,126756.00
06/22/2015 01:30,2,0.000,ALERT,211.93,296.06,59.981,1434951003,"201051344000983","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,146717.3,146717.3,3414,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434951135,126757.00
06/22/2015 01:30,2,0.000,ALERT,212.16,295.76,59.975,1434951003,"201051344000917","174011321042388",0.00,16.00,0,292.16,296.66,0.0,0.0,0.000,150079.4,150079.4,3417,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951137,126758.00
06/22/2015 01:30,2,0.000,ALERT,212.16,295.16,59.975,1434951003,"201051344000648","174011321042388",0.00,15.00,0,292.46,297.87,0.0,0.0,0.000,146026.2,146026.2,3407,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434951139,126759.00
06/22/2015 01:30,2,0.000,ALERT,212.16,296.06,60.012,1434951003,"201051344001093","174011321042388",0.00,16.00,0,293.06,297.57,0.0,0.0,0.000,148163.8,148163.8,3411,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951141,126760.00
06/22/2015 01:30,2,0.000,ALERT,212.16,295.46,59.965,1434951003,"201051344000645","174011321042388",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,146457.7,146457.7,3411,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951143,126761.00
06/22/2015 01:30,2,0.000,ALERT,213.51,296.36,59.981,1434951003,"274151322000085","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,429164.6,429164.6,4710,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434951144,126762.00
06/22/2015 01:30,2,0.000,ALERT,211.93,295.16,59.975,1434951003,"201051344000651","174011321042388",0.00,14.70,0,292.16,297.26,0.0,0.0,0.000,145869.0,145869.0,3408,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951146,126763.00
06/22/2015 01:30,2,0.000,ALERT,211.93,295.16,59.981,1434951003,"201051344000867","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,138182.7,138182.7,3415,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951148,126764.00
06/22/2015 01:30,2,0.000,ALERT,211.70,296.06,59.975,1434951003,"201051344001230","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,149343.0,149343.0,3417,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951150,126765.00
06/22/2015 01:30,2,0.000,ALERT,212.16,295.76,59.965,1434951003,"201051344000576","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,145793.3,145793.3,3418,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951152,126766.00
06/22/2015 01:30,2,0.000,ALERT,211.48,296.06,59.981,1434951003,"201051344000579","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,151947.9,151947.9,3406,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951154,126767.00
06/22/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434951003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434951883,126768.00
06/22/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434951003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434951883,126769.00
06/22/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434951003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434951883,126770.00
06/22/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434951003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434951883,126771.00
06/22/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434951003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434951883,126772.00
06/22/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434951003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434951883,126773.00
06/22/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434951003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434951883,126774.00
06/22/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434951003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434951883,126775.00
06/22/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434951003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434951883,126776.00
06/22/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434951003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434951883,126777.00
06/22/2015 01:45,2,0.000,ALERT,211.25,297.57,60.002,1434951904,"201051344000955","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,151281.7,151281.7,3414,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951979,126778.00
06/22/2015 01:45,2,0.000,ALERT,212.83,298.77,59.996,1434951904,"274151322000095","174011321042388",0.00,15.50,0,295.16,300.87,0.0,0.0,0.000,449409.1,449409.1,4332,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951981,126779.00
06/22/2015 01:45,2,0.000,ALERT,211.25,297.57,60.007,1434951904,"201051344000868","174011321042388",0.00,15.30,0,294.56,300.57,0.0,0.0,0.000,137518.8,137518.8,3417,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951983,126780.00
06/22/2015 01:45,2,0.000,ALERT,211.93,297.26,59.996,1434951904,"201051344000853","174011321042388",0.00,15.00,0,293.66,299.97,0.0,0.0,0.000,143794.5,143794.5,3412,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951985,126781.00
06/22/2015 01:45,2,0.000,ALERT,211.93,298.17,59.991,1434951904,"201051344000582","174011321042388",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,144316.8,144316.8,3410,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951986,126782.00
06/22/2015 01:45,2,0.000,ALERT,211.25,296.66,59.981,1434951904,"201051344000469","174011321042388",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,139005.3,139005.3,3410,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434951988,126783.00
06/22/2015 01:45,2,0.000,ALERT,211.48,297.26,59.996,1434951904,"201051344000988","174011321042388",0.00,15.30,0,291.85,299.07,0.0,0.0,0.000,138739.9,138739.9,3407,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951990,126784.00
06/22/2015 01:45,2,0.000,ALERT,211.25,296.66,59.986,1434951904,"201051344001158","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,144937.9,144937.9,3408,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951992,126785.00
06/22/2015 01:45,2,0.000,ALERT,211.48,296.66,60.023,1434951904,"201051344001025","174011321042388",0.00,15.00,0,293.96,300.57,0.0,0.0,0.000,148110.1,148110.1,3409,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434951994,126786.00
06/22/2015 01:45,2,0.000,ALERT,211.48,297.57,59.981,1434951904,"201051344000569","174011321042388",0.00,15.30,0,294.56,300.87,0.0,0.0,0.000,151770.4,151770.4,3415,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951996,126787.00
06/22/2015 01:45,2,0.000,ALERT,212.83,296.96,60.023,1434951904,"274151322000094","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,337103.8,337103.8,4779,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951997,126788.00
06/22/2015 01:45,2,0.000,ALERT,211.48,297.57,59.996,1434951904,"201051344000458","174011321042388",0.00,16.00,0,293.96,300.57,0.0,0.0,0.000,147526.6,147526.6,3413,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434951999,126789.00
06/22/2015 01:45,2,0.000,ALERT,212.83,296.66,60.012,1434951904,"274151322000087","174011321042388",0.00,16.70,0,293.66,299.67,0.0,0.0,0.000,407477.2,407477.2,4305,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952001,126790.00
06/22/2015 01:45,2,0.000,ALERT,212.38,297.87,59.996,1434951904,"274151322000052","174011321042388",0.00,16.00,0,294.26,300.27,0.0,0.0,0.000,435558.1,435558.1,4712,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952003,126791.00
06/22/2015 01:45,2,0.000,ALERT,211.93,298.17,59.996,1434951904,"201051344001145","174011321042388",0.00,15.00,0,294.56,300.87,0.0,0.0,0.000,152710.2,152710.2,3420,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952005,126792.00
06/22/2015 01:45,2,0.000,ALERT,211.93,297.87,59.986,1434951904,"201051344000685","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,151888.6,151888.6,3421,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952006,126793.00
06/22/2015 01:45,2,0.000,ALERT,212.61,297.57,60.002,1434951904,"274151322000088","174011321042388",0.00,16.00,0,294.26,299.67,0.0,0.0,0.000,417091.4,417091.4,4317,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952008,126794.00
06/22/2015 01:45,2,0.000,ALERT,211.93,297.87,59.991,1434951904,"201051344000438","174011321042388",0.00,15.00,0,294.26,300.27,0.0,0.0,0.000,151980.1,151980.1,3412,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952010,126795.00
06/22/2015 01:45,2,0.000,ALERT,211.25,297.57,59.986,1434951904,"201051344001135","174011321042388",0.00,15.00,0,294.26,300.57,0.0,0.0,0.000,143296.4,143296.4,3404,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952012,126796.00
06/22/2015 01:45,2,0.000,ALERT,211.70,296.66,60.002,1434951904,"201051344000417","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,147824.6,147824.6,3405,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952014,126797.00
06/22/2015 01:45,2,0.000,ALERT,211.03,297.57,59.991,1434951904,"201051344000594","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,147795.1,147795.1,3404,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952015,126798.00
06/22/2015 01:45,2,0.000,ALERT,212.83,297.57,59.991,1434951904,"274151322000083","174011321042388",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,431803.2,431803.2,4719,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952017,126799.00
06/22/2015 01:45,2,0.000,ALERT,211.70,297.26,59.996,1434951904,"201051344000585","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,146718.6,146718.6,3410,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952019,126800.00
06/22/2015 01:45,2,0.000,ALERT,212.38,297.26,59.996,1434951904,"274151322000054","174011321042388",0.00,16.30,0,294.56,300.27,0.0,0.0,0.000,427043.4,427043.4,4309,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952021,126801.00
06/22/2015 01:45,2,0.000,ALERT,211.70,296.96,59.986,1434951904,"201051344001203","174011321042388",0.00,15.30,0,293.96,301.77,0.0,0.0,0.000,147974.5,147974.5,3412,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952023,126802.00
06/22/2015 01:45,2,0.000,ALERT,211.25,297.26,59.991,1434951904,"201051344000646","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,145467.9,145467.9,3407,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952024,126803.00
06/22/2015 01:45,2,0.000,ALERT,213.74,296.96,59.996,1434951904,"274151322000068","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,336124.8,336124.8,4387,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952026,126804.00
06/22/2015 01:45,2,0.000,ALERT,213.51,297.57,59.991,1434951904,"274151322000076","174011321042388",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,455106.9,455106.9,4716,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952028,126805.00
06/22/2015 01:45,2,0.000,ALERT,211.48,298.17,59.991,1434951904,"201051344000890","174011321042388",0.00,15.50,0,294.56,301.17,0.0,0.0,0.000,149585.0,149585.0,3409,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952030,126806.00
06/22/2015 01:45,2,0.000,ALERT,211.48,297.57,59.991,1434951904,"201051344000900","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,149799.4,149799.4,3416,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952032,126807.00
06/22/2015 01:45,2,0.000,ALERT,211.93,296.66,59.986,1434951904,"201051344000633","174011321042388",0.00,15.30,0,291.85,298.77,0.0,0.0,0.000,139551.7,139551.7,3417,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952033,126808.00
06/22/2015 01:45,2,0.000,ALERT,211.48,297.57,59.986,1434951904,"201051344000983","174011321042388",0.00,15.30,0,294.26,300.57,0.0,0.0,0.000,146717.3,146717.3,3416,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952035,126809.00
06/22/2015 01:45,2,0.000,ALERT,211.48,296.96,59.996,1434951904,"201051344000917","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,150079.4,150079.4,3419,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952037,126810.00
06/22/2015 01:45,2,0.000,ALERT,211.70,296.96,59.949,1434951904,"201051344000648","174011321042388",0.00,15.00,0,293.36,299.97,0.0,0.0,0.000,146026.2,146026.2,3409,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952039,126811.00
06/22/2015 01:45,2,0.000,ALERT,211.70,297.87,60.002,1434951904,"201051344001093","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,148163.8,148163.8,3413,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952041,126812.00
06/22/2015 01:45,2,0.000,ALERT,211.93,296.96,59.991,1434951904,"201051344000645","174011321042388",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,146457.7,146457.7,3413,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952042,126813.00
06/22/2015 01:45,2,0.000,ALERT,212.61,296.96,59.986,1434951904,"274151322000085","174011321042388",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,429164.6,429164.6,4712,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952044,126814.00
06/22/2015 01:45,2,0.000,ALERT,211.93,296.96,59.996,1434951904,"201051344000651","174011321042388",0.00,14.70,0,293.36,299.37,0.0,0.0,0.000,145869.0,145869.0,3410,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952046,126815.00
06/22/2015 01:45,2,0.000,ALERT,211.70,296.96,59.991,1434951904,"201051344000867","174011321042388",0.00,15.80,0,293.36,300.27,0.0,0.0,0.000,138182.7,138182.7,3417,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952048,126816.00
06/22/2015 01:45,2,0.000,ALERT,211.48,298.17,59.991,1434951904,"201051344001230","174011321042388",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,149343.0,149343.0,3419,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952050,126817.00
06/22/2015 01:45,2,0.000,ALERT,211.93,298.17,60.012,1434951904,"201051344000576","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,145793.3,145793.3,3420,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952052,126818.00
06/22/2015 01:45,2,0.000,ALERT,211.48,298.17,59.986,1434951904,"201051344000579","174011321042388",0.00,15.50,0,293.96,300.57,0.0,0.0,0.000,151947.9,151947.9,3408,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952053,126819.00
06/22/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434951904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434952784,126820.00
06/22/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434951904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434952784,126821.00
06/22/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434951904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434952784,126822.00
06/22/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434951904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434952784,126823.00
06/22/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434951904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434952784,126824.00
06/22/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434951904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434952784,126825.00
06/22/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434951904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434952784,126826.00
06/22/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434951904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434952784,126827.00
06/22/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434951904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434952784,126828.00
06/22/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434951904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434952784,126829.00
06/22/2015 02:00,2,0.000,ALERT,211.48,297.57,59.981,1434952804,"201051344000955","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,151281.7,151281.7,3416,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952879,126830.00
06/22/2015 02:00,2,0.000,ALERT,213.29,298.77,59.975,1434952804,"274151322000095","174011321042388",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,449409.1,449409.1,4334,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952880,126831.00
06/22/2015 02:00,2,0.000,ALERT,211.70,297.87,59.996,1434952804,"201051344000868","174011321042388",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,137518.8,137518.8,3419,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952882,126832.00
06/22/2015 02:00,2,0.000,ALERT,212.16,297.26,59.986,1434952804,"201051344000853","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,143794.5,143794.5,3414,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952884,126833.00
06/22/2015 02:00,2,0.000,ALERT,212.38,298.47,60.007,1434952804,"201051344000582","174011321042388",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,144316.8,144316.8,3412,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952886,126834.00
06/22/2015 02:00,2,0.000,ALERT,211.70,296.96,59.986,1434952804,"201051344000469","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,139005.3,139005.3,3412,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952888,126835.00
06/22/2015 02:00,2,0.000,ALERT,211.48,297.26,59.986,1434952804,"201051344000988","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,138739.9,138739.9,3409,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952890,126836.00
06/22/2015 02:00,2,0.000,ALERT,211.70,297.26,59.991,1434952804,"201051344001158","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,144937.9,144937.9,3410,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952891,126837.00
06/22/2015 02:00,2,0.000,ALERT,211.70,296.96,59.986,1434952804,"201051344001025","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,148110.1,148110.1,3411,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952893,126838.00
06/22/2015 02:00,2,0.000,ALERT,211.70,297.57,59.986,1434952804,"201051344000569","174011321042388",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,151770.4,151770.4,3417,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952895,126839.00
06/22/2015 02:00,2,0.000,ALERT,213.06,297.57,59.986,1434952804,"274151322000094","174011321042388",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,337103.8,337103.8,4781,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952897,126840.00
06/22/2015 02:00,2,0.000,ALERT,211.48,297.26,60.007,1434952804,"201051344000458","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,147526.6,147526.6,3415,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952899,126841.00
06/22/2015 02:00,2,0.000,ALERT,213.29,297.26,59.986,1434952804,"274151322000087","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,407477.2,407477.2,4307,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952901,126842.00
06/22/2015 02:00,2,0.000,ALERT,212.83,297.57,59.996,1434952804,"274151322000052","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,435558.1,435558.1,4714,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952902,126843.00
06/22/2015 02:00,2,0.000,ALERT,212.16,298.17,59.975,1434952804,"201051344001145","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,152710.2,152710.2,3422,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952904,126844.00
06/22/2015 02:00,2,0.000,ALERT,212.16,297.57,59.975,1434952804,"201051344000685","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,151888.6,151888.6,3423,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952906,126845.00
06/22/2015 02:00,2,0.000,ALERT,212.83,298.17,59.975,1434952804,"274151322000088","174011321042388",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,417091.4,417091.4,4319,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952908,126846.00
06/22/2015 02:00,2,0.000,ALERT,211.93,297.57,59.981,1434952804,"201051344000438","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,151980.1,151980.1,3414,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952909,126847.00
06/22/2015 02:00,2,0.000,ALERT,211.48,297.57,59.981,1434952804,"201051344001135","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,143296.4,143296.4,3406,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952911,126848.00
06/22/2015 02:00,2,0.000,ALERT,211.93,296.96,59.991,1434952804,"201051344000417","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,147824.6,147824.6,3407,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952913,126849.00
06/22/2015 02:00,2,0.000,ALERT,211.25,297.87,59.986,1434952804,"201051344000594","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,147795.1,147795.1,3406,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952915,126850.00
06/22/2015 02:00,2,0.000,ALERT,212.83,298.17,59.975,1434952804,"274151322000083","174011321042388",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,431803.2,431803.2,4721,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952917,126851.00
06/22/2015 02:00,2,0.000,ALERT,211.93,297.57,59.975,1434952804,"201051344000585","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,146718.6,146718.6,3412,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952919,126852.00
06/22/2015 02:00,2,0.000,ALERT,213.06,297.87,59.975,1434952804,"274151322000054","174011321042388",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,427043.4,427043.4,4311,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952920,126853.00
06/22/2015 02:00,2,0.000,ALERT,211.93,297.57,59.986,1434952804,"201051344001203","174011321042388",0.00,15.00,0,295.16,301.47,0.0,0.0,0.000,147974.5,147974.5,3414,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952922,126854.00
06/22/2015 02:00,2,0.000,ALERT,211.70,297.87,59.975,1434952804,"201051344000646","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,145467.9,145467.9,3409,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952924,126855.00
06/22/2015 02:00,2,0.000,ALERT,213.74,297.26,59.970,1434952804,"274151322000068","174011321042388",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,336124.8,336124.8,4389,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952926,126856.00
06/22/2015 02:00,2,0.000,ALERT,213.51,297.57,59.970,1434952804,"274151322000076","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,455106.9,455106.9,4718,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952927,126857.00
06/22/2015 02:00,2,0.000,ALERT,211.70,297.87,59.975,1434952804,"201051344000890","174011321042388",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,149585.0,149585.0,3411,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952929,126858.00
06/22/2015 02:00,2,0.000,ALERT,211.48,297.26,59.986,1434952804,"201051344000900","174011321042388",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,149799.4,149799.4,3418,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952931,126859.00
