ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 02:00,2,0.000,ALERT,212.16,296.96,59.975,1434952804,"201051344000633","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,139551.7,139551.7,3419,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952933,126860.00
06/22/2015 02:00,2,0.000,ALERT,211.70,297.57,59.981,1434952804,"201051344000983","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,146717.3,146717.3,3418,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952935,126861.00
06/22/2015 02:00,2,0.000,ALERT,211.93,297.57,59.986,1434952804,"201051344000917","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,150079.4,150079.4,3421,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952937,126862.00
06/22/2015 02:00,2,0.000,ALERT,211.93,297.26,60.023,1434952804,"201051344000648","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,146026.2,146026.2,3411,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952938,126863.00
06/22/2015 02:00,2,0.000,ALERT,211.70,297.87,59.981,1434952804,"201051344001093","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,148163.8,148163.8,3415,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952940,126864.00
06/22/2015 02:00,2,0.000,ALERT,211.93,296.96,59.986,1434952804,"201051344000645","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,146457.7,146457.7,3415,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952942,126865.00
06/22/2015 02:00,2,0.000,ALERT,213.06,297.57,59.975,1434952804,"274151322000085","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,429164.6,429164.6,4714,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952944,126866.00
06/22/2015 02:00,2,0.000,ALERT,211.93,296.96,59.981,1434952804,"201051344000651","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,145869.0,145869.0,3412,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952946,126867.00
06/22/2015 02:00,2,0.000,ALERT,211.93,296.96,59.986,1434952804,"201051344000867","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,138182.7,138182.7,3419,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952947,126868.00
06/22/2015 02:00,2,0.000,ALERT,211.70,298.17,59.954,1434952804,"201051344001230","174011321042388",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,149343.0,149343.0,3421,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434952949,126869.00
06/22/2015 02:00,2,0.000,ALERT,212.16,298.17,59.954,1434952804,"201051344000576","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,145793.3,145793.3,3422,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952951,126870.00
06/22/2015 02:00,2,0.000,ALERT,211.70,298.17,60.018,1434952804,"201051344000579","174011321042388",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,151947.9,151947.9,3410,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434952953,126871.00
06/22/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434952804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434953684,126872.00
06/22/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434952804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434953684,126873.00
06/22/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434952804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434953684,126874.00
06/22/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434952804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434953684,126875.00
06/22/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434952804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434953684,126876.00
06/22/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434952804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434953684,126877.00
06/22/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434952804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434953684,126878.00
06/22/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434952804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434953684,126879.00
06/22/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434952804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434953684,126880.00
06/22/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434952804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434953684,126881.00
06/22/2015 02:15,2,0.000,ALERT,211.70,297.57,59.975,1434953704,"201051344000955","174011321042388",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,151281.7,151281.7,3418,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953779,126882.00
06/22/2015 02:15,2,0.000,ALERT,213.29,299.07,59.949,1434953704,"274151322000095","174011321042388",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,449409.1,449409.1,4336,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953781,126883.00
06/22/2015 02:15,2,0.000,ALERT,211.93,298.17,59.965,1434953704,"201051344000868","174011321042388",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,137518.8,137518.8,3421,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953783,126884.00
06/22/2015 02:15,2,0.000,ALERT,212.61,297.57,59.975,1434953704,"201051344000853","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,143794.5,143794.5,3416,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953785,126885.00
06/22/2015 02:15,2,0.000,ALERT,212.83,298.47,59.933,1434953704,"201051344000582","174011321042388",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,144316.8,144316.8,3414,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434953786,126886.00
06/22/2015 02:15,2,0.000,ALERT,212.16,297.57,59.970,1434953704,"201051344000469","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,139005.3,139005.3,3414,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953788,126887.00
06/22/2015 02:15,2,0.000,ALERT,211.93,297.57,59.970,1434953704,"201051344000988","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,138739.9,138739.9,3411,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953790,126888.00
06/22/2015 02:15,2,0.000,ALERT,212.16,297.26,59.970,1434953704,"201051344001158","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,144937.9,144937.9,3412,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434953792,126889.00
06/22/2015 02:15,2,0.000,ALERT,211.93,296.66,59.970,1434953704,"201051344001025","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,148110.1,148110.1,3413,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953794,126890.00
06/22/2015 02:15,2,0.000,ALERT,212.16,297.87,59.938,1434953704,"201051344000569","174011321042388",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,151770.4,151770.4,3419,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953796,126891.00
06/22/2015 02:15,2,0.000,ALERT,213.51,297.57,59.970,1434953704,"274151322000094","174011321042388",0.00,15.30,0,295.46,298.77,0.0,0.0,0.000,337103.8,337103.8,4783,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953798,126892.00
06/22/2015 02:15,2,0.000,ALERT,211.93,297.57,59.938,1434953704,"201051344000458","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,147526.6,147526.6,3417,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953799,126893.00
06/22/2015 02:15,2,0.000,ALERT,213.51,296.66,59.965,1434953704,"274151322000087","174011321042388",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,407477.2,407477.2,4309,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953801,126894.00
06/22/2015 02:15,2,0.000,ALERT,213.06,298.17,59.965,1434953704,"274151322000052","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,435558.1,435558.1,4716,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434953803,126895.00
06/22/2015 02:15,2,0.000,ALERT,212.38,298.17,59.975,1434953704,"201051344001145","174011321042388",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,152710.2,152710.2,3424,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953805,126896.00
06/22/2015 02:15,2,0.000,ALERT,212.61,297.57,59.965,1434953704,"201051344000685","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,151888.6,151888.6,3425,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953807,126897.00
06/22/2015 02:15,2,0.000,ALERT,212.83,297.87,59.965,1434953704,"274151322000088","174011321042388",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,417091.4,417091.4,4321,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953809,126898.00
06/22/2015 02:15,2,0.000,ALERT,212.38,298.17,59.970,1434953704,"201051344000438","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,151980.1,151980.1,3416,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953811,126899.00
06/22/2015 02:15,2,0.000,ALERT,211.93,297.87,59.959,1434953704,"201051344001135","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,143296.4,143296.4,3408,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953812,126900.00
06/22/2015 02:15,2,0.000,ALERT,212.61,297.57,59.970,1434953704,"201051344000417","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,147824.6,147824.6,3409,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953814,126901.00
06/22/2015 02:15,2,0.000,ALERT,211.93,298.47,59.975,1434953704,"201051344000594","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,147795.1,147795.1,3408,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953816,126902.00
06/22/2015 02:15,2,0.000,ALERT,213.51,298.47,59.965,1434953704,"274151322000083","174011321042388",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,431803.2,431803.2,4723,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953818,126903.00
06/22/2015 02:15,2,0.000,ALERT,212.16,297.87,59.959,1434953704,"201051344000585","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,146718.6,146718.6,3414,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434953819,126904.00
06/22/2015 02:15,2,0.000,ALERT,213.29,298.77,59.959,1434953704,"274151322000054","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,427043.4,427043.4,4313,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953821,126905.00
06/22/2015 02:15,2,0.000,ALERT,212.38,297.87,59.965,1434953704,"201051344001203","174011321042388",0.00,15.00,0,295.76,301.47,0.0,0.0,0.000,147974.5,147974.5,3416,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953823,126906.00
06/22/2015 02:15,2,0.000,ALERT,211.93,297.87,59.970,1434953704,"201051344000646","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,145467.9,145467.9,3411,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953825,126907.00
06/22/2015 02:15,2,0.000,ALERT,214.19,297.57,59.954,1434953704,"274151322000068","174011321042388",0.00,16.70,0,295.46,298.77,0.0,0.0,0.000,336124.8,336124.8,4391,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953827,126908.00
06/22/2015 02:15,2,0.000,ALERT,214.19,297.87,59.970,1434953704,"274151322000076","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,455106.9,455106.9,4720,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953829,126909.00
06/22/2015 02:15,2,0.000,ALERT,212.16,298.47,59.970,1434953704,"201051344000890","174011321042388",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,149585.0,149585.0,3413,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953831,126910.00
06/22/2015 02:15,2,0.000,ALERT,212.16,297.57,59.965,1434953704,"201051344000900","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,149799.4,149799.4,3420,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953832,126911.00
06/22/2015 02:15,2,0.000,ALERT,212.61,297.26,59.970,1434953704,"201051344000633","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,139551.7,139551.7,3421,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953834,126912.00
06/22/2015 02:15,2,0.000,ALERT,212.16,297.87,59.970,1434953704,"201051344000983","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,146717.3,146717.3,3420,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953836,126913.00
06/22/2015 02:15,2,0.000,ALERT,212.38,297.57,59.933,1434953704,"201051344000917","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,150079.4,150079.4,3423,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953838,126914.00
06/22/2015 02:15,2,0.000,ALERT,212.38,296.96,59.970,1434953704,"201051344000648","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,146026.2,146026.2,3413,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953839,126915.00
06/22/2015 02:15,2,0.000,ALERT,212.38,298.17,59.996,1434953704,"201051344001093","174011321042388",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,148163.8,148163.8,3417,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953841,126916.00
06/22/2015 02:15,2,0.000,ALERT,212.61,297.26,59.965,1434953704,"201051344000645","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,146457.7,146457.7,3417,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434953843,126917.00
06/22/2015 02:15,2,0.000,ALERT,213.51,298.47,59.991,1434953704,"274151322000085","174011321042388",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,429164.6,429164.6,4716,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953845,126918.00
06/22/2015 02:15,2,0.000,ALERT,212.38,296.96,59.954,1434953704,"201051344000651","174011321042388",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,145869.0,145869.0,3414,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953847,126919.00
06/22/2015 02:15,2,0.000,ALERT,212.16,296.96,59.959,1434953704,"201051344000867","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,138182.7,138182.7,3421,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953848,126920.00
06/22/2015 02:15,2,0.000,ALERT,211.93,297.87,59.975,1434953704,"201051344001230","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,149343.0,149343.0,3423,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434953850,126921.00
06/22/2015 02:15,2,0.000,ALERT,212.38,297.87,59.959,1434953704,"201051344000576","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,145793.3,145793.3,3424,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434953852,126922.00
06/22/2015 02:15,2,0.000,ALERT,211.93,297.87,59.975,1434953704,"201051344000579","174011321042388",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,151947.9,151947.9,3412,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434953854,126923.00
06/22/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434953704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434954585,126924.00
06/22/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434953704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434954585,126925.00
06/22/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434953704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434954585,126926.00
06/22/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434953704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434954585,126927.00
06/22/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434953704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434954585,126928.00
06/22/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434953704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434954585,126929.00
06/22/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434953704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434954585,126930.00
06/22/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434953704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434954585,126931.00
06/22/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434953704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434954585,126932.00
06/22/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434953704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434954585,126933.00
06/22/2015 02:30,2,0.000,ALERT,211.93,297.57,59.986,1434954604,"201051344000955","174011321042388",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,151281.7,151281.7,3420,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954679,126934.00
06/22/2015 02:30,2,0.000,ALERT,213.51,299.07,59.996,1434954604,"274151322000095","174011321042388",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,449409.1,449409.1,4338,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434954681,126935.00
06/22/2015 02:30,2,0.000,ALERT,212.16,298.17,60.002,1434954604,"201051344000868","174011321042388",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,137518.8,137518.8,3423,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434954683,126936.00
06/22/2015 02:30,2,0.000,ALERT,212.83,297.26,59.996,1434954604,"201051344000853","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,143794.5,143794.5,3418,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954685,126937.00
06/22/2015 02:30,2,0.000,ALERT,212.83,298.77,59.986,1434954604,"201051344000582","174011321042388",0.00,14.70,0,296.96,300.27,0.0,0.0,0.000,144316.8,144316.8,3416,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954687,126938.00
06/22/2015 02:30,2,0.000,ALERT,212.16,297.26,59.991,1434954604,"201051344000469","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,139005.3,139005.3,3416,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434954689,126939.00
06/22/2015 02:30,2,0.000,ALERT,211.93,297.57,60.002,1434954604,"201051344000988","174011321042388",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,138739.9,138739.9,3413,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434954691,126940.00
06/22/2015 02:30,2,0.000,ALERT,212.16,297.26,59.991,1434954604,"201051344001158","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,144937.9,144937.9,3414,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954692,126941.00
06/22/2015 02:30,2,0.000,ALERT,211.93,297.26,59.991,1434954604,"201051344001025","174011321042388",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,148110.1,148110.1,3415,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954694,126942.00
06/22/2015 02:30,2,0.000,ALERT,212.38,298.47,59.996,1434954604,"201051344000569","174011321042388",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,151770.4,151770.4,3421,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954696,126943.00
06/22/2015 02:30,2,0.000,ALERT,213.51,297.57,59.991,1434954604,"274151322000094","174011321042388",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,337103.8,337103.8,4785,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954698,126944.00
06/22/2015 02:30,2,0.000,ALERT,212.38,298.17,59.996,1434954604,"201051344000458","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,147526.6,147526.6,3419,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954700,126945.00
06/22/2015 02:30,2,0.000,ALERT,213.74,297.26,59.996,1434954604,"274151322000087","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,407477.2,407477.2,4311,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434954702,126946.00
06/22/2015 02:30,2,0.000,ALERT,213.29,298.17,60.002,1434954604,"274151322000052","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,435558.1,435558.1,4718,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434954703,126947.00
06/22/2015 02:30,2,0.000,ALERT,212.83,298.77,60.002,1434954604,"201051344001145","174011321042388",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,152710.2,152710.2,3426,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434954705,126948.00
06/22/2015 02:30,2,0.000,ALERT,212.83,298.17,59.996,1434954604,"201051344000685","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,151888.6,151888.6,3427,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954707,126949.00
06/22/2015 02:30,2,0.000,ALERT,213.29,298.47,59.996,1434954604,"274151322000088","174011321042388",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,417091.4,417091.4,4323,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434954709,126950.00
06/22/2015 02:30,2,0.000,ALERT,212.61,298.17,60.007,1434954604,"201051344000438","174011321042388",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,151980.1,151980.1,3418,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954711,126951.00
06/22/2015 02:30,2,0.000,ALERT,212.16,298.17,59.991,1434954604,"201051344001135","174011321042388",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,143296.4,143296.4,3410,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434954712,126952.00
06/22/2015 02:30,2,0.000,ALERT,212.83,297.87,59.991,1434954604,"201051344000417","174011321042388",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,147824.6,147824.6,3411,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954714,126953.00
06/22/2015 02:30,2,0.000,ALERT,212.16,298.77,59.996,1434954604,"201051344000594","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,147795.1,147795.1,3410,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434954716,126954.00
06/22/2015 02:30,2,0.000,ALERT,213.51,299.67,59.991,1434954604,"274151322000083","174011321042388",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,431803.2,431803.2,4725,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434954718,126955.00
06/22/2015 02:30,2,0.000,ALERT,212.61,298.47,59.996,1434954604,"201051344000585","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,146718.6,146718.6,3416,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954719,126956.00
06/22/2015 02:30,2,0.000,ALERT,213.74,298.77,60.002,1434954604,"274151322000054","174011321042388",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,427043.4,427043.4,4315,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954721,126957.00
06/22/2015 02:30,2,0.000,ALERT,212.61,298.17,59.996,1434954604,"201051344001203","174011321042388",0.00,15.00,0,296.06,301.77,0.0,0.0,0.000,147974.5,147974.5,3418,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954723,126958.00
06/22/2015 02:30,2,0.000,ALERT,212.38,298.47,60.002,1434954604,"201051344000646","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,145467.9,145467.9,3413,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954725,126959.00
06/22/2015 02:30,2,0.000,ALERT,214.64,297.87,60.012,1434954604,"274151322000068","174011321042388",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,336124.8,336124.8,4393,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954727,126960.00
06/22/2015 02:30,2,0.000,ALERT,214.19,298.47,59.991,1434954604,"274151322000076","174011321042388",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,455106.9,455106.9,4722,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954729,126961.00
06/22/2015 02:30,2,0.000,ALERT,212.38,298.77,60.007,1434954604,"201051344000890","174011321042388",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,149585.0,149585.0,3415,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954730,126962.00
06/22/2015 02:30,2,0.000,ALERT,212.38,298.17,60.002,1434954604,"201051344000900","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,149799.4,149799.4,3422,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954732,126963.00
06/22/2015 02:30,2,0.000,ALERT,212.83,297.26,59.965,1434954604,"201051344000633","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,139551.7,139551.7,3423,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954734,126964.00
06/22/2015 02:30,2,0.000,ALERT,212.38,298.17,60.007,1434954604,"201051344000983","174011321042388",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,146717.3,146717.3,3422,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954736,126965.00
06/22/2015 02:30,2,0.000,ALERT,212.61,297.87,60.002,1434954604,"201051344000917","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,150079.4,150079.4,3425,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434954738,126966.00
06/22/2015 02:30,2,0.000,ALERT,212.61,297.26,59.996,1434954604,"201051344000648","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,146026.2,146026.2,3415,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954739,126967.00
06/22/2015 02:30,2,0.000,ALERT,212.38,298.17,60.039,1434954604,"201051344001093","174011321042388",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,148163.8,148163.8,3419,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954741,126968.00
06/22/2015 02:30,2,0.000,ALERT,212.83,297.57,60.002,1434954604,"201051344000645","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,146457.7,146457.7,3419,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954743,126969.00
06/22/2015 02:30,2,0.000,ALERT,213.74,297.87,60.002,1434954604,"274151322000085","174011321042388",0.00,15.30,0,296.36,299.67,0.0,0.0,0.000,429164.6,429164.6,4718,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954745,126970.00
06/22/2015 02:30,2,0.000,ALERT,212.38,297.26,60.002,1434954604,"201051344000651","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,145869.0,145869.0,3416,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954747,126971.00
06/22/2015 02:30,2,0.000,ALERT,212.38,297.26,59.996,1434954604,"201051344000867","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,138182.7,138182.7,3423,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434954749,126972.00
06/22/2015 02:30,2,0.000,ALERT,211.70,297.57,60.012,1434954604,"201051344001230","174011321042388",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,149343.0,149343.0,3425,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954751,126973.00
06/22/2015 02:30,2,0.000,ALERT,212.61,298.17,59.991,1434954604,"201051344000576","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,145793.3,145793.3,3426,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954752,126974.00
06/22/2015 02:30,2,0.000,ALERT,212.16,298.17,60.012,1434954604,"201051344000579","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,151947.9,151947.9,3414,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434954754,126975.00
06/22/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434954604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434955484,126976.00
06/22/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434954604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434955484,126977.00
06/22/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434954604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434955484,126978.00
06/22/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434954604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434955484,126979.00
06/22/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434954604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434955484,126980.00
06/22/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434954604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434955484,126981.00
06/22/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434954604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434955484,126982.00
06/22/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434954604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434955484,126983.00
06/22/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434954604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434955484,126984.00
06/22/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434954604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434955484,126985.00
06/22/2015 02:45,2,0.000,ALERT,211.25,297.26,60.007,1434955504,"201051344000955","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,151281.7,151281.7,3422,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955579,126986.00
06/22/2015 02:45,2,0.000,ALERT,213.06,298.17,59.986,1434955504,"274151322000095","174011321042388",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,449409.1,449409.1,4340,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955581,126987.00
06/22/2015 02:45,2,0.000,ALERT,211.48,297.26,59.991,1434955504,"201051344000868","174011321042388",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,137518.8,137518.8,3425,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955583,126988.00
06/22/2015 02:45,2,0.000,ALERT,211.93,296.36,59.981,1434955504,"201051344000853","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,143794.5,143794.5,3420,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955585,126989.00
06/22/2015 02:45,2,0.000,ALERT,212.16,297.87,59.991,1434955504,"201051344000582","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,144316.8,144316.8,3418,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955586,126990.00
06/22/2015 02:45,2,0.000,ALERT,211.48,296.36,59.991,1434955504,"201051344000469","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,139005.3,139005.3,3418,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955588,126991.00
06/22/2015 02:45,2,0.000,ALERT,211.25,296.36,59.996,1434955504,"201051344000988","174011321042388",0.00,15.00,0,292.76,299.37,0.0,0.0,0.000,138739.9,138739.9,3415,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955590,126992.00
06/22/2015 02:45,2,0.000,ALERT,211.48,296.06,59.996,1434955504,"201051344001158","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,144937.9,144937.9,3416,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955592,126993.00
06/22/2015 02:45,2,0.000,ALERT,211.48,296.36,59.996,1434955504,"201051344001025","174011321042388",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,148110.1,148110.1,3417,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955594,126994.00
06/22/2015 02:45,2,0.000,ALERT,211.48,296.96,59.996,1434955504,"201051344000569","174011321042388",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,151770.4,151770.4,3423,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434955595,126995.00
06/22/2015 02:45,2,0.000,ALERT,213.06,296.96,59.996,1434955504,"274151322000094","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,337103.8,337103.8,4787,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955597,126996.00
06/22/2015 02:45,2,0.000,ALERT,211.48,296.96,60.012,1434955504,"201051344000458","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,147526.6,147526.6,3421,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434955599,126997.00
06/22/2015 02:45,2,0.000,ALERT,212.83,296.06,59.996,1434955504,"274151322000087","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,407477.2,407477.2,4313,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955601,126998.00
06/22/2015 02:45,2,0.000,ALERT,212.83,297.57,60.002,1434955504,"274151322000052","174011321042388",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,435558.1,435558.1,4720,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955603,126999.00
06/22/2015 02:45,2,0.000,ALERT,211.93,297.26,59.991,1434955504,"201051344001145","174011321042388",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,152710.2,152710.2,3428,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955605,127000.00
06/22/2015 02:45,2,0.000,ALERT,211.93,296.96,60.034,1434955504,"201051344000685","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,151888.6,151888.6,3429,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955606,127001.00
06/22/2015 02:45,2,0.000,ALERT,212.61,296.96,59.996,1434955504,"274151322000088","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,417091.4,417091.4,4325,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955608,127002.00
06/22/2015 02:45,2,0.000,ALERT,211.93,297.26,60.007,1434955504,"201051344000438","174011321042388",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,151980.1,151980.1,3420,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955610,127003.00
06/22/2015 02:45,2,0.000,ALERT,211.25,297.26,60.007,1434955504,"201051344001135","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,143296.4,143296.4,3412,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955612,127004.00
06/22/2015 02:45,2,0.000,ALERT,211.93,296.66,60.002,1434955504,"201051344000417","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,147824.6,147824.6,3413,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955614,127005.00
06/22/2015 02:45,2,0.000,ALERT,211.48,297.57,59.986,1434955504,"201051344000594","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,147795.1,147795.1,3412,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955615,127006.00
06/22/2015 02:45,2,0.000,ALERT,212.83,297.57,60.002,1434955504,"274151322000083","174011321042388",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,431803.2,431803.2,4727,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955617,127007.00
06/22/2015 02:45,2,0.000,ALERT,211.93,297.57,60.007,1434955504,"201051344000585","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,146718.6,146718.6,3418,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955619,127008.00
