ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 02:45,2,0.000,ALERT,212.83,297.26,59.991,1434955504,"274151322000054","174011321042388",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,427043.4,427043.4,4317,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955621,127009.00
06/22/2015 02:45,2,0.000,ALERT,211.93,296.96,59.970,1434955504,"201051344001203","174011321042388",0.00,14.70,0,295.16,301.77,0.0,0.0,0.000,147974.5,147974.5,3420,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955623,127010.00
06/22/2015 02:45,2,0.000,ALERT,211.48,296.96,59.975,1434955504,"201051344000646","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,145467.9,145467.9,3415,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955624,127011.00
06/22/2015 02:45,2,0.000,ALERT,213.51,296.36,59.986,1434955504,"274151322000068","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,336124.8,336124.8,4395,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955626,127012.00
06/22/2015 02:45,2,0.000,ALERT,213.51,297.26,60.002,1434955504,"274151322000076","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,455106.9,455106.9,4724,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434955628,127013.00
06/22/2015 02:45,2,0.000,ALERT,211.48,297.26,59.991,1434955504,"201051344000890","174011321042388",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,149585.0,149585.0,3417,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955630,127014.00
06/22/2015 02:45,2,0.000,ALERT,211.48,296.36,59.986,1434955504,"201051344000900","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,149799.4,149799.4,3424,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955631,127015.00
06/22/2015 02:45,2,0.000,ALERT,211.93,295.76,60.002,1434955504,"201051344000633","174011321042388",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,139551.7,139551.7,3425,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955633,127016.00
06/22/2015 02:45,2,0.000,ALERT,211.48,296.66,59.996,1434955504,"201051344000983","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,146717.3,146717.3,3424,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955635,127017.00
06/22/2015 02:45,2,0.000,ALERT,212.16,296.66,59.991,1434955504,"201051344000917","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,150079.4,150079.4,3427,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955637,127018.00
06/22/2015 02:45,2,0.000,ALERT,212.16,296.96,59.996,1434955504,"201051344000648","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,146026.2,146026.2,3417,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955639,127019.00
06/22/2015 02:45,2,0.000,ALERT,211.93,297.57,60.012,1434955504,"201051344001093","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,148163.8,148163.8,3421,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955641,127020.00
06/22/2015 02:45,2,0.000,ALERT,212.16,296.96,60.002,1434955504,"201051344000645","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,146457.7,146457.7,3421,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955643,127021.00
06/22/2015 02:45,2,0.000,ALERT,213.29,297.87,60.002,1434955504,"274151322000085","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,429164.6,429164.6,4720,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434955644,127022.00
06/22/2015 02:45,2,0.000,ALERT,211.93,296.36,60.002,1434955504,"201051344000651","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,145869.0,145869.0,3418,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955646,127023.00
06/22/2015 02:45,2,0.000,ALERT,211.93,296.66,60.002,1434955504,"201051344000867","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,138182.7,138182.7,3425,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955648,127024.00
06/22/2015 02:45,2,0.000,ALERT,211.93,297.87,59.996,1434955504,"201051344001230","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,149343.0,149343.0,3427,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955650,127025.00
06/22/2015 02:45,2,0.000,ALERT,212.38,297.57,59.970,1434955504,"201051344000576","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,145793.3,145793.3,3428,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955652,127026.00
06/22/2015 02:45,2,0.000,ALERT,211.70,297.57,60.018,1434955504,"201051344000579","174011321042388",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,151947.9,151947.9,3416,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434955653,127027.00
06/22/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434955504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434956385,127028.00
06/22/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434955504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434956385,127029.00
06/22/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434955504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434956385,127030.00
06/22/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434955504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434956385,127031.00
06/22/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434955504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434956385,127032.00
06/22/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434955504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434956385,127033.00
06/22/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434955504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434956385,127034.00
06/22/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434955504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434956385,127035.00
06/22/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434955504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434956385,127036.00
06/22/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434955504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434956385,127037.00
06/22/2015 03:00,2,0.000,ALERT,211.93,297.87,59.954,1434956403,"201051344000955","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,151281.7,151281.7,3424,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956479,127038.00
06/22/2015 03:00,2,0.000,ALERT,213.74,299.07,59.991,1434956403,"274151322000095","174011321042388",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,449409.1,449409.1,4342,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434956481,127039.00
06/22/2015 03:00,2,0.000,ALERT,212.16,298.47,59.954,1434956403,"201051344000868","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,137518.8,137518.8,3427,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956483,127040.00
06/22/2015 03:00,2,0.000,ALERT,212.61,297.57,59.970,1434956403,"201051344000853","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,143794.5,143794.5,3422,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956485,127041.00
06/22/2015 03:00,2,0.000,ALERT,212.83,298.77,59.996,1434956403,"201051344000582","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,144316.8,144316.8,3420,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956487,127042.00
06/22/2015 03:00,2,0.000,ALERT,212.16,297.26,59.970,1434956403,"201051344000469","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,139005.3,139005.3,3420,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434956489,127043.00
06/22/2015 03:00,2,0.000,ALERT,211.93,297.87,59.981,1434956403,"201051344000988","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,138739.9,138739.9,3417,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956491,127044.00
06/22/2015 03:00,2,0.000,ALERT,211.93,297.26,59.981,1434956403,"201051344001158","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,144937.9,144937.9,3418,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956492,127045.00
06/22/2015 03:00,2,0.000,ALERT,211.93,297.26,59.986,1434956403,"201051344001025","174011321042388",0.00,14.30,0,293.96,300.57,0.0,0.0,0.000,148110.1,148110.1,3419,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956494,127046.00
06/22/2015 03:00,2,0.000,ALERT,212.16,298.17,59.975,1434956403,"201051344000569","174011321042388",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,151770.4,151770.4,3425,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956496,127047.00
06/22/2015 03:00,2,0.000,ALERT,213.51,297.87,59.949,1434956403,"274151322000094","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,337103.8,337103.8,4789,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956498,127048.00
06/22/2015 03:00,2,0.000,ALERT,211.93,297.87,59.981,1434956403,"201051344000458","174011321042388",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,147526.6,147526.6,3423,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956500,127049.00
06/22/2015 03:00,2,0.000,ALERT,213.74,297.26,59.970,1434956403,"274151322000087","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,407477.2,407477.2,4315,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956502,127050.00
06/22/2015 03:00,2,0.000,ALERT,213.29,298.17,59.965,1434956403,"274151322000052","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,435558.1,435558.1,4722,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956503,127051.00
06/22/2015 03:00,2,0.000,ALERT,212.61,298.47,59.970,1434956403,"201051344001145","174011321042388",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,152710.2,152710.2,3430,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956505,127052.00
06/22/2015 03:00,2,0.000,ALERT,212.61,298.17,59.970,1434956403,"201051344000685","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,151888.6,151888.6,3431,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956507,127053.00
06/22/2015 03:00,2,0.000,ALERT,213.06,297.87,59.996,1434956403,"274151322000088","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,417091.4,417091.4,4327,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956509,127054.00
06/22/2015 03:00,2,0.000,ALERT,212.61,298.47,59.949,1434956403,"201051344000438","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,151980.1,151980.1,3422,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956511,127055.00
06/22/2015 03:00,2,0.000,ALERT,212.16,297.87,59.970,1434956403,"201051344001135","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,143296.4,143296.4,3414,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956512,127056.00
06/22/2015 03:00,2,0.000,ALERT,212.38,297.26,59.949,1434956403,"201051344000417","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,147824.6,147824.6,3415,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434956514,127057.00
06/22/2015 03:00,2,0.000,ALERT,211.93,298.17,59.975,1434956403,"201051344000594","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,147795.1,147795.1,3414,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956516,127058.00
06/22/2015 03:00,2,0.000,ALERT,213.51,298.17,59.944,1434956403,"274151322000083","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,431803.2,431803.2,4729,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956518,127059.00
06/22/2015 03:00,2,0.000,ALERT,212.38,297.87,59.975,1434956403,"201051344000585","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,146718.6,146718.6,3420,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956520,127060.00
06/22/2015 03:00,2,0.000,ALERT,213.51,297.57,59.991,1434956403,"274151322000054","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,427043.4,427043.4,4319,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956521,127061.00
06/22/2015 03:00,2,0.000,ALERT,212.38,297.57,59.975,1434956403,"201051344001203","174011321042388",0.00,15.00,0,294.86,301.77,0.0,0.0,0.000,147974.5,147974.5,3422,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956523,127062.00
06/22/2015 03:00,2,0.000,ALERT,212.16,297.87,59.965,1434956403,"201051344000646","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,145467.9,145467.9,3417,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956525,127063.00
06/22/2015 03:00,2,0.000,ALERT,213.96,296.96,59.954,1434956403,"274151322000068","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,336124.8,336124.8,4397,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956527,127064.00
06/22/2015 03:00,2,0.000,ALERT,213.74,296.96,59.944,1434956403,"274151322000076","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,455106.9,455106.9,4726,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956529,127065.00
06/22/2015 03:00,2,0.000,ALERT,212.16,298.17,59.965,1434956403,"201051344000890","174011321042388",0.00,15.30,0,295.16,301.17,0.0,0.0,0.000,149585.0,149585.0,3419,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956531,127066.00
06/22/2015 03:00,2,0.000,ALERT,211.93,297.57,59.965,1434956403,"201051344000900","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,149799.4,149799.4,3426,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956533,127067.00
06/22/2015 03:00,2,0.000,ALERT,212.61,296.66,59.965,1434956403,"201051344000633","174011321042388",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,139551.7,139551.7,3427,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434956534,127068.00
06/22/2015 03:00,2,0.000,ALERT,212.16,297.57,59.965,1434956403,"201051344000983","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,146717.3,146717.3,3426,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956536,127069.00
06/22/2015 03:00,2,0.000,ALERT,212.38,297.26,59.975,1434956403,"201051344000917","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,150079.4,150079.4,3429,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956538,127070.00
06/22/2015 03:00,2,0.000,ALERT,212.38,296.96,59.981,1434956403,"201051344000648","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,146026.2,146026.2,3419,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956540,127071.00
06/22/2015 03:00,2,0.000,ALERT,212.38,297.57,59.970,1434956403,"201051344001093","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,148163.8,148163.8,3423,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956542,127072.00
06/22/2015 03:00,2,0.000,ALERT,212.38,296.96,59.938,1434956403,"201051344000645","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,146457.7,146457.7,3423,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956544,127073.00
06/22/2015 03:00,2,0.000,ALERT,213.51,297.87,59.970,1434956403,"274151322000085","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,429164.6,429164.6,4722,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956545,127074.00
06/22/2015 03:00,2,0.000,ALERT,212.16,296.66,59.965,1434956403,"201051344000651","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,145869.0,145869.0,3420,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956547,127075.00
06/22/2015 03:00,2,0.000,ALERT,212.38,296.96,59.965,1434956403,"201051344000867","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,138182.7,138182.7,3427,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434956549,127076.00
06/22/2015 03:00,2,0.000,ALERT,212.16,297.87,59.970,1434956403,"201051344001230","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,149343.0,149343.0,3429,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956551,127077.00
06/22/2015 03:00,2,0.000,ALERT,212.61,297.87,59.970,1434956403,"201051344000576","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,145793.3,145793.3,3430,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956553,127078.00
06/22/2015 03:00,2,0.000,ALERT,211.93,297.87,59.959,1434956403,"201051344000579","174011321042388",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,151947.9,151947.9,3418,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434956555,127079.00
06/22/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434956403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434957283,127080.00
06/22/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434956403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434957283,127081.00
06/22/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434956403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434957283,127082.00
06/22/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434956403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434957283,127083.00
06/22/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434956403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434957283,127084.00
06/22/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434956403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434957283,127085.00
06/22/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434956403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434957283,127086.00
06/22/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434956403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434957283,127087.00
06/22/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434956403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434957283,127088.00
06/22/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434956403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434957283,127089.00
06/22/2015 03:15,2,0.000,ALERT,211.70,296.96,59.986,1434957303,"201051344000955","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,151281.7,151281.7,3426,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957379,127090.00
06/22/2015 03:15,2,0.000,ALERT,213.51,298.77,59.959,1434957303,"274151322000095","174011321042388",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,449409.1,449409.1,4344,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434957381,127091.00
06/22/2015 03:15,2,0.000,ALERT,211.93,297.57,59.975,1434957303,"201051344000868","174011321042388",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,137518.8,137518.8,3429,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957383,127092.00
06/22/2015 03:15,2,0.000,ALERT,212.61,296.96,59.986,1434957303,"201051344000853","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,143794.5,143794.5,3424,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434957385,127093.00
06/22/2015 03:15,2,0.000,ALERT,212.61,297.87,59.986,1434957303,"201051344000582","174011321042388",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,144316.8,144316.8,3422,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957387,127094.00
06/22/2015 03:15,2,0.000,ALERT,212.16,296.96,59.975,1434957303,"201051344000469","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,139005.3,139005.3,3422,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434957388,127095.00
06/22/2015 03:15,2,0.000,ALERT,211.70,296.96,59.981,1434957303,"201051344000988","174011321042388",0.00,14.70,0,293.06,299.37,0.0,0.0,0.000,138739.9,138739.9,3419,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957390,127096.00
06/22/2015 03:15,2,0.000,ALERT,211.93,296.96,59.996,1434957303,"201051344001158","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,144937.9,144937.9,3420,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957392,127097.00
06/22/2015 03:15,2,0.000,ALERT,211.93,296.66,59.959,1434957303,"201051344001025","174011321042388",0.00,14.30,0,295.16,300.87,0.0,0.0,0.000,148110.1,148110.1,3421,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957394,127098.00
06/22/2015 03:15,2,0.000,ALERT,212.16,297.87,59.996,1434957303,"201051344000569","174011321042388",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,151770.4,151770.4,3427,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957396,127099.00
06/22/2015 03:15,2,0.000,ALERT,213.51,297.26,59.975,1434957303,"274151322000094","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,337103.8,337103.8,4791,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957397,127100.00
06/22/2015 03:15,2,0.000,ALERT,212.16,297.57,60.018,1434957303,"201051344000458","174011321042388",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,147526.6,147526.6,3425,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957399,127101.00
06/22/2015 03:15,2,0.000,ALERT,213.51,296.96,59.986,1434957303,"274151322000087","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,407477.2,407477.2,4317,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957401,127102.00
06/22/2015 03:15,2,0.000,ALERT,213.06,298.47,59.991,1434957303,"274151322000052","174011321042388",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,435558.1,435558.1,4724,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957403,127103.00
06/22/2015 03:15,2,0.000,ALERT,212.61,297.87,59.991,1434957303,"201051344001145","174011321042388",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,152710.2,152710.2,3432,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434957405,127104.00
06/22/2015 03:15,2,0.000,ALERT,212.61,297.57,59.991,1434957303,"201051344000685","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,151888.6,151888.6,3433,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957407,127105.00
06/22/2015 03:15,2,0.000,ALERT,212.83,297.87,59.996,1434957303,"274151322000088","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,417091.4,417091.4,4329,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957408,127106.00
06/22/2015 03:15,2,0.000,ALERT,212.38,297.87,59.965,1434957303,"201051344000438","174011321042388",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,151980.1,151980.1,3424,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434957410,127107.00
06/22/2015 03:15,2,0.000,ALERT,211.93,297.57,59.975,1434957303,"201051344001135","174011321042388",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,143296.4,143296.4,3416,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957412,127108.00
06/22/2015 03:15,2,0.000,ALERT,212.38,297.26,59.991,1434957303,"201051344000417","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,147824.6,147824.6,3417,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957414,127109.00
06/22/2015 03:15,2,0.000,ALERT,211.70,297.87,59.965,1434957303,"201051344000594","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,147795.1,147795.1,3416,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957416,127110.00
06/22/2015 03:15,2,0.000,ALERT,213.51,297.87,59.991,1434957303,"274151322000083","174011321042388",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,431803.2,431803.2,4731,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957417,127111.00
06/22/2015 03:15,2,0.000,ALERT,212.38,297.87,59.996,1434957303,"201051344000585","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,146718.6,146718.6,3422,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434957419,127112.00
06/22/2015 03:15,2,0.000,ALERT,213.51,298.17,59.981,1434957303,"274151322000054","174011321042388",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,427043.4,427043.4,4321,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957421,127113.00
06/22/2015 03:15,2,0.000,ALERT,212.38,297.57,60.028,1434957303,"201051344001203","174011321042388",0.00,14.70,0,295.46,302.07,0.0,0.0,0.000,147974.5,147974.5,3424,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957423,127114.00
06/22/2015 03:15,2,0.000,ALERT,212.16,298.17,60.002,1434957303,"201051344000646","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,145467.9,145467.9,3419,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957425,127115.00
06/22/2015 03:15,2,0.000,ALERT,214.19,296.96,59.975,1434957303,"274151322000068","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,336124.8,336124.8,4399,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957427,127116.00
06/22/2015 03:15,2,0.000,ALERT,214.19,298.47,59.986,1434957303,"274151322000076","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,455106.9,455106.9,4728,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957428,127117.00
06/22/2015 03:15,2,0.000,ALERT,212.16,298.17,59.981,1434957303,"201051344000890","174011321042388",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,149585.0,149585.0,3421,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957430,127118.00
06/22/2015 03:15,2,0.000,ALERT,212.16,297.57,59.986,1434957303,"201051344000900","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,149799.4,149799.4,3428,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957432,127119.00
06/22/2015 03:15,2,0.000,ALERT,212.61,296.96,59.991,1434957303,"201051344000633","174011321042388",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,139551.7,139551.7,3429,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957434,127120.00
06/22/2015 03:15,2,0.000,ALERT,212.16,297.87,59.991,1434957303,"201051344000983","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,146717.3,146717.3,3428,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434957436,127121.00
06/22/2015 03:15,2,0.000,ALERT,212.38,297.26,60.018,1434957303,"201051344000917","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,150079.4,150079.4,3431,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957437,127122.00
06/22/2015 03:15,2,0.000,ALERT,212.38,296.96,59.986,1434957303,"201051344000648","174011321042388",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,146026.2,146026.2,3421,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434957439,127123.00
06/22/2015 03:15,2,0.000,ALERT,212.38,297.87,59.986,1434957303,"201051344001093","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,148163.8,148163.8,3425,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957441,127124.00
06/22/2015 03:15,2,0.000,ALERT,212.61,297.26,59.986,1434957303,"201051344000645","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,146457.7,146457.7,3425,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957443,127125.00
06/22/2015 03:15,2,0.000,ALERT,213.74,298.17,60.023,1434957303,"274151322000085","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,429164.6,429164.6,4724,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957445,127126.00
06/22/2015 03:15,2,0.000,ALERT,212.38,297.26,59.975,1434957303,"201051344000651","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,145869.0,145869.0,3422,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434957446,127127.00
06/22/2015 03:15,2,0.000,ALERT,212.38,297.26,59.986,1434957303,"201051344000867","174011321042388",0.00,15.30,0,294.56,300.57,0.0,0.0,0.000,138182.7,138182.7,3429,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957448,127128.00
06/22/2015 03:15,2,0.000,ALERT,212.38,298.47,59.996,1434957303,"201051344001230","174011321042388",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,149343.0,149343.0,3431,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957450,127129.00
06/22/2015 03:15,2,0.000,ALERT,212.61,297.87,59.959,1434957303,"201051344000576","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,145793.3,145793.3,3432,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957452,127130.00
06/22/2015 03:15,2,0.000,ALERT,212.38,298.17,59.986,1434957303,"201051344000579","174011321042388",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,151947.9,151947.9,3420,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434957454,127131.00
06/22/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434957303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434958183,127132.00
06/22/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434957303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434958183,127133.00
06/22/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434957303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434958183,127134.00
06/22/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434957303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434958183,127135.00
06/22/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434957303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434958183,127136.00
06/22/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434957303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434958183,127137.00
06/22/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434957303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434958183,127138.00
06/22/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434957303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434958183,127139.00
06/22/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434957303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434958183,127140.00
06/22/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434957303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434958183,127141.00
06/22/2015 03:30,2,0.000,ALERT,211.48,297.26,59.996,1434958203,"201051344000955","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,151281.7,151281.7,3428,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958279,127142.00
06/22/2015 03:30,2,0.000,ALERT,212.83,298.77,60.018,1434958203,"274151322000095","174011321042388",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,449409.1,449409.1,4346,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958281,127143.00
06/22/2015 03:30,2,0.000,ALERT,211.70,297.87,59.986,1434958203,"201051344000868","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,137518.8,137518.8,3431,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958283,127144.00
06/22/2015 03:30,2,0.000,ALERT,212.38,296.96,59.991,1434958203,"201051344000853","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,143794.5,143794.5,3426,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958284,127145.00
06/22/2015 03:30,2,0.000,ALERT,212.61,298.47,59.986,1434958203,"201051344000582","174011321042388",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,144316.8,144316.8,3424,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958286,127146.00
06/22/2015 03:30,2,0.000,ALERT,211.93,297.26,59.991,1434958203,"201051344000469","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,139005.3,139005.3,3424,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958288,127147.00
06/22/2015 03:30,2,0.000,ALERT,211.70,297.26,59.991,1434958203,"201051344000988","174011321042388",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,138739.9,138739.9,3421,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958290,127148.00
06/22/2015 03:30,2,0.000,ALERT,211.93,297.57,59.991,1434958203,"201051344001158","174011321042388",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,144937.9,144937.9,3422,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958292,127149.00
06/22/2015 03:30,2,0.000,ALERT,211.93,297.26,60.002,1434958203,"201051344001025","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,148110.1,148110.1,3423,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958294,127150.00
06/22/2015 03:30,2,0.000,ALERT,211.93,298.17,59.996,1434958203,"201051344000569","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,151770.4,151770.4,3429,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958296,127151.00
06/22/2015 03:30,2,0.000,ALERT,213.29,297.26,59.986,1434958203,"274151322000094","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,337103.8,337103.8,4793,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958298,127152.00
06/22/2015 03:30,2,0.000,ALERT,211.93,297.57,59.996,1434958203,"201051344000458","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,147526.6,147526.6,3427,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958299,127153.00
06/22/2015 03:30,2,0.000,ALERT,213.29,296.36,60.002,1434958203,"274151322000087","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,407477.2,407477.2,4319,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958301,127154.00
06/22/2015 03:30,2,0.000,ALERT,213.06,297.26,59.991,1434958203,"274151322000052","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,435558.1,435558.1,4726,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434958303,127155.00
06/22/2015 03:30,2,0.000,ALERT,212.38,297.87,59.986,1434958203,"201051344001145","174011321042388",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,152710.2,152710.2,3434,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958305,127156.00
06/22/2015 03:30,2,0.000,ALERT,212.38,297.57,59.981,1434958203,"201051344000685","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,151888.6,151888.6,3435,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958307,127157.00
