ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 03:30,2,0.000,ALERT,213.06,297.26,59.991,1434958203,"274151322000088","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,417091.4,417091.4,4331,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958308,127158.00
06/22/2015 03:30,2,0.000,ALERT,212.16,297.57,59.991,1434958203,"201051344000438","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,151980.1,151980.1,3426,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434958310,127159.00
06/22/2015 03:30,2,0.000,ALERT,211.70,297.26,59.981,1434958203,"201051344001135","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,143296.4,143296.4,3418,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434958312,127160.00
06/22/2015 03:30,2,0.000,ALERT,212.38,297.26,60.018,1434958203,"201051344000417","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,147824.6,147824.6,3419,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958314,127161.00
06/22/2015 03:30,2,0.000,ALERT,211.70,297.87,59.996,1434958203,"201051344000594","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,147795.1,147795.1,3418,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958316,127162.00
06/22/2015 03:30,2,0.000,ALERT,213.06,297.26,59.996,1434958203,"274151322000083","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,431803.2,431803.2,4733,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958317,127163.00
06/22/2015 03:30,2,0.000,ALERT,212.38,297.87,59.991,1434958203,"201051344000585","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,146718.6,146718.6,3424,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958319,127164.00
06/22/2015 03:30,2,0.000,ALERT,213.29,298.17,59.991,1434958203,"274151322000054","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,427043.4,427043.4,4323,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958321,127165.00
06/22/2015 03:30,2,0.000,ALERT,212.16,297.57,59.981,1434958203,"201051344001203","174011321042388",0.00,14.70,0,295.16,301.47,0.0,0.0,0.000,147974.5,147974.5,3426,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958323,127166.00
06/22/2015 03:30,2,0.000,ALERT,211.93,297.87,59.996,1434958203,"201051344000646","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,145467.9,145467.9,3421,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958325,127167.00
06/22/2015 03:30,2,0.000,ALERT,214.19,296.96,59.996,1434958203,"274151322000068","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,336124.8,336124.8,4401,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958327,127168.00
06/22/2015 03:30,2,0.000,ALERT,213.96,297.87,59.996,1434958203,"274151322000076","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,455106.9,455106.9,4730,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958328,127169.00
06/22/2015 03:30,2,0.000,ALERT,211.93,297.87,60.002,1434958203,"201051344000890","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,149585.0,149585.0,3423,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434958330,127170.00
06/22/2015 03:30,2,0.000,ALERT,211.93,297.26,59.970,1434958203,"201051344000900","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,149799.4,149799.4,3430,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958332,127171.00
06/22/2015 03:30,2,0.000,ALERT,212.61,296.96,60.002,1434958203,"201051344000633","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,139551.7,139551.7,3431,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958334,127172.00
06/22/2015 03:30,2,0.000,ALERT,212.16,297.87,60.018,1434958203,"201051344000983","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,146717.3,146717.3,3430,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958336,127173.00
06/22/2015 03:30,2,0.000,ALERT,212.16,297.26,60.007,1434958203,"201051344000917","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,150079.4,150079.4,3433,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958338,127174.00
06/22/2015 03:30,2,0.000,ALERT,212.38,296.96,60.007,1434958203,"201051344000648","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,146026.2,146026.2,3423,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958339,127175.00
06/22/2015 03:30,2,0.000,ALERT,212.16,298.17,60.007,1434958203,"201051344001093","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,148163.8,148163.8,3427,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958341,127176.00
06/22/2015 03:30,2,0.000,ALERT,212.38,297.26,60.002,1434958203,"201051344000645","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,146457.7,146457.7,3427,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434958343,127177.00
06/22/2015 03:30,2,0.000,ALERT,213.74,297.57,60.028,1434958203,"274151322000085","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,429164.6,429164.6,4726,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958345,127178.00
06/22/2015 03:30,2,0.000,ALERT,212.16,296.96,60.012,1434958203,"201051344000651","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,145869.0,145869.0,3424,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958347,127179.00
06/22/2015 03:30,2,0.000,ALERT,212.16,296.96,60.012,1434958203,"201051344000867","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,138182.7,138182.7,3431,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958348,127180.00
06/22/2015 03:30,2,0.000,ALERT,212.16,298.17,60.007,1434958203,"201051344001230","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,149343.0,149343.0,3433,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958350,127181.00
06/22/2015 03:30,2,0.000,ALERT,212.61,298.17,60.012,1434958203,"201051344000576","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,145793.3,145793.3,3434,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958352,127182.00
06/22/2015 03:30,2,0.000,ALERT,211.93,297.87,59.986,1434958203,"201051344000579","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,151947.9,151947.9,3422,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434958354,127183.00
06/22/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434958203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959083,127184.00
06/22/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434958203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959083,127185.00
06/22/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434958203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959083,127186.00
06/22/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434958203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959083,127187.00
06/22/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434958203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959083,127188.00
06/22/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434958203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959083,127189.00
06/22/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434958203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959083,127190.00
06/22/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434958203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959083,127191.00
06/22/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434958203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959083,127192.00
06/22/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434958203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959083,127193.00
06/22/2015 03:45,2,0.000,ALERT,211.70,297.26,59.981,1434959103,"201051344000955","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,151281.7,151281.7,3430,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434959179,127194.00
06/22/2015 03:45,2,0.000,ALERT,213.51,298.47,59.970,1434959103,"274151322000095","174011321042388",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,449409.1,449409.1,4348,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434959181,127195.00
06/22/2015 03:45,2,0.000,ALERT,211.93,297.57,59.944,1434959103,"201051344000868","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,137518.8,137518.8,3433,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959182,127196.00
06/22/2015 03:45,2,0.000,ALERT,212.61,297.26,59.975,1434959103,"201051344000853","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,143794.5,143794.5,3428,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959184,127197.00
06/22/2015 03:45,2,0.000,ALERT,212.83,298.77,59.981,1434959103,"201051344000582","174011321042388",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,144316.8,144316.8,3426,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959186,127198.00
06/22/2015 03:45,2,0.000,ALERT,211.93,297.26,59.981,1434959103,"201051344000469","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,139005.3,139005.3,3426,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434959188,127199.00
06/22/2015 03:45,2,0.000,ALERT,211.93,297.26,59.981,1434959103,"201051344000988","174011321042388",0.00,14.70,0,293.06,299.07,0.0,0.0,0.000,138739.9,138739.9,3423,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959190,127200.00
06/22/2015 03:45,2,0.000,ALERT,212.16,297.26,59.981,1434959103,"201051344001158","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,144937.9,144937.9,3424,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959192,127201.00
06/22/2015 03:45,2,0.000,ALERT,211.93,296.66,59.975,1434959103,"201051344001025","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,148110.1,148110.1,3425,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959194,127202.00
06/22/2015 03:45,2,0.000,ALERT,212.16,297.87,59.991,1434959103,"201051344000569","174011321042388",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,151770.4,151770.4,3431,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434959195,127203.00
06/22/2015 03:45,2,0.000,ALERT,213.29,296.96,59.975,1434959103,"274151322000094","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,337103.8,337103.8,4795,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959197,127204.00
06/22/2015 03:45,2,0.000,ALERT,211.93,297.57,59.981,1434959103,"201051344000458","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,147526.6,147526.6,3429,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959199,127205.00
06/22/2015 03:45,2,0.000,ALERT,213.51,297.26,59.981,1434959103,"274151322000087","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,407477.2,407477.2,4321,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959201,127206.00
06/22/2015 03:45,2,0.000,ALERT,213.06,298.17,59.975,1434959103,"274151322000052","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,435558.1,435558.1,4728,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959203,127207.00
06/22/2015 03:45,2,0.000,ALERT,212.38,297.87,59.986,1434959103,"201051344001145","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,152710.2,152710.2,3436,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434959204,127208.00
06/22/2015 03:45,2,0.000,ALERT,212.61,297.87,59.986,1434959103,"201051344000685","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,151888.6,151888.6,3437,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434959206,127209.00
06/22/2015 03:45,2,0.000,ALERT,213.06,297.57,59.981,1434959103,"274151322000088","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,417091.4,417091.4,4333,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959208,127210.00
06/22/2015 03:45,2,0.000,ALERT,212.38,297.87,59.991,1434959103,"201051344000438","174011321042388",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,151980.1,151980.1,3428,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959210,127211.00
06/22/2015 03:45,2,0.000,ALERT,211.93,298.17,59.991,1434959103,"201051344001135","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,143296.4,143296.4,3420,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959212,127212.00
06/22/2015 03:45,2,0.000,ALERT,212.38,296.96,59.986,1434959103,"201051344000417","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,147824.6,147824.6,3421,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959213,127213.00
06/22/2015 03:45,2,0.000,ALERT,211.70,297.87,59.996,1434959103,"201051344000594","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,147795.1,147795.1,3420,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959215,127214.00
06/22/2015 03:45,2,0.000,ALERT,213.29,297.26,59.981,1434959103,"274151322000083","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,431803.2,431803.2,4735,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959217,127215.00
06/22/2015 03:45,2,0.000,ALERT,212.38,297.57,59.981,1434959103,"201051344000585","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,146718.6,146718.6,3426,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959219,127216.00
06/22/2015 03:45,2,0.000,ALERT,212.83,298.17,59.991,1434959103,"274151322000054","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,427043.4,427043.4,4325,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959221,127217.00
06/22/2015 03:45,2,0.000,ALERT,212.16,296.96,59.981,1434959103,"201051344001203","174011321042388",0.00,14.70,0,295.46,301.47,0.0,0.0,0.000,147974.5,147974.5,3428,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434959223,127218.00
06/22/2015 03:45,2,0.000,ALERT,211.93,297.26,60.023,1434959103,"201051344000646","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,145467.9,145467.9,3423,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959225,127219.00
06/22/2015 03:45,2,0.000,ALERT,213.96,296.36,59.981,1434959103,"274151322000068","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,336124.8,336124.8,4403,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959226,127220.00
06/22/2015 03:45,2,0.000,ALERT,213.96,297.87,59.981,1434959103,"274151322000076","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,455106.9,455106.9,4732,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434959228,127221.00
06/22/2015 03:45,2,0.000,ALERT,211.93,297.87,59.986,1434959103,"201051344000890","174011321042388",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,149585.0,149585.0,3425,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959230,127222.00
06/22/2015 03:45,2,0.000,ALERT,211.93,297.26,59.986,1434959103,"201051344000900","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,149799.4,149799.4,3432,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959232,127223.00
06/22/2015 03:45,2,0.000,ALERT,212.61,296.66,59.991,1434959103,"201051344000633","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,139551.7,139551.7,3433,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959234,127224.00
06/22/2015 03:45,2,0.000,ALERT,211.93,297.26,59.986,1434959103,"201051344000983","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,146717.3,146717.3,3432,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959236,127225.00
06/22/2015 03:45,2,0.000,ALERT,212.16,296.96,59.981,1434959103,"201051344000917","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,150079.4,150079.4,3435,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434959237,127226.00
06/22/2015 03:45,2,0.000,ALERT,212.38,296.66,59.975,1434959103,"201051344000648","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,146026.2,146026.2,3425,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434959239,127227.00
06/22/2015 03:45,2,0.000,ALERT,212.16,297.57,59.986,1434959103,"201051344001093","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,148163.8,148163.8,3429,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959241,127228.00
06/22/2015 03:45,2,0.000,ALERT,212.61,296.96,59.975,1434959103,"201051344000645","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,146457.7,146457.7,3429,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959243,127229.00
06/22/2015 03:45,2,0.000,ALERT,213.51,297.57,59.965,1434959103,"274151322000085","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,429164.6,429164.6,4728,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959245,127230.00
06/22/2015 03:45,2,0.000,ALERT,212.16,296.66,59.981,1434959103,"201051344000651","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,145869.0,145869.0,3426,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434959246,127231.00
06/22/2015 03:45,2,0.000,ALERT,212.16,296.96,59.981,1434959103,"201051344000867","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,138182.7,138182.7,3433,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959248,127232.00
06/22/2015 03:45,2,0.000,ALERT,212.16,298.17,59.975,1434959103,"201051344001230","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,149343.0,149343.0,3435,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434959250,127233.00
06/22/2015 03:45,2,0.000,ALERT,212.61,298.17,59.975,1434959103,"201051344000576","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,145793.3,145793.3,3436,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959252,127234.00
06/22/2015 03:45,2,0.000,ALERT,211.93,297.87,59.975,1434959103,"201051344000579","174011321042388",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,151947.9,151947.9,3424,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434959254,127235.00
06/22/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434959103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959983,127236.00
06/22/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434959103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959983,127237.00
06/22/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434959103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959983,127238.00
06/22/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434959103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959983,127239.00
06/22/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434959103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959983,127240.00
06/22/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434959103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959983,127241.00
06/22/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434959103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959983,127242.00
06/22/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434959103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959983,127243.00
06/22/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434959103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959983,127244.00
06/22/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434959103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434959983,127245.00
06/22/2015 04:00,2,0.000,ALERT,211.70,297.57,59.981,1434960003,"201051344000955","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,151281.7,151281.7,3432,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960079,127246.00
06/22/2015 04:00,2,0.000,ALERT,212.83,298.77,59.965,1434960003,"274151322000095","174011321042388",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,449409.1,449409.1,4350,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960081,127247.00
06/22/2015 04:00,2,0.000,ALERT,211.70,297.87,59.981,1434960003,"201051344000868","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,137518.8,137518.8,3435,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960083,127248.00
06/22/2015 04:00,2,0.000,ALERT,212.38,297.26,59.975,1434960003,"201051344000853","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,143794.5,143794.5,3430,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960084,127249.00
06/22/2015 04:00,2,0.000,ALERT,212.61,298.47,59.970,1434960003,"201051344000582","174011321042388",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,144316.8,144316.8,3428,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960086,127250.00
06/22/2015 04:00,2,0.000,ALERT,211.93,297.26,60.007,1434960003,"201051344000469","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,139005.3,139005.3,3428,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434960088,127251.00
06/22/2015 04:00,2,0.000,ALERT,211.70,297.26,59.975,1434960003,"201051344000988","174011321042388",0.00,14.30,0,293.06,299.07,0.0,0.0,0.000,138739.9,138739.9,3425,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960090,127252.00
06/22/2015 04:00,2,0.000,ALERT,211.93,297.26,59.981,1434960003,"201051344001158","174011321042388",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,144937.9,144937.9,3426,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960092,127253.00
06/22/2015 04:00,2,0.000,ALERT,211.93,297.26,59.975,1434960003,"201051344001025","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,148110.1,148110.1,3427,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960094,127254.00
06/22/2015 04:00,2,0.000,ALERT,212.16,298.17,59.981,1434960003,"201051344000569","174011321042388",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,151770.4,151770.4,3433,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960096,127255.00
06/22/2015 04:00,2,0.000,ALERT,213.29,297.57,59.938,1434960003,"274151322000094","174011321042388",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,337103.8,337103.8,4797,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960098,127256.00
06/22/2015 04:00,2,0.000,ALERT,211.93,297.87,59.965,1434960003,"201051344000458","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,147526.6,147526.6,3431,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434960099,127257.00
06/22/2015 04:00,2,0.000,ALERT,213.51,296.66,59.970,1434960003,"274151322000087","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,407477.2,407477.2,4323,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960101,127258.00
06/22/2015 04:00,2,0.000,ALERT,213.29,297.57,59.959,1434960003,"274151322000052","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,435558.1,435558.1,4730,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434960103,127259.00
06/22/2015 04:00,2,0.000,ALERT,212.16,297.87,59.981,1434960003,"201051344001145","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,152710.2,152710.2,3438,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960105,127260.00
06/22/2015 04:00,2,0.000,ALERT,212.38,297.57,59.975,1434960003,"201051344000685","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,151888.6,151888.6,3439,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960107,127261.00
06/22/2015 04:00,2,0.000,ALERT,212.83,297.26,59.965,1434960003,"274151322000088","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,417091.4,417091.4,4335,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960108,127262.00
06/22/2015 04:00,2,0.000,ALERT,212.16,297.87,59.981,1434960003,"201051344000438","174011321042388",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,151980.1,151980.1,3430,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960110,127263.00
06/22/2015 04:00,2,0.000,ALERT,211.70,297.87,59.954,1434960003,"201051344001135","174011321042388",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,143296.4,143296.4,3422,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434960112,127264.00
06/22/2015 04:00,2,0.000,ALERT,212.16,296.96,59.938,1434960003,"201051344000417","174011321042388",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,147824.6,147824.6,3423,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960114,127265.00
06/22/2015 04:00,2,0.000,ALERT,211.48,298.17,59.965,1434960003,"201051344000594","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,147795.1,147795.1,3422,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960116,127266.00
06/22/2015 04:00,2,0.000,ALERT,213.51,298.47,59.959,1434960003,"274151322000083","174011321042388",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,431803.2,431803.2,4737,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960117,127267.00
06/22/2015 04:00,2,0.000,ALERT,212.16,298.17,59.970,1434960003,"201051344000585","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,146718.6,146718.6,3428,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960119,127268.00
06/22/2015 04:00,2,0.000,ALERT,213.06,298.77,59.986,1434960003,"274151322000054","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,427043.4,427043.4,4327,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960121,127269.00
06/22/2015 04:00,2,0.000,ALERT,212.16,297.87,59.986,1434960003,"201051344001203","174011321042388",0.00,14.30,0,295.16,301.47,0.0,0.0,0.000,147974.5,147974.5,3430,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960123,127270.00
06/22/2015 04:00,2,0.000,ALERT,211.70,297.87,59.954,1434960003,"201051344000646","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,145467.9,145467.9,3425,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960124,127271.00
06/22/2015 04:00,2,0.000,ALERT,214.19,297.57,59.965,1434960003,"274151322000068","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,336124.8,336124.8,4405,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960126,127272.00
06/22/2015 04:00,2,0.000,ALERT,213.74,297.87,59.991,1434960003,"274151322000076","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,455106.9,455106.9,4734,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960128,127273.00
06/22/2015 04:00,2,0.000,ALERT,212.16,298.47,59.975,1434960003,"201051344000890","174011321042388",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,149585.0,149585.0,3427,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960130,127274.00
06/22/2015 04:00,2,0.000,ALERT,211.93,297.87,59.965,1434960003,"201051344000900","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,149799.4,149799.4,3434,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960132,127275.00
06/22/2015 04:00,2,0.000,ALERT,212.61,297.26,59.970,1434960003,"201051344000633","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,139551.7,139551.7,3435,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960134,127276.00
06/22/2015 04:00,2,0.000,ALERT,211.93,297.87,59.975,1434960003,"201051344000983","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,146717.3,146717.3,3434,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434960136,127277.00
06/22/2015 04:00,2,0.000,ALERT,212.38,297.57,59.965,1434960003,"201051344000917","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,150079.4,150079.4,3437,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960137,127278.00
06/22/2015 04:00,2,0.000,ALERT,212.16,296.66,60.007,1434960003,"201051344000648","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,146026.2,146026.2,3427,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960139,127279.00
06/22/2015 04:00,2,0.000,ALERT,212.16,297.57,59.965,1434960003,"201051344001093","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,148163.8,148163.8,3431,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960141,127280.00
06/22/2015 04:00,2,0.000,ALERT,212.38,297.26,59.970,1434960003,"201051344000645","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,146457.7,146457.7,3431,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960143,127281.00
06/22/2015 04:00,2,0.000,ALERT,213.51,297.87,59.954,1434960003,"274151322000085","174011321042388",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,429164.6,429164.6,4730,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960145,127282.00
06/22/2015 04:00,2,0.000,ALERT,212.38,296.96,59.975,1434960003,"201051344000651","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,145869.0,145869.0,3428,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960146,127283.00
06/22/2015 04:00,2,0.000,ALERT,212.38,297.57,59.965,1434960003,"201051344000867","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,138182.7,138182.7,3435,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434960148,127284.00
06/22/2015 04:00,2,0.000,ALERT,211.93,298.17,59.938,1434960003,"201051344001230","174011321042388",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,149343.0,149343.0,3437,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960150,127285.00
06/22/2015 04:00,2,0.000,ALERT,212.61,298.17,59.981,1434960003,"201051344000576","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,145793.3,145793.3,3438,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434960152,127286.00
06/22/2015 04:00,2,0.000,ALERT,211.93,298.17,59.965,1434960003,"201051344000579","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,151947.9,151947.9,3426,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960154,127287.00
06/22/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434960003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434960883,127288.00
06/22/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434960003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434960883,127289.00
06/22/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434960003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434960883,127290.00
06/22/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434960003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434960883,127291.00
06/22/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434960003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434960883,127292.00
06/22/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434960003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434960883,127293.00
06/22/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434960003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434960883,127294.00
06/22/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434960003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434960883,127295.00
06/22/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434960003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434960883,127296.00
06/22/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434960003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434960883,127297.00
06/22/2015 04:15,2,0.000,ALERT,211.48,297.57,59.986,1434960903,"201051344000955","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,151281.7,151281.7,3434,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960979,127298.00
06/22/2015 04:15,2,0.000,ALERT,213.29,298.77,59.975,1434960903,"274151322000095","174011321042388",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,449409.1,449409.1,4352,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960981,127299.00
06/22/2015 04:15,2,0.000,ALERT,211.93,298.17,59.981,1434960903,"201051344000868","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,137518.8,137518.8,3437,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960983,127300.00
06/22/2015 04:15,2,0.000,ALERT,212.16,296.96,59.975,1434960903,"201051344000853","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,143794.5,143794.5,3432,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960985,127301.00
06/22/2015 04:15,2,0.000,ALERT,212.61,298.77,59.975,1434960903,"201051344000582","174011321042388",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,144316.8,144316.8,3430,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960987,127302.00
06/22/2015 04:15,2,0.000,ALERT,211.93,297.26,59.970,1434960903,"201051344000469","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,139005.3,139005.3,3430,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960989,127303.00
06/22/2015 04:15,2,0.000,ALERT,211.70,297.26,60.012,1434960903,"201051344000988","174011321042388",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,138739.9,138739.9,3427,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960990,127304.00
06/22/2015 04:15,2,0.000,ALERT,211.93,296.96,59.981,1434960903,"201051344001158","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,144937.9,144937.9,3428,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960992,127305.00
06/22/2015 04:15,2,0.000,ALERT,211.70,296.66,59.975,1434960903,"201051344001025","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,148110.1,148110.1,3429,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960994,127306.00
