ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 04:15,2,0.000,ALERT,211.70,297.57,59.981,1434960903,"201051344000569","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,151770.4,151770.4,3435,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960996,127307.00
06/22/2015 04:15,2,0.000,ALERT,213.29,297.26,59.975,1434960903,"274151322000094","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,337103.8,337103.8,4799,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960998,127308.00
06/22/2015 04:15,2,0.000,ALERT,211.70,297.26,59.975,1434960903,"201051344000458","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,147526.6,147526.6,3433,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434960999,127309.00
06/22/2015 04:15,2,0.000,ALERT,212.83,296.36,59.944,1434960903,"274151322000087","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,407477.2,407477.2,4325,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961001,127310.00
06/22/2015 04:15,2,0.000,ALERT,213.06,297.26,59.965,1434960903,"274151322000052","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,435558.1,435558.1,4732,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961003,127311.00
06/22/2015 04:15,2,0.000,ALERT,212.16,297.57,59.975,1434960903,"201051344001145","174011321042388",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,152710.2,152710.2,3440,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961005,127312.00
06/22/2015 04:15,2,0.000,ALERT,212.38,297.57,59.970,1434960903,"201051344000685","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,151888.6,151888.6,3441,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961007,127313.00
06/22/2015 04:15,2,0.000,ALERT,213.06,297.57,59.944,1434960903,"274151322000088","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,417091.4,417091.4,4337,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961008,127314.00
06/22/2015 04:15,2,0.000,ALERT,212.16,297.57,59.944,1434960903,"201051344000438","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,151980.1,151980.1,3432,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434961010,127315.00
06/22/2015 04:15,2,0.000,ALERT,211.70,297.87,59.981,1434960903,"201051344001135","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,143296.4,143296.4,3424,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961012,127316.00
06/22/2015 04:15,2,0.000,ALERT,212.38,297.26,59.986,1434960903,"201051344000417","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,147824.6,147824.6,3425,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434961014,127317.00
06/22/2015 04:15,2,0.000,ALERT,211.48,297.87,59.975,1434960903,"201051344000594","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,147795.1,147795.1,3424,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961015,127318.00
06/22/2015 04:15,2,0.000,ALERT,213.51,297.87,59.981,1434960903,"274151322000083","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,431803.2,431803.2,4739,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961017,127319.00
06/22/2015 04:15,2,0.000,ALERT,212.16,297.87,59.970,1434960903,"201051344000585","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,146718.6,146718.6,3430,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961019,127320.00
06/22/2015 04:15,2,0.000,ALERT,213.29,298.17,59.975,1434960903,"274151322000054","174011321042388",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,427043.4,427043.4,4329,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961021,127321.00
06/22/2015 04:15,2,0.000,ALERT,212.38,297.57,59.981,1434960903,"201051344001203","174011321042388",0.00,14.30,0,295.16,301.47,0.0,0.0,0.000,147974.5,147974.5,3432,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961023,127322.00
06/22/2015 04:15,2,0.000,ALERT,211.70,297.57,59.975,1434960903,"201051344000646","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,145467.9,145467.9,3427,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961025,127323.00
06/22/2015 04:15,2,0.000,ALERT,214.19,297.57,59.975,1434960903,"274151322000068","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,336124.8,336124.8,4407,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961027,127324.00
06/22/2015 04:15,2,0.000,ALERT,213.51,297.87,59.965,1434960903,"274151322000076","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,455106.9,455106.9,4736,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961029,127325.00
06/22/2015 04:15,2,0.000,ALERT,211.93,297.87,59.965,1434960903,"201051344000890","174011321042388",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,149585.0,149585.0,3429,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961030,127326.00
06/22/2015 04:15,2,0.000,ALERT,211.93,297.57,59.970,1434960903,"201051344000900","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,149799.4,149799.4,3436,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961032,127327.00
06/22/2015 04:15,2,0.000,ALERT,212.38,296.96,59.944,1434960903,"201051344000633","174011321042388",0.00,14.30,0,293.06,298.77,0.0,0.0,0.000,139551.7,139551.7,3437,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961034,127328.00
06/22/2015 04:15,2,0.000,ALERT,211.93,297.87,59.965,1434960903,"201051344000983","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,146717.3,146717.3,3436,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434961036,127329.00
06/22/2015 04:15,2,0.000,ALERT,212.38,297.57,59.965,1434960903,"201051344000917","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,150079.4,150079.4,3439,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961038,127330.00
06/22/2015 04:15,2,0.000,ALERT,212.16,296.96,59.965,1434960903,"201051344000648","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,146026.2,146026.2,3429,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434961039,127331.00
06/22/2015 04:15,2,0.000,ALERT,212.16,297.57,59.991,1434960903,"201051344001093","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,148163.8,148163.8,3433,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434961041,127332.00
06/22/2015 04:15,2,0.000,ALERT,212.38,297.26,59.965,1434960903,"201051344000645","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,146457.7,146457.7,3433,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961043,127333.00
06/22/2015 04:15,2,0.000,ALERT,213.06,297.26,59.954,1434960903,"274151322000085","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,429164.6,429164.6,4732,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961045,127334.00
06/22/2015 04:15,2,0.000,ALERT,211.93,296.96,59.965,1434960903,"201051344000651","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,145869.0,145869.0,3430,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961047,127335.00
06/22/2015 04:15,2,0.000,ALERT,212.16,297.26,59.970,1434960903,"201051344000867","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,138182.7,138182.7,3437,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961049,127336.00
06/22/2015 04:15,2,0.000,ALERT,211.93,297.26,59.970,1434960903,"201051344001230","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,149343.0,149343.0,3439,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961051,127337.00
06/22/2015 04:15,2,0.000,ALERT,212.38,296.96,60.007,1434960903,"201051344000576","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,145793.3,145793.3,3440,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434961052,127338.00
06/22/2015 04:15,2,0.000,ALERT,211.93,296.96,60.007,1434960903,"201051344000579","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,151947.9,151947.9,3428,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961054,127339.00
06/22/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434960903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434961783,127340.00
06/22/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434960903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434961783,127341.00
06/22/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434960903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434961783,127342.00
06/22/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434960903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434961783,127343.00
06/22/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434960903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434961783,127344.00
06/22/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434960903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434961783,127345.00
06/22/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434960903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434961783,127346.00
06/22/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434960903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434961783,127347.00
06/22/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434960903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434961783,127348.00
06/22/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434960903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434961783,127349.00
06/22/2015 04:30,2,0.000,ALERT,211.70,296.06,59.959,1434961803,"201051344000955","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,151281.7,151281.7,3436,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961879,127350.00
06/22/2015 04:30,2,0.000,ALERT,213.29,297.26,59.965,1434961803,"274151322000095","174011321042388",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,449409.1,449409.1,4354,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434961881,127351.00
06/22/2015 04:30,2,0.000,ALERT,211.93,296.66,59.975,1434961803,"201051344000868","174011321042388",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,137518.8,137518.8,3439,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961883,127352.00
06/22/2015 04:30,2,0.000,ALERT,212.61,295.76,59.981,1434961803,"201051344000853","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,143794.5,143794.5,3434,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961885,127353.00
06/22/2015 04:30,2,0.000,ALERT,212.61,296.96,59.949,1434961803,"201051344000582","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,144316.8,144316.8,3432,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961887,127354.00
06/22/2015 04:30,2,0.000,ALERT,211.93,295.76,59.944,1434961803,"201051344000469","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,139005.3,139005.3,3432,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961889,127355.00
06/22/2015 04:30,2,0.000,ALERT,211.93,296.06,59.981,1434961803,"201051344000988","174011321042388",0.00,14.70,0,291.85,299.07,0.0,0.0,0.000,138739.9,138739.9,3429,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961891,127356.00
06/22/2015 04:30,2,0.000,ALERT,212.16,295.76,59.991,1434961803,"201051344001158","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,144937.9,144937.9,3430,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961893,127357.00
06/22/2015 04:30,2,0.000,ALERT,211.93,295.46,59.965,1434961803,"201051344001025","174011321042388",0.00,14.00,0,293.66,299.97,0.0,0.0,0.000,148110.1,148110.1,3431,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434961895,127358.00
06/22/2015 04:30,2,0.000,ALERT,212.16,296.66,59.986,1434961803,"201051344000569","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,151770.4,151770.4,3437,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434961896,127359.00
06/22/2015 04:30,2,0.000,ALERT,213.29,295.76,59.975,1434961803,"274151322000094","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,337103.8,337103.8,4801,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961898,127360.00
06/22/2015 04:30,2,0.000,ALERT,211.93,296.06,59.991,1434961803,"201051344000458","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,147526.6,147526.6,3435,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434961900,127361.00
06/22/2015 04:30,2,0.000,ALERT,213.74,296.06,59.975,1434961803,"274151322000087","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,407477.2,407477.2,4327,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961902,127362.00
06/22/2015 04:30,2,0.000,ALERT,213.06,295.76,59.975,1434961803,"274151322000052","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,435558.1,435558.1,4734,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961904,127363.00
06/22/2015 04:30,2,0.000,ALERT,212.38,296.66,59.981,1434961803,"201051344001145","174011321042388",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,152710.2,152710.2,3442,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961905,127364.00
06/22/2015 04:30,2,0.000,ALERT,212.61,296.36,59.991,1434961803,"201051344000685","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,151888.6,151888.6,3443,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961907,127365.00
06/22/2015 04:30,2,0.000,ALERT,212.83,295.76,59.970,1434961803,"274151322000088","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,417091.4,417091.4,4339,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961909,127366.00
06/22/2015 04:30,2,0.000,ALERT,212.38,296.06,60.028,1434961803,"201051344000438","174011321042388",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,151980.1,151980.1,3434,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961911,127367.00
06/22/2015 04:30,2,0.000,ALERT,211.70,295.76,60.018,1434961803,"201051344001135","174011321042388",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,143296.4,143296.4,3426,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961913,127368.00
06/22/2015 04:30,2,0.000,ALERT,212.16,295.16,59.954,1434961803,"201051344000417","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,147824.6,147824.6,3427,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961914,127369.00
06/22/2015 04:30,2,0.000,ALERT,211.48,296.06,59.986,1434961803,"201051344000594","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,147795.1,147795.1,3426,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961916,127370.00
06/22/2015 04:30,2,0.000,ALERT,213.51,296.36,59.975,1434961803,"274151322000083","174011321042388",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,431803.2,431803.2,4741,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961918,127371.00
06/22/2015 04:30,2,0.000,ALERT,212.16,296.06,60.012,1434961803,"201051344000585","174011321042388",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,146718.6,146718.6,3432,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961920,127372.00
06/22/2015 04:30,2,0.000,ALERT,213.29,295.76,59.975,1434961803,"274151322000054","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,427043.4,427043.4,4331,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434961921,127373.00
06/22/2015 04:30,2,0.000,ALERT,212.16,295.76,59.959,1434961803,"201051344001203","174011321042388",0.00,14.70,0,293.96,301.17,0.0,0.0,0.000,147974.5,147974.5,3434,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961923,127374.00
06/22/2015 04:30,2,0.000,ALERT,211.70,296.06,59.981,1434961803,"201051344000646","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,145467.9,145467.9,3429,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961925,127375.00
06/22/2015 04:30,2,0.000,ALERT,213.74,295.76,59.975,1434961803,"274151322000068","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,336124.8,336124.8,4409,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961927,127376.00
06/22/2015 04:30,2,0.000,ALERT,213.96,296.36,59.975,1434961803,"274151322000076","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,455106.9,455106.9,4738,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434961929,127377.00
06/22/2015 04:30,2,0.000,ALERT,211.93,296.06,59.986,1434961803,"201051344000890","174011321042388",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,149585.0,149585.0,3431,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961931,127378.00
06/22/2015 04:30,2,0.000,ALERT,211.93,295.76,59.981,1434961803,"201051344000900","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,149799.4,149799.4,3438,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961932,127379.00
06/22/2015 04:30,2,0.000,ALERT,212.38,295.16,59.986,1434961803,"201051344000633","174011321042388",0.00,14.30,0,292.16,298.77,0.0,0.0,0.000,139551.7,139551.7,3439,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961934,127380.00
06/22/2015 04:30,2,0.000,ALERT,211.93,295.76,60.012,1434961803,"201051344000983","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,146717.3,146717.3,3438,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961936,127381.00
06/22/2015 04:30,2,0.000,ALERT,212.16,295.46,60.018,1434961803,"201051344000917","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,150079.4,150079.4,3441,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961938,127382.00
06/22/2015 04:30,2,0.000,ALERT,212.16,295.16,59.970,1434961803,"201051344000648","174011321042388",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,146026.2,146026.2,3431,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961940,127383.00
06/22/2015 04:30,2,0.000,ALERT,211.93,295.76,59.975,1434961803,"201051344001093","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,148163.8,148163.8,3435,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434961941,127384.00
06/22/2015 04:30,2,0.000,ALERT,212.38,295.46,60.002,1434961803,"201051344000645","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,146457.7,146457.7,3435,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961943,127385.00
06/22/2015 04:30,2,0.000,ALERT,213.29,296.06,59.938,1434961803,"274151322000085","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,429164.6,429164.6,4734,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961945,127386.00
06/22/2015 04:30,2,0.000,ALERT,212.16,295.46,59.975,1434961803,"201051344000651","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,145869.0,145869.0,3432,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961947,127387.00
06/22/2015 04:30,2,0.000,ALERT,212.16,295.46,59.970,1434961803,"201051344000867","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,138182.7,138182.7,3439,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961949,127388.00
06/22/2015 04:30,2,0.000,ALERT,211.93,296.66,59.975,1434961803,"201051344001230","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,149343.0,149343.0,3441,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961951,127389.00
06/22/2015 04:30,2,0.000,ALERT,212.38,296.36,59.981,1434961803,"201051344000576","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,145793.3,145793.3,3442,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961953,127390.00
06/22/2015 04:30,2,0.000,ALERT,211.93,296.36,59.975,1434961803,"201051344000579","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,151947.9,151947.9,3430,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434961955,127391.00
06/22/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434961803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434962684,127392.00
06/22/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434961803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434962684,127393.00
06/22/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434961803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434962684,127394.00
06/22/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434961803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434962684,127395.00
06/22/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434961803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434962684,127396.00
06/22/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434961803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434962684,127397.00
06/22/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434961803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434962684,127398.00
06/22/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434961803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434962684,127399.00
06/22/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434961803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434962684,127400.00
06/22/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434961803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434962684,127401.00
06/22/2015 04:45,2,0.000,ALERT,211.70,297.57,59.965,1434962703,"201051344000955","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,151281.7,151281.7,3438,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962778,127402.00
06/22/2015 04:45,2,0.000,ALERT,213.74,298.77,59.965,1434962703,"274151322000095","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,449409.1,449409.1,4356,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962780,127403.00
06/22/2015 04:45,2,0.000,ALERT,211.93,298.17,59.944,1434962703,"201051344000868","174011321042388",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,137518.8,137518.8,3441,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962782,127404.00
06/22/2015 04:45,2,0.000,ALERT,212.61,297.57,59.959,1434962703,"201051344000853","174011321042388",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,143794.5,143794.5,3436,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962783,127405.00
06/22/2015 04:45,2,0.000,ALERT,212.61,298.47,59.965,1434962703,"201051344000582","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,144316.8,144316.8,3434,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962785,127406.00
06/22/2015 04:45,2,0.000,ALERT,212.16,297.26,59.970,1434962703,"201051344000469","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,139005.3,139005.3,3434,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962787,127407.00
06/22/2015 04:45,2,0.000,ALERT,211.93,297.57,59.970,1434962703,"201051344000988","174011321042388",0.00,15.00,0,291.85,299.07,0.0,0.0,0.000,138739.9,138739.9,3431,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434962789,127408.00
06/22/2015 04:45,2,0.000,ALERT,212.16,297.57,59.970,1434962703,"201051344001158","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,144937.9,144937.9,3432,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962791,127409.00
06/22/2015 04:45,2,0.000,ALERT,211.93,296.96,59.959,1434962703,"201051344001025","174011321042388",0.00,14.30,0,293.66,300.57,0.0,0.0,0.000,148110.1,148110.1,3433,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962792,127410.00
06/22/2015 04:45,2,0.000,ALERT,212.16,298.17,59.996,1434962703,"201051344000569","174011321042388",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,151770.4,151770.4,3439,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962794,127411.00
06/22/2015 04:45,2,0.000,ALERT,213.06,297.87,59.959,1434962703,"274151322000094","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,337103.8,337103.8,4803,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962796,127412.00
06/22/2015 04:45,2,0.000,ALERT,212.16,297.87,59.970,1434962703,"201051344000458","174011321042388",0.00,15.50,0,294.26,300.57,0.0,0.0,0.000,147526.6,147526.6,3437,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962798,127413.00
06/22/2015 04:45,2,0.000,ALERT,213.51,297.57,59.944,1434962703,"274151322000087","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,407477.2,407477.2,4329,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962800,127414.00
06/22/2015 04:45,2,0.000,ALERT,213.06,297.26,59.954,1434962703,"274151322000052","174011321042388",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,435558.1,435558.1,4736,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962801,127415.00
06/22/2015 04:45,2,0.000,ALERT,212.61,298.17,59.938,1434962703,"201051344001145","174011321042388",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,152710.2,152710.2,3444,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962803,127416.00
06/22/2015 04:45,2,0.000,ALERT,212.38,298.17,59.970,1434962703,"201051344000685","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,151888.6,151888.6,3445,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434962805,127417.00
06/22/2015 04:45,2,0.000,ALERT,213.06,297.57,59.965,1434962703,"274151322000088","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,417091.4,417091.4,4341,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962807,127418.00
06/22/2015 04:45,2,0.000,ALERT,212.38,298.17,59.965,1434962703,"201051344000438","174011321042388",0.00,14.30,0,293.96,300.27,0.0,0.0,0.000,151980.1,151980.1,3436,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962809,127419.00
06/22/2015 04:45,2,0.000,ALERT,211.70,297.87,59.965,1434962703,"201051344001135","174011321042388",0.00,14.30,0,293.96,300.27,0.0,0.0,0.000,143296.4,143296.4,3428,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962810,127420.00
06/22/2015 04:45,2,0.000,ALERT,212.38,297.57,59.954,1434962703,"201051344000417","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,147824.6,147824.6,3429,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434962812,127421.00
06/22/2015 04:45,2,0.000,ALERT,211.70,298.17,59.944,1434962703,"201051344000594","174011321042388",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,147795.1,147795.1,3428,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962814,127422.00
06/22/2015 04:45,2,0.000,ALERT,213.06,298.47,59.965,1434962703,"274151322000083","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,431803.2,431803.2,4743,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434962816,127423.00
06/22/2015 04:45,2,0.000,ALERT,212.38,297.87,59.959,1434962703,"201051344000585","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,146718.6,146718.6,3434,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962818,127424.00
06/22/2015 04:45,2,0.000,ALERT,213.06,298.77,59.959,1434962703,"274151322000054","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,427043.4,427043.4,4333,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962819,127425.00
06/22/2015 04:45,2,0.000,ALERT,212.16,297.26,59.933,1434962703,"201051344001203","174011321042388",0.00,14.70,0,293.96,301.47,0.0,0.0,0.000,147974.5,147974.5,3436,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962821,127426.00
06/22/2015 04:45,2,0.000,ALERT,211.70,297.57,59.959,1434962703,"201051344000646","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,145467.9,145467.9,3431,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962823,127427.00
06/22/2015 04:45,2,0.000,ALERT,213.96,296.96,59.954,1434962703,"274151322000068","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,336124.8,336124.8,4411,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434962825,127428.00
06/22/2015 04:45,2,0.000,ALERT,213.74,297.57,59.949,1434962703,"274151322000076","174011321042388",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,455106.9,455106.9,4740,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434962827,127429.00
06/22/2015 04:45,2,0.000,ALERT,211.70,297.87,59.970,1434962703,"201051344000890","174011321042388",0.00,15.00,0,294.26,300.87,0.0,0.0,0.000,149585.0,149585.0,3433,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434962828,127430.00
06/22/2015 04:45,2,0.000,ALERT,211.93,297.57,59.970,1434962703,"201051344000900","174011321042388",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,149799.4,149799.4,3440,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962830,127431.00
06/22/2015 04:45,2,0.000,ALERT,212.38,296.66,59.959,1434962703,"201051344000633","174011321042388",0.00,14.30,0,292.16,298.47,0.0,0.0,0.000,139551.7,139551.7,3441,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962832,127432.00
06/22/2015 04:45,2,0.000,ALERT,211.25,296.66,59.970,1434962703,"201051344000983","174011321042388",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,146717.3,146717.3,3440,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434962834,127433.00
06/22/2015 04:45,2,0.000,ALERT,212.16,297.57,59.970,1434962703,"201051344000917","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,150079.4,150079.4,3443,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962836,127434.00
06/22/2015 04:45,2,0.000,ALERT,211.93,296.66,59.954,1434962703,"201051344000648","174011321042388",0.00,14.00,0,293.06,299.97,0.0,0.0,0.000,146026.2,146026.2,3433,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962837,127435.00
06/22/2015 04:45,2,0.000,ALERT,211.93,297.57,59.965,1434962703,"201051344001093","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,148163.8,148163.8,3437,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962839,127436.00
06/22/2015 04:45,2,0.000,ALERT,212.38,296.96,59.954,1434962703,"201051344000645","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,146457.7,146457.7,3437,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962841,127437.00
06/22/2015 04:45,2,0.000,ALERT,213.06,298.17,59.949,1434962703,"274151322000085","174011321042388",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,429164.6,429164.6,4736,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434962843,127438.00
06/22/2015 04:45,2,0.000,ALERT,212.16,296.96,59.965,1434962703,"201051344000651","174011321042388",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,145869.0,145869.0,3434,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434962845,127439.00
06/22/2015 04:45,2,0.000,ALERT,212.16,297.26,59.954,1434962703,"201051344000867","174011321042388",0.00,15.30,0,293.66,300.27,0.0,0.0,0.000,138182.7,138182.7,3441,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434962847,127440.00
06/22/2015 04:45,2,0.000,ALERT,211.93,298.17,59.959,1434962703,"201051344001230","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,149343.0,149343.0,3443,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962848,127441.00
06/22/2015 04:45,2,0.000,ALERT,212.38,297.87,59.954,1434962703,"201051344000576","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,145793.3,145793.3,3444,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962850,127442.00
06/22/2015 04:45,2,0.000,ALERT,211.93,297.87,59.981,1434962703,"201051344000579","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,151947.9,151947.9,3432,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434962852,127443.00
06/22/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434962703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434963583,127444.00
06/22/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434962703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434963583,127445.00
06/22/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434962703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434963583,127446.00
06/22/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434962703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434963583,127447.00
06/22/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434962703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434963583,127448.00
06/22/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434962703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434963583,127449.00
06/22/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434962703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434963583,127450.00
06/22/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434962703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434963583,127451.00
06/22/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434962703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434963583,127452.00
06/22/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434962703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434963583,127453.00
06/22/2015 05:00,2,0.000,ALERT,210.57,295.76,59.949,1434963603,"201051344000955","174011321042388",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,151281.7,151281.7,3440,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963679,127454.00
06/22/2015 05:00,2,0.000,ALERT,212.16,296.96,59.981,1434963603,"274151322000095","174011321042388",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,449409.1,449409.1,4358,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963681,127455.00
