ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 05:00,2,0.000,ALERT,210.57,296.06,59.954,1434963603,"201051344000868","174011321042388",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,137518.8,137518.8,3443,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434963683,127456.00
06/22/2015 05:00,2,0.000,ALERT,211.25,295.16,59.954,1434963603,"201051344000853","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,143794.5,143794.5,3438,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963684,127457.00
06/22/2015 05:00,2,0.000,ALERT,211.48,296.66,59.959,1434963603,"201051344000582","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,144316.8,144316.8,3436,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963686,127458.00
06/22/2015 05:00,2,0.000,ALERT,210.80,295.46,59.949,1434963603,"201051344000469","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,139005.3,139005.3,3436,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963688,127459.00
06/22/2015 05:00,2,0.000,ALERT,210.80,295.76,59.949,1434963603,"201051344000988","174011321042388",0.00,15.00,0,291.85,299.07,0.0,0.0,0.000,138739.9,138739.9,3433,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963690,127460.00
06/22/2015 05:00,2,0.000,ALERT,211.03,296.06,59.944,1434963603,"201051344001158","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,144937.9,144937.9,3434,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434963692,127461.00
06/22/2015 05:00,2,0.000,ALERT,210.80,295.16,59.922,1434963603,"201051344001025","174011321042388",0.00,14.30,0,293.66,300.57,0.0,0.0,0.000,148110.1,148110.1,3435,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963694,127462.00
06/22/2015 05:00,2,0.000,ALERT,210.80,296.06,59.954,1434963603,"201051344000569","174011321042388",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,151770.4,151770.4,3441,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963696,127463.00
06/22/2015 05:00,2,0.000,ALERT,212.16,295.76,59.949,1434963603,"274151322000094","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,337103.8,337103.8,4805,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963698,127464.00
06/22/2015 05:00,2,0.000,ALERT,210.57,295.76,59.954,1434963603,"201051344000458","174011321042388",0.00,15.50,0,294.26,300.57,0.0,0.0,0.000,147526.6,147526.6,3439,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963699,127465.00
06/22/2015 05:00,2,0.000,ALERT,212.38,296.06,59.954,1434963603,"274151322000087","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,407477.2,407477.2,4331,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963701,127466.00
06/22/2015 05:00,2,0.000,ALERT,211.93,296.66,59.954,1434963603,"274151322000052","174011321042388",0.00,15.50,0,293.96,300.27,0.0,0.0,0.000,435558.1,435558.1,4738,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963703,127467.00
06/22/2015 05:00,2,0.000,ALERT,211.25,296.36,59.970,1434963603,"201051344001145","174011321042388",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,152710.2,152710.2,3446,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963705,127468.00
06/22/2015 05:00,2,0.000,ALERT,211.48,296.06,59.981,1434963603,"201051344000685","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,151888.6,151888.6,3447,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963707,127469.00
06/22/2015 05:00,2,0.000,ALERT,211.70,295.16,59.954,1434963603,"274151322000088","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,417091.4,417091.4,4343,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434963708,127470.00
06/22/2015 05:00,2,0.000,ALERT,211.03,295.76,59.933,1434963603,"201051344000438","174011321042388",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,151980.1,151980.1,3438,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963710,127471.00
06/22/2015 05:00,2,0.000,ALERT,210.57,296.06,59.954,1434963603,"201051344001135","174011321042388",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,143296.4,143296.4,3430,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963712,127472.00
06/22/2015 05:00,2,0.000,ALERT,210.57,294.86,59.949,1434963603,"201051344000417","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,147824.6,147824.6,3431,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963714,127473.00
06/22/2015 05:00,2,0.000,ALERT,210.12,296.06,59.965,1434963603,"201051344000594","174011321042388",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,147795.1,147795.1,3430,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434963715,127474.00
06/22/2015 05:00,2,0.000,ALERT,211.93,296.96,59.975,1434963603,"274151322000083","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,431803.2,431803.2,4745,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434963717,127475.00
06/22/2015 05:00,2,0.000,ALERT,210.80,295.76,59.949,1434963603,"201051344000585","174011321042388",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,146718.6,146718.6,3436,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963719,127476.00
06/22/2015 05:00,2,0.000,ALERT,211.70,295.16,59.933,1434963603,"274151322000054","174011321042388",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,427043.4,427043.4,4335,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963721,127477.00
06/22/2015 05:00,2,0.000,ALERT,211.70,296.36,59.954,1434963603,"201051344001203","174011321042388",0.00,14.70,0,294.26,301.47,0.0,0.0,0.000,147974.5,147974.5,3438,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963723,127478.00
06/22/2015 05:00,2,0.000,ALERT,211.25,296.96,59.954,1434963603,"201051344000646","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,145467.9,145467.9,3433,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963724,127479.00
06/22/2015 05:00,2,0.000,ALERT,213.51,296.36,59.965,1434963603,"274151322000068","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,336124.8,336124.8,4413,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963726,127480.00
06/22/2015 05:00,2,0.000,ALERT,213.51,296.96,59.959,1434963603,"274151322000076","174011321042388",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,455106.9,455106.9,4742,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963728,127481.00
06/22/2015 05:00,2,0.000,ALERT,211.48,297.57,59.928,1434963603,"201051344000890","174011321042388",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,149585.0,149585.0,3435,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963730,127482.00
06/22/2015 05:00,2,0.000,ALERT,211.48,297.26,59.991,1434963603,"201051344000900","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,149799.4,149799.4,3442,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963732,127483.00
06/22/2015 05:00,2,0.000,ALERT,211.93,296.36,59.954,1434963603,"201051344000633","174011321042388",0.00,14.70,0,292.46,298.77,0.0,0.0,0.000,139551.7,139551.7,3443,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434963734,127484.00
06/22/2015 05:00,2,0.000,ALERT,211.70,297.26,59.970,1434963603,"201051344000983","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,146717.3,146717.3,3442,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434963736,127485.00
06/22/2015 05:00,2,0.000,ALERT,211.93,296.66,59.965,1434963603,"201051344000917","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,150079.4,150079.4,3445,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963737,127486.00
06/22/2015 05:00,2,0.000,ALERT,211.70,296.36,59.959,1434963603,"201051344000648","174011321042388",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,146026.2,146026.2,3435,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434963739,127487.00
06/22/2015 05:00,2,0.000,ALERT,211.70,297.26,59.965,1434963603,"201051344001093","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,148163.8,148163.8,3439,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963741,127488.00
06/22/2015 05:00,2,0.000,ALERT,212.16,296.96,59.959,1434963603,"201051344000645","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,146457.7,146457.7,3439,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963743,127489.00
06/22/2015 05:00,2,0.000,ALERT,213.06,297.57,59.949,1434963603,"274151322000085","174011321042388",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,429164.6,429164.6,4738,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963745,127490.00
06/22/2015 05:00,2,0.000,ALERT,211.93,296.66,59.949,1434963603,"201051344000651","174011321042388",0.00,14.00,0,293.66,299.37,0.0,0.0,0.000,145869.0,145869.0,3436,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963747,127491.00
06/22/2015 05:00,2,0.000,ALERT,211.70,296.66,59.965,1434963603,"201051344000867","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,138182.7,138182.7,3443,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963748,127492.00
06/22/2015 05:00,2,0.000,ALERT,211.48,297.26,59.965,1434963603,"201051344001230","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,149343.0,149343.0,3445,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434963750,127493.00
06/22/2015 05:00,2,0.000,ALERT,211.93,296.96,59.970,1434963603,"201051344000576","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,145793.3,145793.3,3446,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963752,127494.00
06/22/2015 05:00,2,0.000,ALERT,211.48,297.26,59.965,1434963603,"201051344000579","174011321042388",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,151947.9,151947.9,3434,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434963754,127495.00
06/22/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434963603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434964483,127496.00
06/22/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434963603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434964483,127497.00
06/22/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434963603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434964483,127498.00
06/22/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434963603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434964483,127499.00
06/22/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434963603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434964483,127500.00
06/22/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434963603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434964483,127501.00
06/22/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434963603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434964483,127502.00
06/22/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434963603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434964483,127503.00
06/22/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434963603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434964483,127504.00
06/22/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434963603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434964483,127505.00
06/22/2015 05:15,2,0.000,ALERT,211.70,297.87,59.970,1434964503,"201051344000955","174011321042388",0.00,15.00,0,293.66,301.17,0.0,0.0,0.000,151281.7,151281.7,3442,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964579,127506.00
06/22/2015 05:15,2,0.000,ALERT,213.51,299.07,59.965,1434964503,"274151322000095","174011321042388",0.00,14.70,0,295.16,302.07,0.0,0.0,0.000,449409.1,449409.1,4360,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964581,127507.00
06/22/2015 05:15,2,0.000,ALERT,212.16,299.07,59.954,1434964503,"201051344000868","174011321042388",0.00,15.00,0,293.96,301.77,0.0,0.0,0.000,137518.8,137518.8,3445,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964583,127508.00
06/22/2015 05:15,2,0.000,ALERT,212.61,298.17,59.981,1434964503,"201051344000853","174011321042388",0.00,14.70,0,293.66,301.17,0.0,0.0,0.000,143794.5,143794.5,3440,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434964585,127509.00
06/22/2015 05:15,2,0.000,ALERT,212.83,299.67,59.954,1434964503,"201051344000582","174011321042388",0.00,14.30,0,295.16,301.77,0.0,0.0,0.000,144316.8,144316.8,3438,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964587,127510.00
06/22/2015 05:15,2,0.000,ALERT,211.93,297.87,59.970,1434964503,"201051344000469","174011321042388",0.00,14.00,0,292.76,299.97,0.0,0.0,0.000,139005.3,139005.3,3438,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964588,127511.00
06/22/2015 05:15,2,0.000,ALERT,211.93,298.17,59.996,1434964503,"201051344000988","174011321042388",0.00,15.00,0,291.85,300.27,0.0,0.0,0.000,138739.9,138739.9,3435,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964590,127512.00
06/22/2015 05:15,2,0.000,ALERT,212.16,298.17,59.986,1434964503,"201051344001158","174011321042388",0.00,14.30,0,293.66,300.27,0.0,0.0,0.000,144937.9,144937.9,3436,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964592,127513.00
06/22/2015 05:15,2,0.000,ALERT,212.16,298.17,59.975,1434964503,"201051344001025","174011321042388",0.00,14.30,0,293.36,301.77,0.0,0.0,0.000,148110.1,148110.1,3437,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434964594,127514.00
06/22/2015 05:15,2,0.000,ALERT,212.16,298.77,60.012,1434964503,"201051344000569","174011321042388",0.00,15.00,0,294.26,301.77,0.0,0.0,0.000,151770.4,151770.4,3443,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964596,127515.00
06/22/2015 05:15,2,0.000,ALERT,213.51,297.87,59.965,1434964503,"274151322000094","174011321042388",0.00,15.00,0,294.26,300.57,0.0,0.0,0.000,337103.8,337103.8,4807,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964597,127516.00
06/22/2015 05:15,2,0.000,ALERT,211.93,298.17,59.965,1434964503,"201051344000458","174011321042388",0.00,15.50,0,293.66,301.77,0.0,0.0,0.000,147526.6,147526.6,3441,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434964599,127517.00
06/22/2015 05:15,2,0.000,ALERT,213.29,298.77,59.965,1434964503,"274151322000087","174011321042388",0.00,15.50,0,293.36,300.87,0.0,0.0,0.000,407477.2,407477.2,4333,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964601,127518.00
06/22/2015 05:15,2,0.000,ALERT,212.83,297.87,59.954,1434964503,"274151322000052","174011321042388",0.00,15.50,0,293.96,301.77,0.0,0.0,0.000,435558.1,435558.1,4740,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434964603,127519.00
06/22/2015 05:15,2,0.000,ALERT,212.38,298.47,59.965,1434964503,"201051344001145","174011321042388",0.00,14.70,0,294.26,302.07,0.0,0.0,0.000,152710.2,152710.2,3448,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964605,127520.00
06/22/2015 05:15,2,0.000,ALERT,212.38,297.87,59.970,1434964503,"201051344000685","174011321042388",0.00,15.00,0,293.96,300.87,0.0,0.0,0.000,151888.6,151888.6,3449,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964607,127521.00
06/22/2015 05:15,2,0.000,ALERT,212.83,297.87,59.981,1434964503,"274151322000088","174011321042388",0.00,15.50,0,294.26,301.17,0.0,0.0,0.000,417091.4,417091.4,4345,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964609,127522.00
06/22/2015 05:15,2,0.000,ALERT,212.16,298.17,59.965,1434964503,"201051344000438","174011321042388",0.00,14.70,0,293.96,301.47,0.0,0.0,0.000,151980.1,151980.1,3440,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434964610,127523.00
06/22/2015 05:15,2,0.000,ALERT,211.93,298.17,59.970,1434964503,"201051344001135","174011321042388",0.00,14.70,0,294.26,301.77,0.0,0.0,0.000,143296.4,143296.4,3432,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964612,127524.00
06/22/2015 05:15,2,0.000,ALERT,212.38,297.57,59.965,1434964503,"201051344000417","174011321042388",0.00,15.00,0,293.06,300.57,0.0,0.0,0.000,147824.6,147824.6,3433,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964614,127525.00
06/22/2015 05:15,2,0.000,ALERT,211.48,298.17,59.965,1434964503,"201051344000594","174011321042388",0.00,15.00,0,293.66,300.87,0.0,0.0,0.000,147795.1,147795.1,3432,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964616,127526.00
06/22/2015 05:15,2,0.000,ALERT,213.06,298.47,59.965,1434964503,"274151322000083","174011321042388",0.00,15.00,0,294.56,301.77,0.0,0.0,0.000,431803.2,431803.2,4747,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434964618,127527.00
06/22/2015 05:15,2,0.000,ALERT,212.38,298.47,59.954,1434964503,"201051344000585","174011321042388",0.00,14.70,0,293.66,300.57,0.0,0.0,0.000,146718.6,146718.6,3438,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434964619,127528.00
06/22/2015 05:15,2,0.000,ALERT,213.29,298.47,59.970,1434964503,"274151322000054","174011321042388",0.00,15.80,0,294.56,301.47,0.0,0.0,0.000,427043.4,427043.4,4337,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964621,127529.00
06/22/2015 05:15,2,0.000,ALERT,212.38,298.17,59.965,1434964503,"201051344001203","174011321042388",0.00,14.70,0,294.86,302.68,0.0,0.0,0.000,147974.5,147974.5,3440,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964623,127530.00
06/22/2015 05:15,2,0.000,ALERT,211.93,298.17,59.959,1434964503,"201051344000646","174011321042388",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,145467.9,145467.9,3435,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964625,127531.00
06/22/2015 05:15,2,0.000,ALERT,214.19,297.87,59.970,1434964503,"274151322000068","174011321042388",0.00,15.80,0,294.56,300.57,0.0,0.0,0.000,336124.8,336124.8,4415,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964626,127532.00
06/22/2015 05:15,2,0.000,ALERT,213.96,298.17,59.959,1434964503,"274151322000076","174011321042388",0.00,15.50,0,295.46,301.17,0.0,0.0,0.000,455106.9,455106.9,4744,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434964628,127533.00
06/22/2015 05:15,2,0.000,ALERT,212.16,299.07,59.970,1434964503,"201051344000890","174011321042388",0.00,15.30,0,295.46,302.07,0.0,0.0,0.000,149585.0,149585.0,3437,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964630,127534.00
06/22/2015 05:15,2,0.000,ALERT,211.93,297.87,59.970,1434964503,"201051344000900","174011321042388",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,149799.4,149799.4,3444,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964632,127535.00
06/22/2015 05:15,2,0.000,ALERT,212.61,297.87,59.975,1434964503,"201051344000633","174011321042388",0.00,14.70,0,293.06,299.67,0.0,0.0,0.000,139551.7,139551.7,3445,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964634,127536.00
06/22/2015 05:15,2,0.000,ALERT,211.93,298.17,59.959,1434964503,"201051344000983","174011321042388",0.00,15.00,0,294.86,301.47,0.0,0.0,0.000,146717.3,146717.3,3444,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964635,127537.00
06/22/2015 05:15,2,0.000,ALERT,212.38,298.17,59.965,1434964503,"201051344000917","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,150079.4,150079.4,3447,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434964637,127538.00
06/22/2015 05:15,2,0.000,ALERT,212.61,297.87,59.970,1434964503,"201051344000648","174011321042388",0.00,14.30,0,294.26,301.17,0.0,0.0,0.000,146026.2,146026.2,3437,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964639,127539.00
06/22/2015 05:15,2,0.000,ALERT,212.16,298.47,59.933,1434964503,"201051344001093","174011321042388",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,148163.8,148163.8,3441,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964641,127540.00
06/22/2015 05:15,2,0.000,ALERT,212.61,297.87,59.938,1434964503,"201051344000645","174011321042388",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,146457.7,146457.7,3441,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964643,127541.00
06/22/2015 05:15,2,0.000,ALERT,213.74,298.17,59.975,1434964503,"274151322000085","174011321042388",0.00,15.30,0,295.76,301.17,0.0,0.0,0.000,429164.6,429164.6,4740,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434964644,127542.00
06/22/2015 05:15,2,0.000,ALERT,212.38,297.57,59.965,1434964503,"201051344000651","174011321042388",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,145869.0,145869.0,3438,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964646,127543.00
06/22/2015 05:15,2,0.000,ALERT,212.38,297.87,59.981,1434964503,"201051344000867","174011321042388",0.00,15.30,0,294.26,301.47,0.0,0.0,0.000,138182.7,138182.7,3445,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964648,127544.00
06/22/2015 05:15,2,0.000,ALERT,211.93,298.77,59.970,1434964503,"201051344001230","174011321042388",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,149343.0,149343.0,3447,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434964650,127545.00
06/22/2015 05:15,2,0.000,ALERT,212.38,298.17,59.970,1434964503,"201051344000576","174011321042388",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,145793.3,145793.3,3448,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964652,127546.00
06/22/2015 05:15,2,0.000,ALERT,212.16,298.47,59.954,1434964503,"201051344000579","174011321042388",0.00,15.00,0,295.16,301.77,0.0,0.0,0.000,151947.9,151947.9,3436,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434964654,127547.00
06/22/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434964503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434965384,127548.00
06/22/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434964503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434965384,127549.00
06/22/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434964503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434965384,127550.00
06/22/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434964503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434965384,127551.00
06/22/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434964503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434965384,127552.00
06/22/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434964503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434965384,127553.00
06/22/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434964503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434965384,127554.00
06/22/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434964503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434965384,127555.00
06/22/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434964503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434965384,127556.00
06/22/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434964503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434965384,127557.00
06/22/2015 05:30,2,0.000,ALERT,211.48,296.66,60.007,1434965404,"201051344000955","174011321042388",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,151281.7,151281.7,3444,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965480,127558.00
06/22/2015 05:30,2,0.000,ALERT,213.06,297.87,60.007,1434965404,"274151322000095","174011321042388",0.00,14.70,0,295.16,301.17,0.0,0.0,0.000,449409.1,449409.1,4362,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965481,127559.00
06/22/2015 05:30,2,0.000,ALERT,211.48,296.96,59.991,1434965404,"201051344000868","174011321042388",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,137518.8,137518.8,3447,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965483,127560.00
06/22/2015 05:30,2,0.000,ALERT,211.93,296.06,60.012,1434965404,"201051344000853","174011321042388",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,143794.5,143794.5,3442,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965485,127561.00
06/22/2015 05:30,2,0.000,ALERT,212.38,297.57,60.012,1434965404,"201051344000582","174011321042388",0.00,14.30,0,295.16,300.87,0.0,0.0,0.000,144316.8,144316.8,3440,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965487,127562.00
06/22/2015 05:30,2,0.000,ALERT,211.70,296.36,60.034,1434965404,"201051344000469","174011321042388",0.00,14.00,0,293.06,299.67,0.0,0.0,0.000,139005.3,139005.3,3440,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965488,127563.00
06/22/2015 05:30,2,0.000,ALERT,211.48,296.06,60.007,1434965404,"201051344000988","174011321042388",0.00,15.00,0,291.55,299.97,0.0,0.0,0.000,138739.9,138739.9,3437,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965490,127564.00
06/22/2015 05:30,2,0.000,ALERT,211.48,295.76,60.007,1434965404,"201051344001158","174011321042388",0.00,14.30,0,293.36,299.97,0.0,0.0,0.000,144937.9,144937.9,3438,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965492,127565.00
06/22/2015 05:30,2,0.000,ALERT,211.48,295.76,59.996,1434965404,"201051344001025","174011321042388",0.00,14.30,0,293.66,300.87,0.0,0.0,0.000,148110.1,148110.1,3439,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965494,127566.00
06/22/2015 05:30,2,0.000,ALERT,211.48,296.36,60.007,1434965404,"201051344000569","174011321042388",0.00,15.00,0,294.56,301.17,0.0,0.0,0.000,151770.4,151770.4,3445,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965496,127567.00
06/22/2015 05:30,2,0.000,ALERT,212.83,296.06,60.012,1434965404,"274151322000094","174011321042388",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,337103.8,337103.8,4809,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965498,127568.00
06/22/2015 05:30,2,0.000,ALERT,211.48,296.36,60.034,1434965404,"201051344000458","174011321042388",0.00,15.50,0,294.26,300.87,0.0,0.0,0.000,147526.6,147526.6,3443,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434965499,127569.00
06/22/2015 05:30,2,0.000,ALERT,212.83,295.76,60.002,1434965404,"274151322000087","174011321042388",0.00,15.50,0,293.36,299.67,0.0,0.0,0.000,407477.2,407477.2,4335,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965501,127570.00
06/22/2015 05:30,2,0.000,ALERT,212.83,296.96,60.007,1434965404,"274151322000052","174011321042388",0.00,15.50,0,293.96,300.87,0.0,0.0,0.000,435558.1,435558.1,4742,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434965503,127571.00
06/22/2015 05:30,2,0.000,ALERT,211.93,296.66,60.012,1434965404,"201051344001145","174011321042388",0.00,14.70,0,294.56,301.17,0.0,0.0,0.000,152710.2,152710.2,3450,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965505,127572.00
06/22/2015 05:30,2,0.000,ALERT,211.93,296.06,60.007,1434965404,"201051344000685","174011321042388",0.00,15.00,0,294.26,300.27,0.0,0.0,0.000,151888.6,151888.6,3451,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965507,127573.00
06/22/2015 05:30,2,0.000,ALERT,212.61,296.06,60.002,1434965404,"274151322000088","174011321042388",0.00,15.80,0,293.96,300.27,0.0,0.0,0.000,417091.4,417091.4,4347,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965508,127574.00
06/22/2015 05:30,2,0.000,ALERT,211.70,296.06,60.002,1434965404,"201051344000438","174011321042388",0.00,14.70,0,294.56,300.87,0.0,0.0,0.000,151980.1,151980.1,3442,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965510,127575.00
06/22/2015 05:30,2,0.000,ALERT,211.25,296.06,59.986,1434965404,"201051344001135","174011321042388",0.00,14.70,0,294.26,300.87,0.0,0.0,0.000,143296.4,143296.4,3434,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965512,127576.00
06/22/2015 05:30,2,0.000,ALERT,211.70,295.46,59.996,1434965404,"201051344000417","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,147824.6,147824.6,3435,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434965514,127577.00
06/22/2015 05:30,2,0.000,ALERT,211.03,296.06,59.996,1434965404,"201051344000594","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,147795.1,147795.1,3434,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965515,127578.00
06/22/2015 05:30,2,0.000,ALERT,212.83,296.96,60.023,1434965404,"274151322000083","174011321042388",0.00,15.30,0,294.56,300.87,0.0,0.0,0.000,431803.2,431803.2,4749,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965517,127579.00
06/22/2015 05:30,2,0.000,ALERT,211.70,296.36,60.007,1434965404,"201051344000585","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,146718.6,146718.6,3440,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965519,127580.00
06/22/2015 05:30,2,0.000,ALERT,212.61,296.36,60.002,1434965404,"274151322000054","174011321042388",0.00,15.80,0,293.96,300.57,0.0,0.0,0.000,427043.4,427043.4,4339,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434965521,127581.00
06/22/2015 05:30,2,0.000,ALERT,211.70,295.76,60.023,1434965404,"201051344001203","174011321042388",0.00,14.70,0,294.26,302.07,0.0,0.0,0.000,147974.5,147974.5,3442,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965523,127582.00
06/22/2015 05:30,2,0.000,ALERT,211.25,296.36,59.996,1434965404,"201051344000646","174011321042388",0.00,14.70,0,293.66,299.97,0.0,0.0,0.000,145467.9,145467.9,3437,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965524,127583.00
06/22/2015 05:30,2,0.000,ALERT,213.29,295.16,60.002,1434965404,"274151322000068","174011321042388",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,336124.8,336124.8,4417,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965526,127584.00
06/22/2015 05:30,2,0.000,ALERT,213.29,296.06,59.986,1434965404,"274151322000076","174011321042388",0.00,15.50,0,293.96,300.57,0.0,0.0,0.000,455106.9,455106.9,4746,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965528,127585.00
06/22/2015 05:30,2,0.000,ALERT,211.25,296.36,60.002,1434965404,"201051344000890","174011321042388",0.00,15.30,0,294.56,301.47,0.0,0.0,0.000,149585.0,149585.0,3439,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965530,127586.00
06/22/2015 05:30,2,0.000,ALERT,211.25,296.06,59.996,1434965404,"201051344000900","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,149799.4,149799.4,3446,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965532,127587.00
06/22/2015 05:30,2,0.000,ALERT,211.93,295.76,60.007,1434965404,"201051344000633","174011321042388",0.00,14.70,0,292.16,299.37,0.0,0.0,0.000,139551.7,139551.7,3447,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965534,127588.00
06/22/2015 05:30,2,0.000,ALERT,211.48,296.06,60.002,1434965404,"201051344000983","174011321042388",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,146717.3,146717.3,3446,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965536,127589.00
06/22/2015 05:30,2,0.000,ALERT,211.93,295.76,60.007,1434965404,"201051344000917","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,150079.4,150079.4,3449,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965538,127590.00
06/22/2015 05:30,2,0.000,ALERT,211.70,295.46,60.002,1434965404,"201051344000648","174011321042388",0.00,14.30,0,293.66,300.57,0.0,0.0,0.000,146026.2,146026.2,3439,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434965539,127591.00
06/22/2015 05:30,2,0.000,ALERT,211.48,296.06,60.012,1434965404,"201051344001093","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,148163.8,148163.8,3443,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965541,127592.00
06/22/2015 05:30,2,0.000,ALERT,211.93,295.76,60.002,1434965404,"201051344000645","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,146457.7,146457.7,3443,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965543,127593.00
06/22/2015 05:30,2,0.000,ALERT,212.83,296.36,60.002,1434965404,"274151322000085","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,429164.6,429164.6,4742,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965545,127594.00
06/22/2015 05:30,2,0.000,ALERT,211.48,295.16,59.975,1434965404,"201051344000651","174011321042388",0.00,14.00,0,293.66,299.97,0.0,0.0,0.000,145869.0,145869.0,3440,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965547,127595.00
06/22/2015 05:30,2,0.000,ALERT,211.70,296.06,60.007,1434965404,"201051344000867","174011321042388",0.00,15.50,0,293.96,300.57,0.0,0.0,0.000,138182.7,138182.7,3447,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965548,127596.00
06/22/2015 05:30,2,0.000,ALERT,211.48,296.66,60.002,1434965404,"201051344001230","174011321042388",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,149343.0,149343.0,3449,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965550,127597.00
06/22/2015 05:30,2,0.000,ALERT,211.93,296.66,60.007,1434965404,"201051344000576","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,145793.3,145793.3,3450,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434965552,127598.00
06/22/2015 05:30,2,0.000,ALERT,211.48,296.96,59.996,1434965404,"201051344000579","174011321042388",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,151947.9,151947.9,3438,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434965554,127599.00
06/22/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434965404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434966284,127600.00
06/22/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434965404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434966284,127601.00
06/22/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434965404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434966284,127602.00
06/22/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434965404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434966284,127603.00
06/22/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434965404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434966284,127604.00
