ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434965404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434966284,127605.00
06/22/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434965404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434966284,127606.00
06/22/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434965404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434966284,127607.00
06/22/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434965404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434966284,127608.00
06/22/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434965404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434966284,127609.00
06/22/2015 05:45,2,0.000,ALERT,211.25,297.57,59.981,1434966303,"201051344000955","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,151281.7,151281.7,3446,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966378,127610.00
06/22/2015 05:45,2,0.012,ALERT,212.83,298.17,59.975,1434966303,"274151322000095","174011321042388",27.21,15.00,0,294.86,300.27,0.0,0.0,0.000,449409.1,449409.1,4364,0,0,0,L,1151911521,1,122.46,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1434966380,127611.00
06/22/2015 05:45,2,0.000,ALERT,211.48,297.57,59.975,1434966303,"201051344000868","174011321042388",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,137518.8,137518.8,3449,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966381,127612.00
06/22/2015 05:45,2,0.000,ALERT,211.93,296.36,59.975,1434966303,"201051344000853","174011321042388",0.00,14.70,0,293.36,299.37,0.0,0.0,0.000,143794.5,143794.5,3444,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966383,127613.00
06/22/2015 05:45,2,0.000,ALERT,211.93,297.57,59.981,1434966303,"201051344000582","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,144316.8,144316.8,3442,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966385,127614.00
06/22/2015 05:45,2,0.000,ALERT,211.70,296.96,59.981,1434966303,"201051344000469","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,139005.3,139005.3,3442,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966387,127615.00
06/22/2015 05:45,2,0.000,ALERT,211.48,296.66,59.975,1434966303,"201051344000988","174011321042388",0.00,15.00,0,291.55,298.47,0.0,0.0,0.000,138739.9,138739.9,3439,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966389,127616.00
06/22/2015 05:45,2,0.000,ALERT,211.48,296.96,59.975,1434966303,"201051344001158","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,144937.9,144937.9,3440,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966390,127617.00
06/22/2015 05:45,2,0.000,ALERT,211.48,296.66,59.981,1434966303,"201051344001025","174011321042388",0.00,14.70,0,293.06,299.97,0.0,0.0,0.000,148110.1,148110.1,3441,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966392,127618.00
06/22/2015 05:45,2,0.000,ALERT,211.48,297.57,59.986,1434966303,"201051344000569","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,151770.4,151770.4,3447,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966394,127619.00
06/22/2015 05:45,2,0.000,ALERT,212.61,345.96,59.965,1434966303,"274151322000094","174011321042388",37.77,15.00,0,293.36,361.29,0.0,0.0,0.000,337103.8,337103.8,4811,0,0,0,L,1151911521,1,121.78,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1434966396,127620.00
06/22/2015 05:45,2,0.000,ALERT,211.48,297.26,59.986,1434966303,"201051344000458","174011321042388",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,147526.6,147526.6,3445,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966398,127621.00
06/22/2015 05:45,2,0.029,ALERT,212.61,296.96,59.975,1434966303,"274151322000087","174011321042388",26.54,15.50,0,292.76,298.77,0.0,0.0,0.000,407477.2,407477.2,4337,0,0,0,L,1151911521,1,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1434966399,127622.00
06/22/2015 05:45,2,0.043,ALERT,212.38,298.47,59.981,1434966303,"274151322000052","174011321042388",27.37,15.50,0,293.06,299.97,0.0,0.0,0.000,435558.1,435558.1,4744,0,0,0,L,1151911521,1,121.55,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1434966401,127623.00
06/22/2015 05:45,2,0.000,ALERT,211.70,297.26,60.007,1434966303,"201051344001145","174011321042388",0.00,15.00,0,293.96,300.27,0.0,0.0,0.000,152710.2,152710.2,3452,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966403,127624.00
06/22/2015 05:45,2,0.000,ALERT,211.70,296.66,59.991,1434966303,"201051344000685","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,151888.6,151888.6,3453,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966405,127625.00
06/22/2015 05:45,2,0.008,ALERT,212.38,297.57,59.981,1434966303,"274151322000088","174011321042388",26.16,15.50,0,293.36,299.37,0.0,0.0,0.000,417091.4,417091.4,4349,0,0,0,L,1151911521,1,122.46,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1434966407,127626.00
06/22/2015 05:45,2,0.000,ALERT,211.70,297.26,59.986,1434966303,"201051344000438","174011321042388",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,151980.1,151980.1,3444,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434966408,127627.00
06/22/2015 05:45,2,0.000,ALERT,211.03,296.66,59.975,1434966303,"201051344001135","174011321042388",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,143296.4,143296.4,3436,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434966410,127628.00
06/22/2015 05:45,2,0.000,ALERT,211.70,296.66,59.959,1434966303,"201051344000417","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,147824.6,147824.6,3437,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966412,127629.00
06/22/2015 05:45,2,0.000,ALERT,211.03,297.26,59.986,1434966303,"201051344000594","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,147795.1,147795.1,3436,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966414,127630.00
06/22/2015 05:45,2,0.020,ALERT,212.61,296.96,59.981,1434966303,"274151322000083","174011321042388",27.37,15.30,0,293.96,299.97,0.0,0.0,0.000,431803.2,431803.2,4751,0,0,0,L,1151911521,1,121.78,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1434966416,127631.00
06/22/2015 05:45,2,0.000,ALERT,211.48,296.96,59.975,1434966303,"201051344000585","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,146718.6,146718.6,3442,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966417,127632.00
06/22/2015 05:45,2,0.016,ALERT,211.93,298.17,59.981,1434966303,"274151322000054","174011321042388",27.67,15.80,0,293.66,299.67,0.0,0.0,0.000,427043.4,427043.4,4341,0,0,0,L,1151911521,1,122.01,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1434966419,127633.00
06/22/2015 05:45,2,0.000,ALERT,211.48,296.66,59.970,1434966303,"201051344001203","174011321042388",0.00,15.00,0,293.36,300.87,0.0,0.0,0.000,147974.5,147974.5,3444,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966421,127634.00
06/22/2015 05:45,2,0.000,ALERT,211.03,296.96,59.981,1434966303,"201051344000646","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,145467.9,145467.9,3439,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434966423,127635.00
06/22/2015 05:45,2,0.008,ALERT,213.51,298.17,59.975,1434966303,"274151322000068","174011321042388",38.43,16.00,0,293.06,368.80,0.0,0.0,0.000,336124.8,336124.8,4419,0,0,0,L,1151911521,1,122.23,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1434966425,127636.00
06/22/2015 05:45,2,0.018,ALERT,213.29,296.96,59.986,1434966303,"274151322000076","174011321042388",28.23,15.50,0,293.66,299.37,0.0,0.0,0.000,455106.9,455106.9,4748,0,0,0,L,1151911521,1,122.01,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1434966426,127637.00
06/22/2015 05:45,2,0.000,ALERT,211.03,296.96,59.938,1434966303,"201051344000890","174011321042388",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,149585.0,149585.0,3441,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966428,127638.00
06/22/2015 05:45,2,0.000,ALERT,211.03,296.66,59.970,1434966303,"201051344000900","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,149799.4,149799.4,3448,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966430,127639.00
06/22/2015 05:45,2,0.000,ALERT,211.70,296.36,59.981,1434966303,"201051344000633","174011321042388",0.00,14.70,0,291.85,297.87,0.0,0.0,0.000,139551.7,139551.7,3449,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966432,127640.00
06/22/2015 05:45,2,0.000,ALERT,211.25,296.96,59.981,1434966303,"201051344000983","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,146717.3,146717.3,3448,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434966434,127641.00
06/22/2015 05:45,2,0.000,ALERT,211.25,296.36,59.986,1434966303,"201051344000917","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,150079.4,150079.4,3451,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966436,127642.00
06/22/2015 05:45,2,0.000,ALERT,211.48,296.36,59.991,1434966303,"201051344000648","174011321042388",0.00,14.30,0,292.76,299.37,0.0,0.0,0.000,146026.2,146026.2,3441,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966437,127643.00
06/22/2015 05:45,2,0.000,ALERT,211.48,297.26,59.991,1434966303,"201051344001093","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,148163.8,148163.8,3445,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966439,127644.00
06/22/2015 05:45,2,0.000,ALERT,211.70,296.66,59.991,1434966303,"201051344000645","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,146457.7,146457.7,3445,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966441,127645.00
06/22/2015 05:45,2,0.020,ALERT,212.61,297.26,60.023,1434966303,"274151322000085","174011321042388",27.81,15.30,0,293.66,299.37,0.0,0.0,0.000,429164.6,429164.6,4744,0,0,0,L,1151911521,1,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1434966443,127646.00
06/22/2015 05:45,2,0.000,ALERT,211.48,296.36,59.991,1434966303,"201051344000651","174011321042388",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,145869.0,145869.0,3442,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966444,127647.00
06/22/2015 05:45,2,0.000,ALERT,211.25,296.36,59.991,1434966303,"201051344000867","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,138182.7,138182.7,3449,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966446,127648.00
06/22/2015 05:45,2,0.000,ALERT,211.25,297.57,59.965,1434966303,"201051344001230","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,149343.0,149343.0,3451,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966448,127649.00
06/22/2015 05:45,2,0.000,ALERT,211.70,297.26,59.991,1434966303,"201051344000576","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,145793.3,145793.3,3452,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434966450,127650.00
06/22/2015 05:45,2,0.000,ALERT,211.03,297.26,59.970,1434966303,"201051344000579","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,151947.9,151947.9,3440,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434966452,127651.00
06/22/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434966303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434967183,127652.00
06/22/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434966303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434967183,127653.00
06/22/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434966303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434967183,127654.00
06/22/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434966303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434967183,127655.00
06/22/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434966303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434967183,127656.00
06/22/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434966303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434967183,127657.00
06/22/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434966303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434967183,127658.00
06/22/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434966303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434967183,127659.00
06/22/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434966303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434967183,127660.00
06/22/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434966303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434967183,127661.00
06/22/2015 06:00,2,0.000,ALERT,211.48,296.66,59.981,1434967203,"201051344000955","174011321042388",0.00,15.30,0,283.74,300.27,0.0,0.0,0.000,151281.7,151281.7,3448,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967279,127662.00
06/22/2015 06:00,2,0.000,ALERT,212.83,297.87,59.949,1434967203,"274151322000095","174011321042388",0.00,15.00,0,284.94,301.47,0.0,0.0,0.000,449409.1,449409.1,4366,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1434967281,127663.00
06/22/2015 06:00,2,0.000,ALERT,211.48,296.96,59.954,1434967203,"201051344000868","174011321042388",0.00,15.30,0,284.34,301.17,0.0,0.0,0.000,137518.8,137518.8,3451,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1434967283,127664.00
06/22/2015 06:00,2,0.000,ALERT,212.38,296.36,59.933,1434967203,"201051344000853","174011321042388",0.00,15.00,0,283.74,300.27,0.0,0.0,0.000,143794.5,143794.5,3446,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967284,127665.00
06/22/2015 06:00,2,0.000,ALERT,212.16,297.57,59.954,1434967203,"201051344000582","174011321042388",0.00,14.70,0,284.94,300.87,0.0,0.0,0.000,144316.8,144316.8,3444,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967286,127666.00
06/22/2015 06:00,2,0.000,ALERT,211.70,296.36,59.949,1434967203,"201051344000469","174011321042388",0.00,14.30,0,282.84,299.37,0.0,0.0,0.000,139005.3,139005.3,3444,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967288,127667.00
06/22/2015 06:00,2,0.000,ALERT,211.70,296.66,59.944,1434967203,"201051344000988","174011321042388",0.00,15.30,0,281.33,299.37,0.0,0.0,0.000,138739.9,138739.9,3441,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967290,127668.00
06/22/2015 06:00,2,0.000,ALERT,211.70,296.36,59.954,1434967203,"201051344001158","174011321042388",0.00,14.70,0,283.14,299.37,0.0,0.0,0.000,144937.9,144937.9,3442,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434967292,127669.00
06/22/2015 06:00,2,0.000,ALERT,211.70,296.36,59.944,1434967203,"201051344001025","174011321042388",0.00,14.70,0,283.44,300.87,0.0,0.0,0.000,148110.1,148110.1,3443,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434967294,127670.00
06/22/2015 06:00,2,0.000,ALERT,211.70,297.57,59.944,1434967203,"201051344000569","174011321042388",0.00,15.30,0,284.34,301.17,0.0,0.0,0.000,151770.4,151770.4,3449,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967296,127671.00
06/22/2015 06:00,2,0.000,ALERT,213.51,296.96,59.938,1434967203,"274151322000094","174011321042388",0.00,15.30,0,283.74,362.79,0.0,0.0,0.000,337103.8,337103.8,4813,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1434967297,127672.00
06/22/2015 06:00,2,0.000,ALERT,211.70,296.96,59.986,1434967203,"201051344000458","174011321042388",0.00,15.80,0,284.04,300.87,0.0,0.0,0.000,147526.6,147526.6,3447,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967299,127673.00
06/22/2015 06:00,2,0.000,ALERT,213.06,296.36,59.938,1434967203,"274151322000087","174011321042388",0.00,15.80,0,283.14,299.97,0.0,0.0,0.000,407477.2,407477.2,4339,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1434967301,127674.00
06/22/2015 06:00,2,0.000,ALERT,213.29,297.57,59.907,1434967203,"274151322000052","174011321042388",0.00,15.80,0,283.44,300.87,0.0,0.0,0.000,435558.1,435558.1,4746,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1434967303,127675.00
06/22/2015 06:00,2,0.000,ALERT,212.38,297.57,59.965,1434967203,"201051344001145","174011321042388",0.00,15.00,0,284.34,301.17,0.0,0.0,0.000,152710.2,152710.2,3454,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967304,127676.00
06/22/2015 06:00,2,0.000,ALERT,212.38,296.96,59.928,1434967203,"201051344000685","174011321042388",0.00,15.30,0,283.74,300.27,0.0,0.0,0.000,151888.6,151888.6,3455,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967306,127677.00
06/22/2015 06:00,2,0.000,ALERT,212.83,296.66,59.949,1434967203,"274151322000088","174011321042388",0.00,15.80,0,283.74,300.57,0.0,0.0,0.000,417091.4,417091.4,4351,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1434967308,127678.00
06/22/2015 06:00,2,0.000,ALERT,212.16,296.96,59.944,1434967203,"201051344000438","174011321042388",0.00,15.00,0,284.04,300.87,0.0,0.0,0.000,151980.1,151980.1,3446,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434967310,127679.00
06/22/2015 06:00,2,0.000,ALERT,211.70,296.96,59.922,1434967203,"201051344001135","174011321042388",0.00,15.00,0,284.04,300.87,0.0,0.0,0.000,143296.4,143296.4,3438,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967312,127680.00
06/22/2015 06:00,2,0.000,ALERT,212.16,296.36,59.949,1434967203,"201051344000417","174011321042388",0.00,15.30,0,283.44,299.67,0.0,0.0,0.000,147824.6,147824.6,3439,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967313,127681.00
06/22/2015 06:00,2,0.000,ALERT,211.48,297.26,59.954,1434967203,"201051344000594","174011321042388",0.00,15.30,0,283.44,299.97,0.0,0.0,0.000,147795.1,147795.1,3438,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967315,127682.00
06/22/2015 06:00,2,0.000,ALERT,213.06,297.26,59.949,1434967203,"274151322000083","174011321042388",0.00,15.30,0,284.04,301.17,0.0,0.0,0.000,431803.2,431803.2,4753,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1434967317,127683.00
06/22/2015 06:00,2,0.000,ALERT,212.16,297.26,59.959,1434967203,"201051344000585","174011321042388",0.00,15.30,0,283.44,299.97,0.0,0.0,0.000,146718.6,146718.6,3444,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967319,127684.00
06/22/2015 06:00,2,0.000,ALERT,213.06,297.57,59.949,1434967203,"274151322000054","174011321042388",0.00,15.80,0,283.44,300.87,0.0,0.0,0.000,427043.4,427043.4,4343,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1434967321,127685.00
06/22/2015 06:00,2,0.000,ALERT,211.93,296.36,59.986,1434967203,"201051344001203","174011321042388",0.00,15.00,0,283.74,302.07,0.0,0.0,0.000,147974.5,147974.5,3446,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967322,127686.00
06/22/2015 06:00,2,0.000,ALERT,211.48,296.66,59.928,1434967203,"201051344000646","174011321042388",0.00,15.30,0,283.74,299.97,0.0,0.0,0.000,145467.9,145467.9,3441,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967324,127687.00
06/22/2015 06:00,2,0.000,ALERT,213.74,296.06,59.949,1434967203,"274151322000068","174011321042388",0.00,16.00,0,283.14,369.40,0.0,0.0,0.000,336124.8,336124.8,4421,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1434967326,127688.00
06/22/2015 06:00,2,0.000,ALERT,213.51,296.66,59.954,1434967203,"274151322000076","174011321042388",0.00,15.80,0,284.04,300.57,0.0,0.0,0.000,455106.9,455106.9,4750,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1434967328,127689.00
06/22/2015 06:00,2,0.000,ALERT,211.70,297.26,59.965,1434967203,"201051344000890","174011321042388",0.00,15.50,0,284.34,301.47,0.0,0.0,0.000,149585.0,149585.0,3443,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967330,127690.00
06/22/2015 06:00,2,0.000,ALERT,211.48,296.36,59.959,1434967203,"201051344000900","174011321042388",0.00,15.00,0,283.44,299.67,0.0,0.0,0.000,149799.4,149799.4,3450,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434967332,127691.00
06/22/2015 06:00,2,0.000,ALERT,212.38,296.66,59.965,1434967203,"201051344000633","174011321042388",0.00,15.00,0,281.94,299.07,0.0,0.0,0.000,139551.7,139551.7,3451,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967334,127692.00
06/22/2015 06:00,2,0.000,ALERT,211.70,296.96,59.959,1434967203,"201051344000983","174011321042388",0.00,15.30,0,284.04,300.57,0.0,0.0,0.000,146717.3,146717.3,3450,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967335,127693.00
06/22/2015 06:00,2,0.000,ALERT,211.93,296.36,59.959,1434967203,"201051344000917","174011321042388",0.00,15.80,0,282.84,299.37,0.0,0.0,0.000,150079.4,150079.4,3453,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967337,127694.00
06/22/2015 06:00,2,0.000,ALERT,212.16,296.36,59.949,1434967203,"201051344000648","174011321042388",0.00,14.70,0,283.44,300.27,0.0,0.0,0.000,146026.2,146026.2,3443,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434967339,127695.00
06/22/2015 06:00,2,0.000,ALERT,211.93,296.96,59.959,1434967203,"201051344001093","174011321042388",0.00,15.80,0,284.04,300.27,0.0,0.0,0.000,148163.8,148163.8,3447,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967341,127696.00
06/22/2015 06:00,2,0.000,ALERT,212.16,296.36,59.954,1434967203,"201051344000645","174011321042388",0.00,15.50,0,283.74,300.27,0.0,0.0,0.000,146457.7,146457.7,3447,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967343,127697.00
06/22/2015 06:00,2,0.000,ALERT,213.29,296.96,59.949,1434967203,"274151322000085","174011321042388",0.00,15.50,0,284.04,300.57,0.0,0.0,0.000,429164.6,429164.6,4746,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1434967345,127698.00
06/22/2015 06:00,2,0.000,ALERT,211.70,296.06,59.959,1434967203,"201051344000651","174011321042388",0.00,14.30,0,283.44,299.97,0.0,0.0,0.000,145869.0,145869.0,3444,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967347,127699.00
06/22/2015 06:00,2,0.000,ALERT,211.93,296.36,59.970,1434967203,"201051344000867","174011321042388",0.00,15.50,0,283.44,300.57,0.0,0.0,0.000,138182.7,138182.7,3451,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967348,127700.00
06/22/2015 06:00,2,0.000,ALERT,211.70,296.96,59.986,1434967203,"201051344001230","174011321042388",0.00,15.30,0,284.34,300.57,0.0,0.0,0.000,149343.0,149343.0,3453,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967350,127701.00
06/22/2015 06:00,2,0.000,ALERT,211.93,296.96,59.970,1434967203,"201051344000576","174011321042388",0.00,15.00,0,284.04,299.97,0.0,0.0,0.000,145793.3,145793.3,3454,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967352,127702.00
06/22/2015 06:00,2,0.000,ALERT,211.70,297.26,59.965,1434967203,"201051344000579","174011321042388",0.00,15.30,0,284.64,300.87,0.0,0.0,0.000,151947.9,151947.9,3442,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434967354,127703.00
06/22/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434967203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968083,127704.00
06/22/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434967203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968083,127705.00
06/22/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434967203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968083,127706.00
06/22/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434967203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968083,127707.00
06/22/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434967203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968083,127708.00
06/22/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434967203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968083,127709.00
06/22/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434967203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968083,127710.00
06/22/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434967203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968083,127711.00
06/22/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434967203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968083,127712.00
06/22/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434967203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968083,127713.00
06/22/2015 06:15,2,0.178,ALERT,210.80,294.56,59.996,1434968104,"201051344000955","174011321042388",18.59,15.50,0,282.24,298.77,3.4,1.3,0.000,151281.7,151281.7,3450,0,0,0,L,1122011218,1,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1434968179,127714.00
06/22/2015 06:15,2,0.061,ALERT,212.38,295.76,59.965,1434968104,"274151322000095","174011321042388",21.99,15.30,0,283.44,299.67,1.4,0.0,0.000,449409.1,449409.1,4368,0,0,0,L,1151911521,1,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1434968181,127715.00
06/22/2015 06:15,2,0.135,ALERT,211.03,294.86,59.970,1434968104,"201051344000868","174011321042388",20.81,15.50,0,282.84,299.37,2.9,0.8,0.000,137518.8,137518.8,3453,0,0,0,L,1122011218,1,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1434968183,127716.00
06/22/2015 06:15,2,0.127,ALERT,211.70,294.86,59.933,1434968104,"201051344000853","174011321042388",20.06,15.30,0,282.24,298.77,2.6,0.6,0.000,143794.5,143794.5,3448,0,0,0,L,1122011218,1,122.68,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1434968185,127717.00
06/22/2015 06:15,2,0.141,ALERT,211.70,295.76,59.975,1434968104,"201051344000582","174011321042388",21.65,15.00,0,283.14,299.37,3.1,1.1,0.000,144316.8,144316.8,3446,0,0,0,L,1122011218,1,122.23,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1434968187,127718.00
06/22/2015 06:15,2,0.162,ALERT,211.03,294.56,59.959,1434968104,"201051344000469","174011321042388",21.57,14.70,0,281.33,298.17,3.5,1.5,0.000,139005.4,139005.4,3446,0,0,0,L,1122011218,1,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1434968188,127719.00
06/22/2015 06:15,2,0.115,ALERT,211.03,294.56,59.954,1434968104,"201051344000988","174011321042388",21.47,15.50,0,280.13,298.47,2.5,0.5,0.000,138739.9,138739.9,3443,0,0,0,L,1122011218,1,121.78,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1434968190,127720.00
06/22/2015 06:15,2,0.123,ALERT,211.03,293.96,59.991,1434968104,"201051344001158","174011321042388",21.21,15.00,0,281.64,298.17,2.7,0.7,0.000,144937.9,144937.9,3444,0,0,0,L,1122011218,1,121.78,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1434968192,127721.00
06/22/2015 06:15,2,0.129,ALERT,211.03,294.26,59.965,1434968104,"201051344001025","174011321042388",21.59,15.00,0,281.94,299.37,2.9,0.8,0.000,148110.2,148110.2,3445,0,0,0,L,1122011218,1,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1434968194,127722.00
06/22/2015 06:15,2,0.145,ALERT,211.25,295.16,59.975,1434968104,"201051344000569","174011321042388",20.79,15.30,0,282.84,299.67,3.1,1.0,0.000,151770.4,151770.4,3451,0,0,0,L,1122011218,1,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1434968196,127723.00
06/22/2015 06:15,2,0.000,ALERT,212.38,294.26,59.959,1434968104,"274151322000094","174011321042388",39.74,15.30,0,281.94,379.02,0.0,0.0,0.000,337103.8,337103.8,4815,0,0,0,L,1151911521,1,121.33,123.36,0002,12,0,0,0,0,0,0,41,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1434968198,127724.00
06/22/2015 06:15,2,0.141,ALERT,211.03,294.56,59.970,1434968104,"201051344000458","174011321042388",21.43,16.00,0,282.24,299.37,3.1,1.0,0.000,147526.7,147526.7,3449,0,0,0,L,1122011218,1,122.23,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1434968199,127725.00
06/22/2015 06:15,2,0.080,ALERT,212.38,294.56,59.965,1434968104,"274151322000087","174011321042388",21.09,15.80,0,281.64,298.17,1.7,0.0,0.000,407477.2,407477.2,4341,0,0,0,L,1151911521,1,121.78,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1434968201,127726.00
06/22/2015 06:15,2,0.092,ALERT,212.16,294.56,59.965,1434968104,"274151322000052","174011321042388",22.05,15.80,0,282.24,299.37,2.0,0.1,0.000,435558.1,435558.1,4748,0,0,0,L,1151911521,1,121.33,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1434968203,127727.00
06/22/2015 06:15,2,0.127,ALERT,211.48,295.16,59.938,1434968104,"201051344001145","174011321042388",21.25,15.30,0,282.84,299.67,2.8,0.7,0.000,152710.2,152710.2,3456,0,0,0,L,1122011218,1,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1434968205,127728.00
06/22/2015 06:15,2,0.125,ALERT,211.48,294.56,59.970,1434968104,"201051344000685","174011321042388",19.80,15.50,0,282.24,298.77,2.5,0.5,0.000,151888.6,151888.6,3457,0,0,0,L,1122011218,1,122.68,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1434968207,127729.00
06/22/2015 06:15,2,0.055,ALERT,212.38,294.56,59.965,1434968104,"274151322000088","174011321042388",21.99,16.00,0,282.24,298.77,1.2,0.0,0.000,417091.4,417091.4,4353,0,0,0,L,1151911521,1,122.23,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1434968208,127730.00
06/22/2015 06:15,2,0.154,ALERT,211.25,294.56,59.975,1434968104,"201051344000438","174011321042388",21.27,15.00,0,282.54,299.37,3.3,1.3,0.000,151980.2,151980.2,3448,0,0,0,L,1122011218,1,122.23,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1434968210,127731.00
06/22/2015 06:15,2,0.141,ALERT,210.57,294.56,59.965,1434968104,"201051344001135","174011321042388",21.59,15.30,0,282.54,299.37,3.1,1.1,0.000,143296.5,143296.5,3440,0,0,0,L,1122011218,1,121.78,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1434968212,127732.00
06/22/2015 06:15,2,0.182,ALERT,211.48,294.26,59.970,1434968104,"201051344000417","174011321042388",21.03,15.50,0,281.64,298.17,3.9,1.9,0.000,147824.7,147824.7,3441,0,0,0,L,1122011218,1,121.78,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1434968214,127733.00
06/22/2015 06:15,2,0.145,ALERT,210.80,295.16,59.965,1434968104,"201051344000594","174011321042388",21.61,15.30,0,281.94,299.07,3.2,1.2,0.000,147795.2,147795.2,3440,0,0,0,L,1122011218,1,121.78,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1434968216,127734.00
06/22/2015 06:15,2,0.070,ALERT,212.16,295.46,59.959,1434968104,"274151322000083","174011321042388",22.13,15.50,0,282.54,299.07,1.6,0.0,0.000,431803.2,431803.2,4755,0,0,0,L,1151911521,1,121.55,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1434968217,127735.00
06/22/2015 06:15,2,0.148,ALERT,211.25,294.86,59.959,1434968104,"201051344000585","174011321042388",21.15,15.50,0,281.94,298.77,3.2,1.2,0.000,146718.7,146718.7,3446,0,0,0,L,1122011218,1,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1434968219,127736.00
06/22/2015 06:15,2,0.064,ALERT,212.38,295.46,59.965,1434968104,"274151322000054","174011321042388",22.48,16.00,0,282.24,299.07,1.5,0.0,0.000,427043.4,427043.4,4345,0,0,0,L,1151911521,1,121.55,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1434968221,127737.00
06/22/2015 06:15,2,0.143,ALERT,211.03,294.26,59.965,1434968104,"201051344001203","174011321042388",20.24,15.30,0,282.24,300.57,2.9,0.9,0.000,147974.5,147974.5,3448,0,0,0,L,1122011218,1,122.46,121.55,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434968223,127738.00
06/22/2015 06:15,2,0.141,ALERT,210.80,294.86,59.965,1434968104,"201051344000646","174011321042388",21.19,15.30,0,281.94,298.47,3.0,1.0,0.000,145468.0,145468.0,3443,0,0,0,L,1122011218,1,122.23,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1434968225,127739.00
06/22/2015 06:15,2,0.045,ALERT,212.83,327.92,59.965,1434968104,"274151322000068","174011321042388",18.41,16.70,0,281.64,380.52,0.8,0.0,0.000,336124.8,336124.8,4423,0,0,0,L,1151911521,1,122.01,122.91,0002,15,0,0,0,0,0,0,55,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1434968227,127740.00
06/22/2015 06:15,2,0.070,ALERT,212.83,293.96,59.965,1434968104,"274151322000076","174011321042388",22.84,15.80,0,281.94,298.77,1.6,0.0,0.000,455106.9,455106.9,4752,0,0,0,L,1151911521,1,121.55,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1434968228,127741.00
06/22/2015 06:15,2,0.154,ALERT,210.57,294.56,59.965,1434968104,"201051344000890","174011321042388",21.75,15.80,0,282.84,299.97,3.4,1.4,0.000,149585.1,149585.1,3445,0,0,0,L,1122011218,1,122.01,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1434968230,127742.00
06/22/2015 06:15,2,0.086,ALERT,210.57,293.96,59.975,1434968104,"201051344000900","174011321042388",20.83,15.30,0,281.94,298.77,1.8,0.0,0.000,149799.4,149799.4,3452,0,0,0,L,1122011218,1,121.78,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1434968232,127743.00
06/22/2015 06:15,2,0.139,ALERT,211.25,293.36,59.965,1434968104,"201051344000633","174011321042388",21.27,15.00,0,280.73,297.87,3.0,1.0,0.000,139551.7,139551.7,3453,0,0,0,L,1122011218,1,122.23,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1434968234,127744.00
06/22/2015 06:15,2,0.143,ALERT,210.57,293.96,59.965,1434968104,"201051344000983","174011321042388",21.23,15.50,0,282.54,299.07,3.1,1.0,0.000,146717.3,146717.3,3452,0,0,0,L,1122011218,1,121.78,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1434968236,127745.00
06/22/2015 06:15,2,0.137,ALERT,211.03,293.66,59.959,1434968104,"201051344000917","174011321042388",20.73,16.00,0,281.33,298.17,2.9,0.9,0.000,150079.4,150079.4,3455,0,0,0,L,1122011218,1,121.78,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1434968237,127746.00
06/22/2015 06:15,2,0.148,ALERT,211.03,293.66,59.959,1434968104,"201051344000648","174011321042388",21.61,14.70,0,281.64,299.07,3.3,1.2,0.000,146026.2,146026.2,3445,0,0,0,L,1122011218,1,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1434968239,127747.00
06/22/2015 06:15,2,0.174,ALERT,211.03,294.56,59.954,1434968104,"201051344001093","174011321042388",21.09,16.00,0,282.24,298.47,3.7,1.7,0.000,148164.0,148164.0,3449,0,0,0,L,1122011218,1,121.78,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1434968241,127748.00
06/22/2015 06:15,2,0.135,ALERT,211.25,293.96,59.975,1434968104,"201051344000645","174011321042388",20.08,15.80,0,282.24,298.47,2.8,0.7,0.000,146457.7,146457.7,3449,0,0,0,L,1122011218,1,122.23,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1434968243,127749.00
06/22/2015 06:15,2,0.068,ALERT,212.38,294.26,59.965,1434968104,"274151322000085","174011321042388",22.98,15.50,0,282.24,298.47,1.6,0.0,0.000,429164.6,429164.6,4748,0,0,0,L,1151911521,1,122.23,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1434968245,127750.00
06/22/2015 06:15,2,0.152,ALERT,211.03,293.36,59.959,1434968104,"201051344000651","174011321042388",21.35,14.70,0,281.64,298.47,3.3,1.3,0.000,145869.1,145869.1,3446,0,0,0,L,1122011218,1,122.46,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1434968246,127751.00
06/22/2015 06:15,2,0.131,ALERT,211.03,293.66,59.965,1434968104,"201051344000867","174011321042388",21.47,15.80,0,281.94,298.77,2.9,0.8,0.000,138182.7,138182.7,3453,0,0,0,L,1122011218,1,122.23,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1434968248,127752.00
