ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 06:15,2,0.143,ALERT,210.80,294.26,59.970,1434968104,"201051344001230","174011321042388",20.06,15.50,0,282.84,298.77,2.9,0.9,0.000,149343.0,149343.0,3455,0,0,0,L,1122011218,1,122.01,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1434968250,127753.00
06/22/2015 06:15,2,0.148,ALERT,211.03,294.26,59.965,1434968104,"201051344000576","174011321042388",20.91,15.30,0,282.24,298.47,3.1,1.1,0.000,145793.3,145793.3,3456,0,0,0,L,1122011218,1,121.78,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1434968252,127754.00
06/22/2015 06:15,2,0.170,ALERT,210.35,294.26,59.959,1434968104,"201051344000579","174011321042388",21.45,15.50,0,282.84,299.07,3.7,1.7,0.000,151948.0,151948.0,3444,0,0,0,L,1122011218,1,121.55,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1434968254,127755.00
06/22/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434968104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24232.1,24232.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968985,127756.00
06/22/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434968104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968985,127757.00
06/22/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434968104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20432.400000034,20432.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968985,127758.00
06/22/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434968104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25042.100000024,25042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968985,127759.00
06/22/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434968104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968985,127760.00
06/22/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434968104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24530.900000012,24530.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968985,127761.00
06/22/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434968104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27218.900000012,27218.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968985,127762.00
06/22/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434968104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27219.300000012,27219.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968985,127763.00
06/22/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434968104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24404.399999999,24404.399999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968985,127764.00
06/22/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434968104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,26582.599999976,26582.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434968985,127765.00
06/22/2015 06:30,2,0.205,ACTIVE,210.12,331.23,59.959,1434969003,"201051344000955","174011321042388",23.70,15.80,0,292.46,335.74,4.9,2.8,0.000,151282.2,151282.2,3452,0,0,0,L,1122011218,1,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969078,127766.00
06/22/2015 06:30,2,0.084,ACTIVE,211.48,335.44,59.949,1434969003,"274151322000095","174011321042388",25.01,15.80,0,293.66,336.04,2.1,0.2,0.000,449409.1,449409.1,4370,0,0,0,L,1151911521,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969079,127767.00
06/22/2015 06:30,2,0.158,ACTIVE,210.35,330.63,59.970,1434969003,"201051344000868","174011321042388",25.86,15.80,0,293.06,333.33,4.2,2.1,0.000,137519.2,137519.2,3455,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969080,127768.00
06/22/2015 06:30,2,0.176,ACTIVE,210.57,313.80,59.965,1434969003,"201051344000853","174011321042388",21.23,15.50,0,292.46,330.03,3.8,1.8,0.000,143794.8,143794.8,3450,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969081,127769.00
06/22/2015 06:30,2,0.189,ACTIVE,210.80,331.53,59.949,1434969003,"201051344000582","174011321042388",23.32,15.50,0,293.36,333.63,4.5,2.4,0.000,144317.2,144317.2,3448,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969082,127770.00
06/22/2015 06:30,2,0.205,ACTIVE,210.12,330.63,59.959,1434969003,"201051344000469","174011321042388",23.76,15.30,0,291.55,335.14,5.0,2.9,0.000,139005.9,139005.9,3448,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969083,127771.00
06/22/2015 06:30,2,0.133,ACTIVE,209.90,331.53,59.959,1434969003,"201051344000988","174011321042388",26.44,16.00,0,290.05,339.65,3.6,1.5,0.000,138740.1,138740.1,3445,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969083,127772.00
06/22/2015 06:30,2,0.166,ACTIVE,210.12,330.93,59.959,1434969003,"201051344001158","174011321042388",23.36,15.50,0,291.85,336.34,4.0,1.9,0.000,144938.2,144938.2,3446,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969084,127773.00
06/22/2015 06:30,2,0.158,ACTIVE,210.12,330.63,59.954,1434969003,"201051344001025","174011321042388",25.66,15.50,0,292.16,334.84,4.2,2.1,0.000,148110.5,148110.5,3447,0,0,0,L,1122011218,1,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969085,127774.00
06/22/2015 06:30,2,0.166,ACTIVE,210.35,330.63,59.959,1434969003,"201051344000569","174011321042388",26.42,16.00,0,293.06,335.44,4.5,2.4,0.004,151770.8,151770.8,3453,0,0,0,L,1122011218,1,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969086,127775.00
06/22/2015 06:30,2,0.045,ALERT,211.48,313.80,59.954,1434969003,"274151322000094","174011321042388",23.70,15.80,0,291.85,389.54,1.1,0.0,0.000,337103.8,337103.8,4817,0,0,0,L,1151911521,1,121.10,122.46,0002,12,0,0,0,0,0,0,255,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969088,127776.00
06/22/2015 06:30,2,0.166,ACTIVE,209.90,329.73,59.965,1434969003,"201051344000458","174011321042388",26.26,16.70,0,292.46,333.93,4.4,2.4,0.004,147527.1,147527.1,3451,0,0,0,L,1122011218,1,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969089,127777.00
06/22/2015 06:30,2,0.098,ACTIVE,211.48,328.82,59.944,1434969003,"274151322000087","174011321042388",25.25,16.30,0,291.25,329.43,2.5,0.5,0.000,407477.2,407477.2,4343,0,0,0,L,1151911521,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969090,127778.00
06/22/2015 06:30,2,0.111,ACTIVE,211.25,333.63,59.938,1434969003,"274151322000052","174011321042388",25.64,16.70,0,292.16,336.64,2.9,0.9,0.000,435558.2,435558.2,4750,0,0,0,L,1151911521,1,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969091,127779.00
06/22/2015 06:30,2,0.145,ACTIVE,210.57,331.83,59.996,1434969003,"201051344001145","174011321042388",26.28,15.80,0,293.06,337.24,3.9,1.8,0.004,152710.5,152710.5,3458,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969092,127780.00
06/22/2015 06:30,2,0.170,ACTIVE,210.35,331.53,59.965,1434969003,"201051344000685","174011321042388",22.70,16.00,0,292.46,334.24,3.9,1.9,0.000,151888.8,151888.8,3459,0,0,0,L,1122011218,1,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969093,127781.00
06/22/2015 06:30,2,0.076,ACTIVE_NO_POWER,211.03,326.72,59.959,1434969003,"274151322000088","174011321042388",24.53,16.70,0,292.46,332.43,1.9,0.0,0.000,417091.4,417091.4,4355,0,0,0,L,1151911521,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969094,127782.00
06/22/2015 06:30,2,0.197,ACTIVE,210.35,330.93,59.954,1434969003,"201051344000438","174011321042388",23.66,15.80,0,292.76,333.33,4.8,2.7,0.000,151980.6,151980.6,3450,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969095,127783.00
06/22/2015 06:30,2,0.168,ACTIVE,209.67,329.43,59.986,1434969003,"201051344001135","174011321042388",25.54,15.80,0,292.76,333.33,4.4,2.3,0.004,143296.9,143296.9,3442,0,0,0,L,1122011218,1,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969095,127784.00
06/22/2015 06:30,2,0.225,ACTIVE,210.35,336.64,59.959,1434969003,"201051344000417","174011321042388",23.70,16.00,0,291.85,338.14,5.4,3.3,0.000,147825.3,147825.3,3443,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969096,127785.00
06/22/2015 06:30,2,0.191,ACTIVE,209.90,329.73,59.944,1434969003,"201051344000594","174011321042388",22.82,16.00,0,292.16,337.84,4.5,2.4,0.000,147795.6,147795.6,3442,0,0,0,L,1122011218,1,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969098,127786.00
06/22/2015 06:30,2,0.088,ACTIVE,211.25,325.22,59.970,1434969003,"274151322000083","174011321042388",26.08,16.00,0,292.76,332.73,2.3,0.3,0.000,431803.2,431803.2,4757,0,0,0,L,1151911521,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969099,127787.00
06/22/2015 06:30,2,0.176,ACTIVE,210.35,331.53,59.965,1434969003,"201051344000585","174011321042388",25.45,16.00,0,292.16,337.24,4.6,2.5,0.000,146719.1,146719.1,3448,0,0,0,L,1122011218,1,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969100,127788.00
06/22/2015 06:30,2,0.090,ACTIVE,211.03,336.94,59.954,1434969003,"274151322000054","174011321042388",25.19,17.30,0,292.16,338.14,2.3,0.3,0.000,427043.4,427043.4,4347,0,0,0,L,1151911521,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969100,127789.00
06/22/2015 06:30,2,0.186,ACTIVE,210.35,330.63,59.959,1434969003,"201051344001203","174011321042388",22.48,15.80,0,292.46,342.05,4.2,2.2,0.000,147974.8,147974.8,3450,0,0,0,L,1122011218,1,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969101,127790.00
06/22/2015 06:30,2,0.188,ACTIVE,210.12,330.63,59.965,1434969003,"201051344000646","174011321042388",24.25,15.50,0,292.16,333.33,4.6,2.5,0.000,145468.3,145468.3,3445,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969102,127791.00
06/22/2015 06:30,2,0.008,ALERT,212.38,294.56,59.949,1434969003,"274151322000068","174011321042388",40.87,17.00,0,291.85,391.94,0.0,0.0,0.000,336124.8,336124.8,4425,0,0,0,L,1151911521,1,121.78,122.91,0002,17,0,0,0,0,0,0,255,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969104,127792.00
06/22/2015 06:30,2,0.094,ACTIVE,212.38,333.63,59.954,1434969003,"274151322000076","174011321042388",25.47,17.00,0,292.46,342.65,2.4,0.4,0.004,455106.9,455106.9,4754,0,0,0,L,1151911521,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969105,127793.00
06/22/2015 06:30,2,0.176,ACTIVE,210.35,330.33,59.954,1434969003,"201051344000890","174011321042388",26.62,16.30,0,292.76,336.04,4.8,2.7,0.004,149585.5,149585.5,3447,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969106,127794.00
06/22/2015 06:30,2,0.109,ACTIVE,210.12,331.23,59.986,1434969003,"201051344000900","174011321042388",26.02,15.80,0,292.16,332.43,2.9,0.9,0.004,149799.5,149799.5,3454,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969107,127795.00
06/22/2015 06:30,2,0.156,ACTIVE,211.03,334.54,59.959,1434969003,"201051344000633","174011321042388",26.56,15.50,0,290.35,335.14,4.2,2.2,0.000,139552.1,139552.1,3455,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969108,127796.00
06/22/2015 06:30,2,0.178,ACTIVE,210.35,330.63,59.970,1434969003,"201051344000983","174011321042388",24.41,16.00,0,292.46,334.84,4.4,2.4,0.000,146717.7,146717.7,3454,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969109,127797.00
06/22/2015 06:30,2,0.184,ACTIVE,210.57,332.13,59.959,1434969003,"201051344000917","174011321042388",22.38,16.70,0,291.25,333.63,4.2,2.1,0.000,150079.8,150079.8,3457,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969110,127798.00
06/22/2015 06:30,2,0.176,ACTIVE,210.57,331.23,59.954,1434969003,"201051344000648","174011321042388",26.04,15.50,0,291.85,334.84,4.7,2.6,0.000,146026.7,146026.7,3447,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969111,127799.00
06/22/2015 06:30,2,0.215,ACTIVE,210.35,332.73,59.965,1434969003,"201051344001093","174011321042388",22.82,16.30,0,292.46,336.04,5.0,2.9,0.000,148164.5,148164.5,3451,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969112,127800.00
06/22/2015 06:30,2,0.168,ACTIVE,210.57,331.23,59.970,1434969003,"201051344000645","174011321042388",24.59,16.30,0,292.16,334.84,4.2,2.1,0.000,146458.0,146458.0,3451,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969112,127801.00
06/22/2015 06:30,2,0.086,ACTIVE,211.93,328.52,59.981,1434969003,"274151322000085","174011321042388",26.80,16.00,0,292.46,333.63,2.3,0.3,0.000,429164.6,429164.6,4750,0,0,0,L,1151911521,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969113,127802.00
06/22/2015 06:30,2,0.195,ACTIVE,210.35,331.23,59.959,1434969003,"201051344000651","174011321042388",23.56,15.00,0,290.95,337.24,4.7,2.6,0.004,145869.5,145869.5,3448,0,0,0,L,1122011218,1,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969114,127803.00
06/22/2015 06:30,2,0.168,ACTIVE,210.57,330.63,59.965,1434969003,"201051344000867","174011321042388",24.27,16.30,0,291.85,334.84,4.2,2.1,0.000,138183.0,138183.0,3455,0,0,0,L,1122011218,1,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969115,127804.00
06/22/2015 06:30,2,0.188,ACTIVE,210.35,331.23,59.981,1434969003,"201051344001230","174011321042388",22.13,15.80,0,292.76,333.33,4.2,2.1,0.000,149343.3,149343.3,3457,0,0,0,L,1122011218,1,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969116,127805.00
06/22/2015 06:30,2,0.195,ACTIVE,210.57,332.73,59.954,1434969003,"201051344000576","174011321042388",22.60,15.50,0,292.16,333.93,4.5,2.4,0.000,145793.7,145793.7,3458,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969117,127806.00
06/22/2015 06:30,2,0.217,ACTIVE,210.35,331.23,59.996,1434969003,"201051344000579","174011321042388",23.58,16.00,0,293.06,334.24,5.2,3.1,0.000,151948.6,151948.6,3446,0,0,0,L,1122011218,1,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969118,127807.00
06/22/2015 06:30,1,0.048,ALERT,212.8,300.79,60.00,1434969003,"040051121000097","174011321042388",27.31,14,0.000,299.92,305.87,1.3,0.0,0.000,24530.900000012,24530.900000012,4,0,0,0,L,2361,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434969529,127808.00
06/22/2015 06:30,1,0.054,ALERT,211.7,303.25,60.03,1434969003,"040051121000185","174011321042388",25.41,13,0.000,300.59,306.74,1.3,0.0,0.000,24404.399999999,24404.399999999,7,0,0,0,L,2361,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434969623,127809.00
06/22/2015 06:30,1,0.097,ALERT,212.8,431.24,60.03,1434969003,"033051125000150","174011321042388",36.79,15,0.000,301.15,439.67,3.5,0.0,0.000,27219.300000012,27219.300000012,82,0,0,0,L,2361,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434969661,127810.00
06/22/2015 06:30,1,0.135,ALERT,211.8,300.60,60.00,1434969003,"040051121000095","174011321042388",24.19,13,0.000,300.06,305.85,3.2,0.0,0.000,25042.100000024,25042.199999988,4,0,0,0,L,2361,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434969681,127811.00
06/22/2015 06:30,1,0.062,ALERT,212.4,301.58,60.03,1434969003,"040051121000068","174011321042388",25.22,13,0.000,300.70,306.76,1.5,0.0,0.000,24232.1,24232.1,4,0,0,0,L,2361,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434969750,127812.00
06/22/2015 06:30,1,0.005,ALERT,212.5,365.95,60.00,1434969003,"033051125000118","174011321042388",42.91,15,0.000,320.07,442.11,0.2,0.0,0.000,27218.900000012,27218.900000012,97,0,0,0,L,2361,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434969847,127813.00
06/22/2015 06:30,1,0.014,ALERT,212.2,302.39,60.00,1434969003,"040051121000195","174011321042388",26.82,14,0.000,301.07,307.07,0.3,0.0,0.000,26582.599999976,26582.599999976,8,0,0,0,L,2361,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434969849,127814.00
06/22/2015 06:30,1,0.049,ALERT,213.0,390.81,60.00,1434969003,"033051125000135","174011321042388",36.71,15,0.000,354.75,390.98,1.8,0.0,0.000,20432.400000034,20432.600000022,99,0,0,0,L,2361,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434969859,127815.00
06/22/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434969003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24107.100000024,24107.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969883,127816.00
06/22/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434969003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20519.300000012,20519.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969883,127817.00
06/22/2015 06:45,2,0.285,ALERT,210.57,333.33,59.975,1434969903,"201051344000955","174011321042388",28.05,16.70,0,293.66,336.04,8.2,5.9,0.022,151283.2,151283.2,3453,0,0,0,L,1122011218,1,121.10,121.78,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969920,127818.00
06/22/2015 06:45,1,0.014,ACTIVE_NO_POWER,213.6,302.23,60.03,1434969903,"040051121000195","174011321042388",27.02,14,0.000,301.06,307.49,0.3,0.0,0.000,26582.599999976,26582.599999976,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969922,127819.00
06/22/2015 06:45,2,0.193,ALERT,212.38,335.74,59.970,1434969903,"274151322000095","174011321042388",26.86,17.30,0,294.86,339.04,5.3,3.2,0.018,449409.4,449409.4,4371,0,0,0,L,1151911521,1,122.23,122.46,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969924,127820.00
06/22/2015 06:45,2,0.256,ALERT,210.57,333.03,59.986,1434969903,"201051344000868","174011321042388",27.85,16.70,0,293.96,336.64,7.2,5.1,0.027,137519.9,137519.9,3456,0,0,0,L,1122011218,1,121.33,122.01,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969926,127821.00
06/22/2015 06:45,2,0.264,ACTIVE,211.48,334.54,59.975,1434969903,"201051344000853","174011321042388",27.27,16.30,0,293.96,339.04,7.3,5.2,0.031,143795.5,143795.5,3451,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969927,127822.00
06/22/2015 06:45,2,0.266,ALERT,211.48,334.24,59.970,1434969903,"201051344000582","174011321042388",27.57,16.30,0,294.56,337.54,7.4,5.2,0.031,144318.1,144318.1,3449,0,0,0,L,1122011218,1,121.78,122.23,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969929,127823.00
06/22/2015 06:45,1,0.049,ACTIVE_NO_POWER,213.2,406.46,60.03,1434969903,"040051121000097","174011321042388",28.49,15,0.000,299.72,439.75,1.4,0.0,0.000,24530.900000012,24530.900000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969930,127824.00
06/22/2015 06:45,2,0.279,ALERT,211.03,333.63,59.970,1434969903,"201051344000469","174011321042388",27.71,15.80,0,292.16,336.94,7.8,5.7,0.031,139006.8,139006.8,3449,0,0,0,L,1122011218,1,121.33,122.23,0002,13,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969932,127825.00
06/22/2015 06:45,2,0.236,ALERT,210.80,334.24,59.981,1434969903,"201051344000988","174011321042388",27.89,16.70,0,291.25,338.44,6.7,4.6,0.027,138740.8,138740.8,3446,0,0,0,L,1122011218,1,121.33,121.78,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969934,127826.00
06/22/2015 06:45,2,0.254,ALERT,210.80,333.03,59.949,1434969903,"201051344001158","174011321042388",27.06,16.00,0,292.16,336.94,7.0,4.8,0.027,144938.9,144938.9,3447,0,0,0,L,1122011218,1,121.33,121.55,0002,15,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969935,127827.00
06/22/2015 06:45,2,0.250,ALERT,210.80,332.43,59.975,1434969903,"201051344001025","174011321042388",28.39,16.30,0,293.06,336.94,7.2,5.0,0.031,148111.3,148111.3,3448,0,0,0,L,1122011218,1,121.33,122.01,0002,14,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969937,127828.00
06/22/2015 06:45,2,0.264,ALERT,211.03,333.33,59.981,1434969903,"201051344000569","174011321042388",28.13,16.70,0,293.66,336.94,7.5,5.4,0.031,151771.7,151771.7,3454,0,0,0,L,1122011218,1,121.33,122.01,0002,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969946,127829.00
06/22/2015 06:45,2,0.125,ALERT,212.38,335.44,59.981,1434969903,"274151322000094","174011321042388",30.36,17.00,0,293.06,390.44,3.8,1.8,0.009,337103.9,337103.9,4819,0,0,0,L,1151911521,1,121.55,122.91,0002,13,0,0,0,0,0,0,57,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969948,127830.00
06/22/2015 06:45,1,0.060,ACTIVE_NO_POWER,213.2,302.35,60.03,1434969903,"040051121000068","174011321042388",25.70,13,0.000,300.56,308.14,1.5,0.0,0.000,24232.1,24232.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969949,127831.00
06/22/2015 06:45,2,0.271,ALERT,211.03,332.73,59.986,1434969903,"201051344000458","174011321042388",27.97,17.30,0,293.06,336.34,7.7,5.5,0.027,147528.0,147528.0,3452,0,0,0,L,1122011218,1,122.01,122.01,0002,15,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969951,127832.00
06/22/2015 06:45,2,0.209,ACTIVE,212.16,334.54,59.975,1434969903,"274151322000087","174011321042388",26.40,18.00,0,293.66,340.85,5.6,3.5,0.013,407477.6,407477.6,4344,0,0,0,L,1151911521,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969952,127833.00
06/22/2015 06:45,2,0.225,ALERT,211.93,336.04,59.986,1434969903,"274151322000052","174011321042388",26.80,18.00,0,294.26,339.65,6.2,4.0,0.027,435558.7,435558.7,4751,0,0,0,L,1151911521,1,121.10,122.46,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969953,127834.00
06/22/2015 06:45,2,0.244,ALERT,211.03,333.93,59.981,1434969903,"201051344001145","174011321042388",28.49,16.30,0,293.66,338.44,7.0,4.9,0.022,152711.3,152711.3,3459,0,0,0,L,1122011218,1,121.55,121.78,0002,16,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969955,127835.00
06/22/2015 06:45,2,0.248,ALERT,211.25,334.24,59.991,1434969903,"201051344000685","174011321042388",28.05,16.70,0,293.36,336.94,7.1,4.9,0.027,151889.6,151889.6,3460,0,0,0,L,1122011218,1,122.23,121.78,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969957,127836.00
06/22/2015 06:45,2,0.186,ALERT,211.48,335.14,60.002,1434969903,"274151322000088","174011321042388",26.06,17.80,0,293.36,339.65,4.9,2.8,0.027,417091.7,417091.7,4356,0,0,0,L,1151911521,1,121.78,122.23,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969959,127837.00
06/22/2015 06:45,2,0.271,ALERT,210.80,333.03,60.002,1434969903,"201051344000438","174011321042388",28.47,16.30,0,293.36,337.84,7.9,5.7,0.027,151981.6,151981.6,3451,0,0,0,L,1122011218,1,121.78,121.78,0002,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969961,127838.00
06/22/2015 06:45,2,0.266,ALERT,210.57,331.83,59.991,1434969903,"201051344001135","174011321042388",28.17,16.30,0,293.66,335.74,7.6,5.4,0.022,143297.7,143297.7,3443,0,0,0,L,1122011218,1,121.55,121.55,0002,16,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969963,127839.00
06/22/2015 06:45,2,0.299,ALERT,211.03,333.63,59.986,1434969903,"201051344000417","174011321042388",28.25,16.70,0,292.76,337.54,8.6,6.4,0.035,147826.4,147826.4,3444,0,0,0,L,1122011218,1,121.33,121.78,0002,14,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969964,127840.00
06/22/2015 06:45,2,0.273,ALERT,210.12,332.43,59.986,1434969903,"201051344000594","174011321042388",27.99,16.70,0,292.46,336.04,7.8,5.6,0.027,147796.5,147796.5,3443,0,0,0,L,1122011218,1,121.33,121.33,0002,14,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969966,127841.00
06/22/2015 06:45,2,0.203,ALERT,211.93,335.74,59.981,1434969903,"274151322000083","174011321042388",26.88,17.50,0,293.96,339.95,5.5,3.4,0.022,431803.6,431803.6,4758,0,0,0,L,1151911521,1,121.33,122.46,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969968,127842.00
06/22/2015 06:45,2,0.271,ALERT,210.80,333.93,59.981,1434969903,"201051344000585","174011321042388",28.21,17.00,0,292.76,337.24,7.8,5.6,0.027,146720.0,146720.0,3449,0,0,0,L,1122011218,1,121.10,122.01,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969970,127843.00
06/22/2015 06:45,2,0.201,ALERT,211.70,336.34,59.981,1434969903,"274151322000054","174011321042388",26.88,18.30,0,294.26,339.04,5.5,3.4,0.027,427043.8,427043.8,4348,0,0,0,L,1151911521,1,121.78,122.01,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969972,127844.00
06/22/2015 06:45,2,0.260,ALERT,211.03,333.03,59.975,1434969903,"201051344001203","174011321042388",27.67,16.70,0,293.36,337.84,7.3,5.1,0.027,147975.7,147975.7,3451,0,0,0,L,1122011218,1,122.01,121.55,0002,14,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969973,127845.00
06/22/2015 06:45,2,0.270,ALERT,210.57,333.33,59.981,1434969903,"201051344000646","174011321042388",28.11,16.70,0,293.06,336.64,7.7,5.5,0.022,145469.3,145469.3,3446,0,0,0,L,1122011218,1,121.78,121.78,0002,14,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969975,127846.00
06/22/2015 06:45,2,0.145,ALERT,212.61,336.94,60.007,1434969903,"274151322000068","174011321042388",30.67,18.00,0,293.06,391.94,4.5,2.5,0.018,336125.0,336125.0,4427,0,0,0,L,1151911521,1,121.78,122.91,0002,16,0,0,0,0,0,0,51,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969977,127847.00
06/22/2015 06:45,2,0.207,ALERT,212.61,336.94,59.986,1434969903,"274151322000076","174011321042388",27.71,18.00,0,293.96,339.65,5.8,3.7,0.031,455107.3,455107.3,4755,0,0,0,L,1151911521,1,121.55,122.91,0002,16,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969979,127848.00
06/22/2015 06:45,1,0.021,ACTIVE_NO_POWER,213.0,386.35,60.03,1434969903,"033051125000150","174011321042388",43.12,15,0.000,317.86,440.92,0.9,0.0,0.000,27219.300000012,27219.300000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969980,127849.00
06/22/2015 06:45,2,0.283,ALERT,210.57,332.13,59.986,1434969903,"201051344000890","174011321042388",28.25,17.00,0,293.96,336.34,8.1,5.9,0.027,149586.5,149586.5,3448,0,0,0,L,1122011218,1,121.55,121.10,0002,16,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969982,127850.00
06/22/2015 06:45,2,0.211,ALERT,210.80,333.03,59.970,1434969903,"201051344000900","174011321042388",27.69,16.30,0,292.76,336.64,6.0,3.8,0.027,149800.0,149800.0,3455,0,0,0,L,1122011218,1,121.78,121.78,0002,14,0,0,0,0,0,0,1,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969984,127851.00
06/22/2015 06:45,2,0.266,ALERT,211.03,334.54,59.981,1434969903,"201051344000633","174011321042388",28.31,16.30,0,291.55,338.74,7.7,5.5,0.027,139553.0,139553.0,3456,0,0,0,L,1122011218,1,122.01,122.01,0002,16,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969985,127852.00
06/22/2015 06:45,2,0.260,ALERT,210.57,332.43,59.986,1434969903,"201051344000983","174011321042388",28.45,16.70,0,293.66,336.04,7.5,5.3,0.031,146718.6,146718.6,3455,0,0,0,L,1122011218,1,121.55,121.33,0002,16,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969995,127853.00
06/22/2015 06:45,2,0.262,ALERT,211.25,334.54,60.002,1434969903,"201051344000917","174011321042388",27.85,17.50,0,292.46,338.14,7.4,5.2,0.031,150080.7,150080.7,3458,0,0,0,L,1122011218,1,121.78,122.46,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969997,127854.00
06/22/2015 06:45,1,0.051,ACTIVE_NO_POWER,212.9,420.94,60.03,1434969903,"033051125000135","174011321042388",37.05,15,0.000,322.10,440.42,1.9,0.0,0.000,20432.600000022,20432.600000022,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434969998,127855.00
06/22/2015 06:45,2,0.273,ALERT,211.03,333.33,59.975,1434969903,"201051344000648","174011321042388",28.25,16.00,0,293.06,337.54,7.9,5.7,0.035,146027.7,146027.7,3448,0,0,0,L,1122011218,1,121.33,122.23,0002,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970000,127856.00
06/22/2015 06:45,2,0.293,ALERT,210.80,333.63,59.986,1434969903,"201051344001093","174011321042388",28.03,17.30,0,293.96,336.94,8.3,6.1,0.031,148165.6,148165.6,3452,0,0,0,L,1122011218,1,121.55,121.78,0002,17,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970002,127857.00
06/22/2015 06:45,2,0.260,ALERT,211.25,333.03,59.986,1434969903,"201051344000645","174011321042388",27.25,17.00,0,293.06,337.24,7.2,5.1,0.027,146458.9,146458.9,3452,0,0,0,L,1122011218,1,122.01,122.01,0002,14,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970004,127858.00
06/22/2015 06:45,2,0.209,ALERT,212.16,336.04,59.981,1434969903,"274151322000085","174011321042388",27.10,17.50,0,293.66,339.65,5.7,3.6,0.027,429165.0,429165.0,4751,0,0,0,L,1151911521,1,122.01,122.23,0002,15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970006,127859.00
06/22/2015 06:45,2,0.277,ALERT,211.03,333.63,59.981,1434969903,"201051344000651","174011321042388",27.23,16.00,0,292.76,336.94,7.7,5.5,0.022,145870.5,145870.5,3449,0,0,0,L,1122011218,1,122.01,121.55,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970007,127860.00
06/22/2015 06:45,2,0.258,ALERT,211.25,332.73,59.981,1434969903,"201051344000867","174011321042388",28.29,17.30,0,293.66,336.04,7.4,5.2,0.027,138183.9,138183.9,3456,0,0,0,L,1122011218,1,122.01,121.78,0002,14,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970009,127861.00
06/22/2015 06:45,2,0.273,ALERT,210.80,332.13,59.981,1434969903,"201051344001230","174011321042388",27.43,16.70,0,293.96,335.44,7.6,5.4,0.027,149344.2,149344.2,3458,0,0,0,L,1122011218,1,121.78,121.55,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970018,127862.00
06/22/2015 06:45,2,0.270,ALERT,211.48,334.24,59.986,1434969903,"201051344000576","174011321042388",28.37,16.30,0,293.36,338.14,7.8,5.6,0.027,145794.7,145794.7,3459,0,0,0,L,1122011218,1,121.78,121.78,0002,13,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970020,127863.00
06/22/2015 06:45,2,0.297,ALERT,210.80,333.33,59.970,1434969903,"201051344000579","174011321042388",28.07,17.00,0,294.56,336.34,8.5,6.3,0.027,151949.7,151949.7,3447,0,0,0,L,1122011218,1,121.55,121.55,0002,13,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970022,127864.00
06/22/2015 06:45,1,0.122,ACTIVE,212.5,350.43,60.03,1434969903,"033051125000118","174011321042388",36.93,15,0.102,320.73,442.05,4.4,13.2,0.000,27218.900000012,27218.900000012,110,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970026,127865.00
06/22/2015 06:45,1,0.133,ALERT,212.9,418.71,60.03,1434969903,"040051121000095","174011321042388",25.15,14,0.000,418.57,426.84,3.3,0.0,0.000,25042.199999988,25042.199999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434970028,127866.00
06/22/2015 06:45,1,0.139,ACTIVE_NO_POWER,212.9,427.21,60.00,1434969903,"040051121000185","174011321042388",24.58,15,0.000,300.67,438.86,3.4,0.0,0.000,24404.399999999,24404.399999999,27,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970049,127867.00
06/22/2015 06:45,1,0.107,ALERT,212.8,429.16,60.00,1434969903,"033051125000132","174011321042388",35.34,15,0.000,355.33,429.30,3.7,0.0,0.000,20519.300000012,20519.5,159,0,0,0,L,2361,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434970140,127868.00
06/22/2015 06:45,1,0.079,ALERT,213.2,303.30,60.03,1434969903,"040051121000116","174011321042388",28.52,14,0.000,303.01,308.70,2.2,0.0,0.000,24107.100000024,24107.100000024,4,0,0,0,L,2361,147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434970265,127869.00
06/22/2015 07:00,2,0.332,ACTIVE,210.12,332.43,59.954,1434970803,"201051344000955","174011321042388",28.27,17.30,0,327.92,339.34,9.5,7.3,0.040,151284.9,151284.9,3455,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970804,127870.00
06/22/2015 07:00,2,0.236,ACTIVE,211.70,334.84,59.912,1434970803,"274151322000095","174011321042388",27.43,18.00,0,332.13,339.95,6.6,4.4,0.018,449410.4,449410.4,4373,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970806,127871.00
06/22/2015 07:00,2,0.303,ACTIVE,210.35,332.73,59.954,1434970803,"201051344000868","174011321042388",28.19,17.00,0,327.32,339.34,8.7,6.5,0.035,137521.4,137521.4,3458,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970807,127872.00
06/22/2015 07:00,2,0.301,ACTIVE,211.03,333.63,59.954,1434970803,"201051344000853","174011321042388",28.05,17.00,0,329.13,339.95,8.6,6.4,0.040,143797.0,143797.0,3452,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970808,127873.00
06/22/2015 07:00,2,0.307,ACTIVE,211.03,333.63,59.949,1434970803,"201051344000582","174011321042388",27.87,17.00,0,327.02,339.04,8.7,6.5,0.035,144319.6,144319.6,3451,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970809,127874.00
06/22/2015 07:00,1,0.048,ACTIVE_NO_POWER,212.3,409.50,60.03,1434970803,"040051121000097","174011321042388",28.94,15,0.000,318.99,440.77,1.3,0.0,0.000,24530.900000012,24530.900000012,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970810,127875.00
06/22/2015 07:00,2,0.324,ACTIVE,210.57,333.33,59.965,1434970803,"201051344000469","174011321042388",27.93,16.30,0,326.72,340.85,9.2,7.0,0.044,139008.4,139008.4,3451,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970811,127876.00
06/22/2015 07:00,2,0.291,ACTIVE,210.12,333.93,59.954,1434970803,"201051344000988","174011321042388",27.19,17.30,0,325.82,340.55,8.1,5.9,0.035,138742.1,138742.1,3448,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970812,127877.00
06/22/2015 07:00,2,0.293,ACTIVE,210.57,333.03,59.954,1434970803,"201051344001158","174011321042388",28.21,16.70,0,327.32,339.04,8.4,6.2,0.044,144940.3,144940.3,3449,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970813,127878.00
06/22/2015 07:00,2,0.297,ACTIVE,210.35,332.13,59.965,1434970803,"201051344001025","174011321042388",28.61,17.00,0,327.92,339.34,8.7,6.4,0.040,148112.7,148112.7,3450,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970814,127879.00
06/22/2015 07:00,1,0.151,ACTIVE,212.0,348.54,60.03,1434970803,"033051125000118","174011321042388",37.03,17,0.145,318.23,444.05,5.5,11.5,0.004,27218.900000012,27219.499999976,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970815,127880.00
06/22/2015 07:00,2,0.311,ACTIVE,210.35,332.73,59.986,1434970803,"201051344000569","174011321042388",28.15,17.30,0,327.92,339.04,8.9,6.6,0.044,151773.2,151773.2,3456,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970816,127881.00
06/22/2015 07:00,2,0.156,ACTIVE,212.16,349.56,59.959,1434970803,"274151322000094","174011321042388",32.54,17.80,0,331.53,358.88,5.1,3.0,0.018,337104.6,337104.6,4821,0,0,0,L,1151911521,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970817,127882.00
06/22/2015 07:00,2,0.314,ACTIVE,210.35,332.73,59.959,1434970803,"201051344000458","174011321042388",28.21,17.80,0,327.32,338.44,9.0,6.8,0.035,147529.6,147529.6,3454,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970819,127883.00
06/22/2015 07:00,2,0.252,ACTIVE,211.93,335.74,59.954,1434970803,"274151322000087","174011321042388",26.86,19.00,0,331.53,341.75,6.8,4.7,0.022,407478.7,407478.7,4345,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970820,127884.00
06/22/2015 07:00,2,0.270,ACTIVE,211.25,335.14,59.949,1434970803,"274151322000052","174011321042388",27.17,19.00,0,330.93,341.15,7.5,5.3,0.031,435559.9,435559.9,4753,0,0,0,L,1151911521,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970821,127885.00
06/22/2015 07:00,2,0.295,ACTIVE,211.03,334.54,59.959,1434970803,"201051344001145","174011321042388",27.77,17.00,0,328.52,339.95,8.3,6.1,0.044,152712.7,152712.7,3461,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970822,127886.00
06/22/2015 07:00,2,0.285,ACTIVE,210.80,333.33,59.959,1434970803,"201051344000685","174011321042388",28.33,17.30,0,327.32,339.65,8.2,6.0,0.035,151891.0,151891.0,3462,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970822,127887.00
06/22/2015 07:00,2,0.234,ACTIVE,211.48,336.64,59.954,1434970803,"274151322000088","174011321042388",26.20,18.70,0,330.93,340.25,6.2,4.1,0.027,417092.6,417092.6,4358,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970823,127888.00
06/22/2015 07:00,2,0.322,ACTIVE,210.57,333.33,59.954,1434970803,"201051344000438","174011321042388",27.87,17.00,0,327.32,339.04,9.1,6.9,0.040,151983.1,151983.1,3453,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970824,127889.00
06/22/2015 07:00,2,0.305,ACTIVE,210.12,331.83,59.944,1434970803,"201051344001135","174011321042388",28.63,17.00,0,327.62,337.54,8.9,6.7,0.035,143299.3,143299.3,3445,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970825,127890.00
06/22/2015 07:00,2,0.336,ACTIVE,210.80,334.24,59.954,1434970803,"201051344000417","174011321042388",28.73,17.30,0,327.62,339.65,9.8,7.6,0.035,147828.2,147828.2,3446,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970826,127891.00
06/22/2015 07:00,2,0.311,ACTIVE,210.35,333.33,59.949,1434970803,"201051344000594","174011321042388",28.57,17.30,0,325.52,338.14,9.0,6.8,0.035,147798.1,147798.1,3445,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970827,127892.00
06/22/2015 07:00,2,0.242,ACTIVE,211.70,336.94,59.949,1434970803,"274151322000083","174011321042388",27.17,18.30,0,331.23,341.45,6.7,4.6,0.035,431804.6,431804.6,4760,0,0,0,L,1151911521,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970828,127893.00
06/22/2015 07:00,2,0.320,ACTIVE,210.80,333.93,59.949,1434970803,"201051344000585","174011321042388",27.77,17.50,0,327.62,338.74,9.1,6.8,0.040,146721.6,146721.6,3451,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970829,127894.00
06/22/2015 07:00,2,0.244,ACTIVE,211.70,335.74,59.959,1434970803,"274151322000054","174011321042388",27.27,19.30,0,330.93,339.95,6.8,4.6,0.031,427044.8,427044.8,4350,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970830,127895.00
06/22/2015 07:00,2,0.301,ACTIVE,210.80,332.43,59.954,1434970803,"201051344001203","174011321042388",28.21,17.30,0,327.62,339.34,8.7,6.4,0.040,147977.1,147977.1,3453,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970831,127896.00
06/22/2015 07:00,2,0.312,ACTIVE,210.12,333.03,59.949,1434970803,"201051344000646","174011321042388",28.11,17.30,0,327.02,339.34,9.0,6.7,0.040,145470.8,145470.8,3448,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970832,127897.00
06/22/2015 07:00,2,0.174,ACTIVE,212.16,360.38,59.933,1434970803,"274151322000068","174011321042388",33.56,19.50,0,333.33,368.80,5.9,3.8,0.027,336125.8,336125.8,4429,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970833,127898.00
