ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 07:00,2,0.254,ACTIVE,211.93,336.04,59.949,1434970803,"274151322000076","174011321042388",27.65,19.00,0,333.03,340.55,7.1,4.9,0.040,455108.4,455108.4,4757,0,0,0,L,1151911521,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970834,127899.00
06/22/2015 07:00,1,0.145,ACTIVE_NO_POWER,211.9,353.08,60.00,1434970803,"033051125000132","174011321042388",32.37,16,0.000,320.38,439.39,4.6,0.0,0.000,20519.5,20519.800000012,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970835,127900.00
06/22/2015 07:00,1,0.162,ACTIVE_NO_POWER,212.4,417.62,60.00,1434970803,"033051125000150","174011321042388",36.60,16,0.000,316.49,442.30,5.8,0.0,0.000,27219.300000012,27219.900000036,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970836,127901.00
06/22/2015 07:00,2,0.322,ACTIVE,210.12,331.53,59.954,1434970803,"201051344000890","174011321042388",28.41,17.50,0,327.32,338.74,9.3,7.1,0.040,149588.1,149588.1,3450,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970837,127902.00
06/22/2015 07:00,2,0.262,ACTIVE,210.12,333.03,59.944,1434970803,"201051344000900","174011321042388",26.86,17.00,0,326.42,338.44,7.2,5.0,0.035,149801.1,149801.1,3457,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970838,127903.00
06/22/2015 07:00,2,0.311,ACTIVE,210.80,333.93,59.944,1434970803,"201051344000633","174011321042388",27.69,17.00,0,326.42,340.55,8.8,6.5,0.044,139554.4,139554.4,3458,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970839,127904.00
06/22/2015 07:00,1,0.227,ACTIVE_NO_POWER,212.4,373.23,60.00,1434970803,"040051121000185","174011321042388",20.78,15,0.000,318.70,438.79,4.7,0.0,0.000,24404.399999999,24404.699999999,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970840,127905.00
06/22/2015 07:00,2,0.305,ACTIVE,210.12,332.43,59.944,1434970803,"201051344000983","174011321042388",28.39,17.30,0,326.72,338.44,8.8,6.6,0.040,146720.0,146720.0,3457,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970841,127906.00
06/22/2015 07:00,2,0.295,ACTIVE,210.35,333.03,59.944,1434970803,"201051344000917","174011321042388",28.51,17.80,0,327.02,339.34,8.6,6.3,0.049,150082.1,150082.1,3460,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970842,127907.00
06/22/2015 07:00,1,0.057,ACTIVE_NO_POWER,212.0,395.19,60.00,1434970803,"033051125000135","174011321042388",37.59,17,0.000,322.52,440.54,2.1,0.0,0.000,20432.600000022,20432.600000022,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970844,127908.00
06/22/2015 07:00,2,0.314,ACTIVE,210.35,332.73,59.970,1434970803,"201051344000648","174011321042388",27.97,16.30,0,327.92,339.34,9.0,6.7,0.040,146029.2,146029.2,3450,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970845,127909.00
06/22/2015 07:00,2,0.334,ACTIVE,209.90,332.13,59.954,1434970803,"201051344001093","174011321042388",28.11,17.80,0,327.32,339.04,9.6,7.3,0.040,148167.2,148167.2,3454,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970846,127910.00
06/22/2015 07:00,2,0.299,ACTIVE,210.57,333.33,59.944,1434970803,"201051344000645","174011321042388",27.79,17.50,0,327.32,339.65,8.5,6.2,0.040,146460.2,146460.2,3454,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970847,127911.00
06/22/2015 07:00,2,0.252,ACTIVE,211.25,335.44,59.949,1434970803,"274151322000085","174011321042388",27.12,18.00,0,331.53,339.95,6.9,4.8,0.035,429166.0,429166.0,4753,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970848,127912.00
06/22/2015 07:00,2,0.312,ACTIVE,210.35,333.03,59.949,1434970803,"201051344000651","174011321042388",27.61,16.30,0,327.92,339.34,8.8,6.6,0.035,145872.0,145872.0,3451,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970849,127913.00
06/22/2015 07:00,2,0.309,ACTIVE,210.57,332.13,59.949,1434970803,"201051344000867","174011321042388",27.45,17.50,0,327.02,339.04,8.6,6.4,0.044,138185.3,138185.3,3458,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970850,127914.00
06/22/2015 07:00,2,0.307,ACTIVE,210.12,332.13,59.949,1434970803,"201051344001230","174011321042388",28.03,17.00,0,327.02,338.44,8.7,6.5,0.040,149345.7,149345.7,3460,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970852,127915.00
06/22/2015 07:00,2,0.318,ACTIVE,210.57,333.93,59.949,1434970803,"201051344000576","174011321042388",27.47,17.00,0,327.92,340.55,8.9,6.7,0.040,145796.2,145796.2,3461,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970852,127916.00
06/22/2015 07:00,2,0.332,ACTIVE,210.12,332.13,59.944,1434970803,"201051344000579","174011321042388",28.45,17.30,0,327.62,338.44,9.6,7.3,0.035,151951.4,151951.4,3449,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970853,127917.00
06/22/2015 07:00,1,0.015,ACTIVE_NO_POWER,212.2,377.69,60.00,1434970803,"040051121000195","174011321042388",27.66,15,0.000,301.00,440.43,0.4,0.0,0.000,26582.599999976,26582.599999976,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970855,127918.00
06/22/2015 07:00,1,0.080,ALERT,212.0,386.29,60.00,1434970803,"040051121000116","174011321042388",28.61,15,0.000,385.88,396.21,2.2,0.0,0.000,24107.100000024,24107.100000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434970864,127919.00
06/22/2015 07:00,1,0.135,ACTIVE_NO_POWER,211.6,425.52,60.00,1434970803,"040051121000095","174011321042388",25.58,14,0.000,302.75,437.38,3.4,0.0,0.000,25042.199999988,25042.199999988,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970866,127920.00
06/22/2015 07:00,1,0.061,ACTIVE_NO_POWER,212.6,427.90,60.00,1434970803,"040051121000068","174011321042388",26.17,14,0.000,321.63,437.24,1.6,0.0,0.000,24232.1,24232.1,20,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434970867,127921.00
06/22/2015 07:15,2,0.414,ACTIVE,210.80,334.54,59.970,1434971703,"201051344000955","174011321042388",28.86,17.80,0,326.12,341.45,12.1,9.8,0.057,151287.1,151287.1,3456,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971704,127922.00
06/22/2015 07:15,1,0.254,ACTIVE_NO_POWER,213.8,412.43,60.03,1434971703,"040051121000195","174011321042388",21.51,16,0.000,318.64,440.65,5.3,0.0,0.000,26582.599999976,26582.899999988,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971705,127923.00
06/22/2015 07:15,2,0.311,ACTIVE,212.61,338.44,59.965,1434971703,"274151322000095","174011321042388",27.69,19.00,0,331.23,342.65,8.7,6.5,0.044,449411.8,449411.8,4374,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971706,127924.00
06/22/2015 07:15,2,0.410,ACTIVE,211.25,334.84,59.975,1434971703,"201051344000868","174011321042388",27.55,17.50,0,327.02,342.05,11.5,9.2,0.057,137523.4,137523.4,3459,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971707,127925.00
06/22/2015 07:15,2,0.402,ACTIVE,211.93,336.34,59.965,1434971703,"201051344000853","174011321042388",27.55,17.50,0,328.22,343.55,11.3,9.0,0.066,143799.0,143799.0,3453,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971708,127926.00
06/22/2015 07:15,2,0.406,ACTIVE,211.93,336.64,59.975,1434971703,"201051344000582","174011321042388",27.85,17.50,0,327.32,342.65,11.5,9.2,0.057,144321.6,144321.6,3452,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971709,127927.00
06/22/2015 07:15,1,0.279,ACTIVE,214.0,332.76,60.03,1434971703,"040051121000097","174011321042388",23.81,17,0.000,317.36,441.90,6.5,6.4,0.229,24530.900000012,24531.200000012,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971710,127928.00
06/22/2015 07:15,2,0.406,ACTIVE,211.48,336.04,59.975,1434971703,"201051344000469","174011321042388",28.41,17.00,0,326.42,342.35,11.8,9.4,0.066,139010.5,139010.5,3452,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971711,127929.00
06/22/2015 07:15,2,0.385,ACTIVE,211.25,336.94,59.970,1434971703,"201051344000988","174011321042388",27.37,17.80,0,326.42,343.55,10.7,8.4,0.075,138744.0,138744.0,3449,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971713,127930.00
06/22/2015 07:15,2,0.387,ACTIVE,211.48,336.04,59.970,1434971703,"201051344001158","174011321042388",27.83,17.30,0,326.72,342.35,10.9,8.6,0.066,144942.2,144942.2,3450,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971714,127931.00
06/22/2015 07:15,2,0.402,ACTIVE,211.48,335.74,59.981,1434971703,"201051344001025","174011321042388",27.81,17.50,0,327.62,342.35,11.3,9.0,0.057,148114.7,148114.7,3451,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971714,127932.00
06/22/2015 07:15,1,0.188,ACTIVE_NO_POWER,213.2,404.38,60.00,1434971703,"033051125000118","174011321042388",38.28,17,0.000,316.69,445.19,7.1,0.0,0.000,27219.499999976,27220.499999976,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971716,127933.00
06/22/2015 07:15,2,0.408,ACTIVE,211.25,335.74,59.975,1434971703,"201051344000569","174011321042388",27.69,17.80,0,326.72,342.35,11.5,9.2,0.062,151775.3,151775.3,3457,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971717,127934.00
06/22/2015 07:15,2,0.193,ACTIVE,212.83,398.86,59.970,1434971703,"274151322000094","174011321042388",37.49,19.50,0,333.63,409.08,7.4,5.2,0.040,337105.6,337105.6,4822,0,0,0,L,1151911521,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971717,127935.00
06/22/2015 07:15,1,0.284,ACTIVE_NO_POWER,213.8,392.15,60.03,1434971703,"040051121000068","174011321042388",21.54,16,0.000,319.59,440.03,6.0,0.0,0.000,24232.1,24232.3,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971719,127936.00
06/22/2015 07:15,2,0.408,ACTIVE,211.70,334.54,59.954,1434971703,"201051344000458","174011321042388",27.89,18.30,0,327.02,342.05,11.6,9.3,0.057,147531.6,147531.6,3455,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971720,127937.00
06/22/2015 07:15,2,0.316,ACTIVE,212.83,337.84,59.991,1434971703,"274151322000087","174011321042388",27.67,19.80,0,330.33,343.25,8.8,6.6,0.035,407480.1,407480.1,4346,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971720,127938.00
06/22/2015 07:15,2,0.336,ACTIVE,212.61,336.04,59.965,1434971703,"274151322000052","174011321042388",27.61,19.50,0,330.33,343.55,9.4,7.2,0.040,435561.5,435561.5,4754,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971721,127939.00
06/22/2015 07:15,2,0.387,ACTIVE,212.16,336.34,59.928,1434971703,"201051344001145","174011321042388",28.13,17.50,0,328.52,343.55,11.1,8.8,0.057,152714.6,152714.6,3462,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971723,127940.00
06/22/2015 07:15,2,0.379,ACTIVE,212.16,336.64,59.970,1434971703,"201051344000685","174011321042388",27.83,17.80,0,326.72,342.05,10.7,8.4,0.062,151892.9,151892.9,3463,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971724,127941.00
06/22/2015 07:15,2,0.301,ACTIVE,212.61,338.74,59.965,1434971703,"274151322000088","174011321042388",26.54,19.30,0,330.33,343.55,8.1,5.9,0.040,417093.9,417093.9,4359,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971724,127942.00
06/22/2015 07:15,2,0.402,ACTIVE,211.93,335.74,59.975,1434971703,"201051344000438","174011321042388",28.41,17.50,0,327.92,342.65,11.6,9.3,0.062,151985.3,151985.3,3454,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971725,127943.00
06/22/2015 07:15,2,0.396,ACTIVE,211.70,335.14,59.959,1434971703,"201051344001135","174011321042388",28.13,17.50,0,326.72,341.45,11.4,9.0,0.066,143301.3,143301.3,3446,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971726,127944.00
06/22/2015 07:15,2,0.420,ACTIVE,212.16,336.64,59.981,1434971703,"201051344000417","174011321042388",28.57,17.80,0,328.22,343.25,12.2,9.9,0.062,147830.5,147830.5,3447,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971727,127945.00
06/22/2015 07:15,2,0.389,ACTIVE,211.48,335.44,59.970,1434971703,"201051344000594","174011321042388",28.98,17.80,0,325.22,342.05,11.4,9.1,0.062,147800.2,147800.2,3446,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971728,127946.00
06/22/2015 07:15,2,0.311,ACTIVE,213.29,339.65,59.970,1434971703,"274151322000083","174011321042388",27.49,19.30,0,330.93,343.25,8.7,6.5,0.049,431806.0,431806.0,4761,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971729,127947.00
06/22/2015 07:15,2,0.398,ACTIVE,212.16,336.04,59.959,1434971703,"201051344000585","174011321042388",28.31,17.80,0,327.92,342.65,11.5,9.2,0.057,146723.7,146723.7,3452,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971730,127948.00
06/22/2015 07:15,2,0.312,ACTIVE,213.06,337.84,59.970,1434971703,"274151322000054","174011321042388",27.63,19.80,0,329.73,343.55,8.7,6.5,0.053,427046.3,427046.3,4351,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971731,127949.00
06/22/2015 07:15,2,0.381,ACTIVE,211.93,334.84,59.970,1434971703,"201051344001203","174011321042388",28.47,17.50,0,327.02,342.95,11.0,8.7,0.066,147979.1,147979.1,3454,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971732,127950.00
06/22/2015 07:15,2,0.398,ACTIVE,211.70,336.04,59.965,1434971703,"201051344000646","174011321042388",27.93,17.80,0,324.92,342.05,11.3,9.0,0.066,145472.9,145472.9,3449,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971733,127951.00
06/22/2015 07:15,2,0.209,ACTIVE,213.51,398.86,59.954,1434971703,"274151322000068","174011321042388",37.55,21.00,0,334.54,410.28,8.0,5.8,0.040,336127.1,336127.1,4430,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971734,127952.00
06/22/2015 07:15,2,0.318,ACTIVE,213.74,337.84,59.965,1434971703,"274151322000076","174011321042388",27.83,19.50,0,332.13,343.85,9.0,6.7,0.044,455109.9,455109.9,4758,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971735,127953.00
06/22/2015 07:15,1,0.181,ACTIVE,214.2,333.58,60.00,1434971703,"033051125000132","174011321042388",33.27,17,0.142,319.97,439.38,6.0,12.8,0.059,20519.800000012,20520.400000036,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971736,127954.00
06/22/2015 07:15,1,0.210,ACTIVE,214.3,377.35,60.03,1434971703,"033051125000150","174011321042388",38.14,17,0.104,315.35,444.14,7.9,4.3,0.000,27219.900000036,27221,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971737,127955.00
06/22/2015 07:15,2,0.400,ACTIVE,211.70,334.84,59.965,1434971703,"201051344000890","174011321042388",28.78,17.80,0,326.72,342.05,11.7,9.4,0.057,149590.3,149590.3,3451,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971738,127956.00
06/22/2015 07:15,2,0.332,ACTIVE,212.16,336.04,59.970,1434971703,"201051344000900","174011321042388",28.07,17.30,0,326.42,341.45,9.5,7.2,0.066,149802.8,149802.8,3458,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971739,127957.00
06/22/2015 07:15,2,0.389,ACTIVE,212.61,337.54,59.959,1434971703,"201051344000633","174011321042388",28.03,17.30,0,326.12,343.25,11.1,8.8,0.062,139556.5,139556.5,3459,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971740,127958.00
06/22/2015 07:15,1,0.279,ACTIVE_NO_POWER,214.2,420.06,60.00,1434971703,"040051121000185","174011321042388",22.07,17,0.000,318.55,438.92,6.1,0.0,0.000,24404.699999999,24405.199999999,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971741,127959.00
06/22/2015 07:15,2,0.393,ACTIVE,212.16,335.14,59.965,1434971703,"201051344000983","174011321042388",27.97,17.80,0,326.12,341.75,11.1,8.8,0.066,146722.1,146722.1,3458,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971742,127960.00
06/22/2015 07:15,2,0.389,ACTIVE,212.16,336.64,59.965,1434971703,"201051344000917","174011321042388",27.67,18.70,0,326.72,342.95,10.9,8.6,0.053,150084.1,150084.1,3461,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971743,127961.00
06/22/2015 07:15,1,0.053,ACTIVE_NO_POWER,214.2,424.72,60.03,1434971703,"033051125000135","174011321042388",38.48,17,0.000,321.85,440.55,2.0,0.0,0.000,20432.600000022,20432.600000022,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971745,127962.00
06/22/2015 07:15,2,0.402,ACTIVE,212.16,336.34,59.970,1434971703,"201051344000648","174011321042388",27.53,17.00,0,326.72,342.65,11.2,8.9,0.062,146031.3,146031.3,3451,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971746,127963.00
06/22/2015 07:15,2,0.398,ACTIVE,212.16,336.64,59.965,1434971703,"201051344001093","174011321042388",29.02,18.30,0,325.52,342.65,11.8,9.4,0.053,148169.4,148169.4,3455,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971747,127964.00
06/22/2015 07:15,2,0.381,ACTIVE,212.38,335.44,59.965,1434971703,"201051344000645","174011321042388",27.73,17.80,0,327.32,342.35,10.7,8.4,0.062,146462.2,146462.2,3455,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971748,127965.00
06/22/2015 07:15,2,0.311,ACTIVE,213.96,339.95,59.959,1434971703,"274151322000085","174011321042388",27.73,18.70,0,331.53,343.85,8.8,6.5,0.049,429167.5,429167.5,4754,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971749,127966.00
06/22/2015 07:15,2,0.391,ACTIVE,212.16,335.74,59.986,1434971703,"201051344000651","174011321042388",27.89,17.00,0,327.02,342.65,11.1,8.8,0.062,145874.0,145874.0,3452,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971750,127967.00
06/22/2015 07:15,2,0.381,ACTIVE,211.93,334.84,59.959,1434971703,"201051344000867","174011321042388",28.17,18.00,0,326.12,341.45,10.9,8.6,0.057,138187.3,138187.3,3459,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971751,127968.00
06/22/2015 07:15,1,0.328,ACTIVE_NO_POWER,213.8,430.63,60.03,1434971703,"040051121000095","174011321042388",21.95,16,0.000,315.75,438.03,7.0,0.0,0.000,25042.199999988,25042.5,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971752,127969.00
06/22/2015 07:15,2,0.381,ACTIVE,212.16,335.74,59.975,1434971703,"201051344001230","174011321042388",27.85,17.80,0,325.52,341.45,10.8,8.5,0.062,149347.7,149347.7,3461,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971753,127970.00
06/22/2015 07:15,2,0.389,ACTIVE,212.16,337.24,59.965,1434971703,"201051344000576","174011321042388",27.85,17.30,0,327.62,342.95,11.0,8.7,0.057,145798.2,145798.2,3462,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971754,127971.00
06/22/2015 07:15,2,0.400,ACTIVE,211.93,335.44,59.938,1434971703,"201051344000579","174011321042388",28.92,18.00,0,326.12,342.05,11.8,9.4,0.066,151953.6,151953.6,3450,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434971755,127972.00
06/22/2015 07:15,1,0.079,ALERT,214.0,371.27,60.00,1434971703,"040051121000116","174011321042388",29.06,16,0.000,371.26,377.54,2.3,0.0,0.000,24107.100000024,24107.100000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434971758,127973.00
06/22/2015 07:30,2,0.695,ACTIVE,211.48,339.95,59.991,1434972604,"201051344000955","174011321042388",29.34,18.30,0,327.62,348.36,20.7,18.1,0.146,151290.4,151290.4,3457,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972605,127974.00
06/22/2015 07:30,1,0.567,ACTIVE,213.8,329.40,60.03,1434972604,"040051121000195","174011321042388",24.82,17,0.094,320.47,440.93,14.0,2.9,0.224,26582.899999988,26584.399999988,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972607,127975.00
06/22/2015 07:30,2,0.656,ACTIVE,212.38,344.15,59.986,1434972604,"274151322000095","174011321042388",29.20,19.50,0,333.63,349.26,19.4,16.8,0.124,449414.5,449414.5,4375,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972608,127976.00
06/22/2015 07:30,2,0.689,ACTIVE,211.48,339.65,59.959,1434972604,"201051344000868","174011321042388",29.12,18.00,0,327.92,349.26,20.4,17.7,0.146,137526.6,137526.6,3460,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972608,127977.00
06/22/2015 07:30,2,0.658,ACTIVE,212.38,342.05,59.996,1434972604,"201051344000853","174011321042388",29.42,18.30,0,329.13,350.47,19.7,17.1,0.141,143802.1,143802.1,3454,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972609,127978.00
06/22/2015 07:30,2,0.674,ACTIVE,212.38,340.55,59.991,1434972604,"201051344000582","174011321042388",28.94,18.00,0,329.13,349.86,19.8,17.2,0.137,144324.8,144324.8,3453,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972610,127979.00
06/22/2015 07:30,1,0.619,ACTIVE,214.0,331.78,60.03,1434972604,"040051121000097","174011321042388",25.92,18,0.152,319.51,442.89,15.9,3.4,0.224,24531.200000012,24532.900000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972612,127980.00
06/22/2015 07:30,2,0.682,ACTIVE,211.70,340.55,59.975,1434972604,"201051344000469","174011321042388",29.12,17.80,0,326.72,349.26,20.2,17.6,0.150,139013.7,139013.7,3453,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972613,127981.00
06/22/2015 07:30,2,0.672,ACTIVE,211.93,341.45,59.981,1434972604,"201051344000988","174011321042388",28.43,18.70,0,327.92,350.77,19.4,16.8,0.150,138747.0,138747.0,3450,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972613,127982.00
06/22/2015 07:30,2,0.670,ACTIVE,211.70,340.85,60.023,1434972604,"201051344001158","174011321042388",28.88,18.00,0,327.92,349.56,19.6,17.0,0.146,144945.3,144945.3,3451,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972614,127983.00
06/22/2015 07:30,2,0.670,ACTIVE,211.93,339.04,59.986,1434972604,"201051344001025","174011321042388",29.24,18.00,0,329.13,349.86,19.9,17.2,0.141,148117.9,148117.9,3452,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972615,127984.00
06/22/2015 07:30,1,0.474,ACTIVE,213.6,359.82,60.03,1434972604,"033051125000118","174011321042388",39.23,18,0.151,319.34,445.17,18.5,14.5,0.081,27220.499999976,27222.700000024,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972616,127985.00
06/22/2015 07:30,2,0.682,ACTIVE,211.93,340.25,59.986,1434972604,"201051344000569","174011321042388",29.34,18.70,0,328.22,349.56,20.3,17.7,0.150,151778.5,151778.5,3458,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972617,127986.00
06/22/2015 07:30,2,0.455,ACTIVE,212.83,415.39,59.986,1434972604,"274151322000094","174011321042388",38.88,20.70,0,334.54,428.61,18.0,15.5,0.115,337108.0,337108.0,4823,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972618,127987.00
06/22/2015 07:30,1,0.662,ACTIVE,214.0,358.74,60.03,1434972604,"040051121000068","174011321042388",23.43,17,0.135,319.35,440.41,15.4,13.2,0.042,24232.3,24233.8,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972620,127988.00
06/22/2015 07:30,2,0.678,ACTIVE,211.93,339.65,59.991,1434972604,"201051344000458","174011321042388",29.22,19.30,0,328.52,348.96,20.1,17.5,0.141,147534.8,147534.8,3456,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972620,127989.00
06/22/2015 07:30,2,0.678,ACTIVE,213.06,342.05,59.981,1434972604,"274151322000087","174011321042388",28.98,20.70,0,333.63,350.17,19.9,17.3,0.128,407482.9,407482.9,4347,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972621,127990.00
06/22/2015 07:30,2,0.725,ACTIVE,213.06,344.76,59.986,1434972604,"274151322000052","174011321042388",29.02,20.30,0,331.23,350.77,21.3,18.6,0.115,435564.5,435564.5,4755,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972622,127991.00
06/22/2015 07:30,2,0.670,ACTIVE,212.16,340.85,59.949,1434972604,"201051344001145","174011321042388",29.24,18.00,0,330.63,350.17,19.9,17.2,0.133,152717.7,152717.7,3463,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972623,127992.00
06/22/2015 07:30,2,0.656,ACTIVE,212.38,341.15,59.986,1434972604,"201051344000685","174011321042388",29.04,18.30,0,329.73,348.96,19.4,16.8,0.141,151895.9,151895.9,3464,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972624,127993.00
06/22/2015 07:30,2,0.678,ACTIVE,212.61,345.06,59.975,1434972604,"274151322000088","174011321042388",28.71,20.00,0,333.63,350.77,19.7,17.1,0.133,417096.5,417096.5,4360,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972625,127994.00
06/22/2015 07:30,2,0.676,ACTIVE,212.16,340.55,59.986,1434972604,"201051344000438","174011321042388",29.86,18.00,0,328.82,349.56,20.4,17.8,0.137,151988.5,151988.5,3455,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972626,127995.00
06/22/2015 07:30,2,0.680,ACTIVE,211.70,339.65,59.986,1434972604,"201051344001135","174011321042388",29.28,18.00,0,329.43,349.56,20.2,17.6,0.137,143304.5,143304.5,3447,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972627,127996.00
06/22/2015 07:30,2,0.709,ACTIVE,212.16,341.45,59.986,1434972604,"201051344000417","174011321042388",29.02,18.30,0,327.62,349.56,20.9,18.2,0.146,147833.9,147833.9,3448,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972628,127997.00
06/22/2015 07:30,2,0.682,ACTIVE,211.70,339.95,59.996,1434972604,"201051344000594","174011321042388",29.48,18.70,0,327.92,348.66,20.4,17.8,0.137,147803.4,147803.4,3447,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972628,127998.00
06/22/2015 07:30,2,0.672,ACTIVE,213.51,345.96,59.986,1434972604,"274151322000083","174011321042388",29.02,19.80,0,333.03,350.47,19.8,17.1,0.137,431808.8,431808.8,4762,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972629,127999.00
06/22/2015 07:30,2,0.680,ACTIVE,212.16,340.85,59.986,1434972604,"201051344000585","174011321042388",29.12,18.70,0,328.22,349.86,20.1,17.5,0.141,146727.0,146727.0,3453,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972630,128000.00
06/22/2015 07:30,2,0.691,ACTIVE,212.83,343.25,59.986,1434972604,"274151322000054","174011321042388",29.06,20.70,0,332.13,350.77,20.4,17.8,0.128,427049.1,427049.1,4352,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972631,128001.00
06/22/2015 07:30,2,0.686,ACTIVE,212.38,340.25,59.954,1434972604,"201051344001203","174011321042388",28.96,18.00,0,329.13,350.47,20.1,17.5,0.155,147982.3,147982.3,3455,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972632,128002.00
06/22/2015 07:30,2,0.676,ACTIVE,211.48,340.55,59.991,1434972604,"201051344000646","174011321042388",29.14,18.30,0,328.52,348.66,19.9,17.3,0.128,145476.1,145476.1,3450,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972633,128003.00
06/22/2015 07:30,2,0.480,ACTIVE,213.06,416.29,59.975,1434972604,"274151322000068","174011321042388",39.28,22.30,0,336.34,435.83,19.1,16.5,0.106,336129.7,336129.7,4431,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972634,128004.00
06/22/2015 07:30,2,0.719,ACTIVE,213.74,345.06,59.996,1434972604,"274151322000076","174011321042388",29.16,20.30,0,333.33,350.47,21.2,18.6,0.146,455112.9,455112.9,4759,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972635,128005.00
06/22/2015 07:30,1,0.429,ACTIVE,213.5,330.37,60.03,1434972604,"033051125000132","174011321042388",33.47,18,0.150,320.01,439.37,14.3,11.2,0.251,20520.400000036,20521.800000012,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972637,128006.00
06/22/2015 07:30,1,0.487,ACTIVE,213.5,339.91,60.03,1434972604,"033051125000150","174011321042388",39.66,18,0.177,317.46,444.61,19.2,21.0,0.172,27221,27223.400000036,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972639,128007.00
06/22/2015 07:30,2,0.715,ACTIVE,211.70,339.95,59.991,1434972604,"201051344000890","174011321042388",29.06,18.70,0,326.72,349.26,21.0,18.4,0.146,149593.7,149593.7,3452,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972640,128008.00
06/22/2015 07:30,2,0.633,ACTIVE,211.70,341.15,59.965,1434972604,"201051344000900","174011321042388",29.08,18.00,0,327.92,348.66,18.6,16.1,0.137,149805.6,149805.6,3459,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972641,128009.00
06/22/2015 07:30,2,0.678,ACTIVE,212.38,342.05,59.991,1434972604,"201051344000633","174011321042388",29.16,18.00,0,329.13,350.47,20.1,17.4,0.133,139559.7,139559.7,3460,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972642,128010.00
06/22/2015 07:30,1,0.559,ACTIVE,214.1,346.26,60.03,1434972604,"040051121000185","174011321042388",24.86,18,0.136,318.47,439.17,13.8,12.8,0.067,24405.199999999,24406.599999999,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972643,128011.00
06/22/2015 07:30,2,0.670,ACTIVE,212.16,340.55,59.996,1434972604,"201051344000983","174011321042388",29.36,18.70,0,328.22,348.96,20.0,17.4,0.141,146725.3,146725.3,3459,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972644,128012.00
06/22/2015 07:30,2,0.670,ACTIVE,212.16,341.45,59.954,1434972604,"201051344000917","174011321042388",29.30,19.30,0,328.52,349.56,19.9,17.3,0.150,150087.3,150087.3,3462,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972645,128013.00
06/22/2015 07:30,1,0.655,ACTIVE,214.0,378.84,60.03,1434972604,"040051121000116","174011321042388",25.47,17,0.143,305.32,439.40,16.6,12.8,0.012,24107.100000024,24108.400000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972646,128014.00
06/22/2015 07:30,1,0.379,ACTIVE,214.0,367.01,60.03,1434972604,"033051125000135","174011321042388",35.10,18,0.140,320.05,440.29,13.2,14.3,0.018,20432.600000022,20433.999999998,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972647,128015.00
06/22/2015 07:30,2,0.693,ACTIVE,212.38,340.25,59.949,1434972604,"201051344000648","174011321042388",28.77,17.50,0,329.43,349.86,20.2,17.6,0.150,146034.6,146034.6,3452,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972648,128016.00
06/22/2015 07:30,2,0.725,ACTIVE,212.16,341.15,59.975,1434972604,"201051344001093","174011321042388",29.32,19.00,0,329.43,349.86,21.5,18.9,0.141,148172.9,148172.9,3456,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972649,128017.00
06/22/2015 07:30,2,0.668,ACTIVE,212.61,341.15,60.012,1434972604,"201051344000645","174011321042388",29.18,18.70,0,328.82,349.56,19.8,17.2,0.141,146465.4,146465.4,3456,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972650,128018.00
06/22/2015 07:30,2,0.711,ACTIVE,213.51,342.65,60.002,1434972604,"274151322000085","174011321042388",29.02,19.50,0,333.03,350.17,20.9,18.3,0.128,429170.5,429170.5,4755,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972651,128019.00
06/22/2015 07:30,2,0.684,ACTIVE,212.61,341.15,59.991,1434972604,"201051344000651","174011321042388",28.73,17.80,0,330.33,349.26,19.9,17.3,0.141,145877.3,145877.3,3453,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972652,128020.00
06/22/2015 07:30,2,0.682,ACTIVE,212.38,340.25,59.991,1434972604,"201051344000867","174011321042388",29.28,18.70,0,327.32,348.96,20.3,17.7,0.146,138190.5,138190.5,3460,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972652,128021.00
06/22/2015 07:30,1,0.717,ACTIVE,213.8,381.37,60.03,1434972604,"040051121000095","174011321042388",22.79,17,0.136,316.98,437.71,16.2,13.8,0.005,25042.5,25044,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972654,128022.00
06/22/2015 07:30,2,0.684,ACTIVE,212.16,340.25,59.981,1434972604,"201051344001230","174011321042388",29.16,18.30,0,327.62,348.66,20.2,17.6,0.141,149350.9,149350.9,3462,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972655,128023.00
06/22/2015 07:30,2,0.680,ACTIVE,212.61,342.05,60.007,1434972604,"201051344000576","174011321042388",29.10,18.00,0,328.82,350.47,20.1,17.4,0.137,145801.5,145801.5,3463,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972655,128024.00
06/22/2015 07:30,2,0.705,ACTIVE,212.16,340.55,59.986,1434972604,"201051344000579","174011321042388",29.04,19.00,0,329.13,349.26,20.8,18.1,0.141,151957.1,151957.1,3451,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434972656,128025.00
06/22/2015 07:45,2,0.697,ACTIVE,211.70,339.95,59.970,1434973503,"201051344000955","174011321042388",29.54,19.30,0,330.03,349.56,20.9,18.2,0.150,151294.8,151294.8,3458,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973504,128026.00
06/22/2015 07:45,1,0.576,ACTIVE,214.0,378.20,60.03,1434973503,"040051121000195","174011321042388",24.42,18,0.026,320.38,440.80,14.0,3.9,0.154,26584.399999988,26587.000000012,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973506,128027.00
06/22/2015 07:45,2,0.688,ACTIVE,212.61,341.45,59.970,1434973503,"274151322000095","174011321042388",28.96,20.30,0,332.73,350.77,20.2,17.5,0.128,449418.7,449418.7,4376,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973507,128028.00
06/22/2015 07:45,2,0.697,ACTIVE,211.93,340.55,59.959,1434973503,"201051344000868","174011321042388",28.75,18.70,0,329.73,350.47,20.4,17.7,0.155,137530.9,137530.9,3461,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973508,128029.00
06/22/2015 07:45,2,0.666,ACTIVE,212.61,341.15,59.975,1434973503,"201051344000853","174011321042388",29.10,19.50,0,330.93,351.07,19.6,17.0,0.141,143806.3,143806.3,3455,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973508,128030.00
06/22/2015 07:45,2,0.664,ACTIVE,212.61,341.45,60.002,1434973503,"201051344000582","174011321042388",28.96,19.00,0,329.13,349.86,19.5,16.9,0.141,144328.9,144328.9,3454,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973509,128031.00
06/22/2015 07:45,1,0.621,ACTIVE,213.7,385.12,60.00,1434973503,"040051121000097","174011321042388",26.03,19,0.114,317.60,440.02,16.1,9.8,0.144,24532.900000012,24535.900000012,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973511,128032.00
06/22/2015 07:45,2,0.689,ACTIVE,212.16,341.45,59.991,1434973503,"201051344000469","174011321042388",28.96,19.00,0,330.63,351.07,20.3,17.6,0.150,139018.0,139018.0,3454,0,0,0,L,1122011218,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973512,128033.00
06/22/2015 07:45,2,0.668,ACTIVE,212.16,341.45,59.965,1434973503,"201051344000988","174011321042388",28.92,19.80,0,330.63,351.97,19.6,17.0,0.137,138751.1,138751.1,3451,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973513,128034.00
06/22/2015 07:45,2,0.658,ACTIVE,212.16,340.85,59.954,1434973503,"201051344001158","174011321042388",29.22,19.30,0,330.93,351.07,19.5,16.9,0.155,144949.4,144949.4,3452,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973513,128035.00
06/22/2015 07:45,2,0.662,ACTIVE,211.93,339.04,59.986,1434973503,"201051344001025","174011321042388",29.38,19.00,0,330.33,349.86,19.7,17.1,0.146,148122.0,148122.0,3453,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973514,128036.00
06/22/2015 07:45,1,0.470,ACTIVE,214.3,399.75,60.03,1434973503,"033051125000118","174011321042388",39.39,19,0.146,320.04,444.62,18.4,14.8,0.009,27222.700000024,27226.499999976,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973516,128037.00
06/22/2015 07:45,2,0.691,ACTIVE,212.16,340.85,59.965,1434973503,"201051344000569","174011321042388",29.02,19.80,0,330.03,350.47,20.4,17.7,0.141,151782.8,151782.8,3459,0,0,0,L,1122011218,0,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973517,128038.00
06/22/2015 07:45,2,0.455,ACTIVE,213.29,408.18,59.970,1434973503,"274151322000094","174011321042388",38.51,22.00,0,335.44,434.93,17.7,15.1,0.106,337111.7,337111.7,4824,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973518,128039.00
06/22/2015 07:45,1,0.671,ACTIVE,214.4,372.17,60.03,1434973503,"040051121000068","174011321042388",23.32,18,0.148,319.84,439.83,15.5,14.1,0.017,24233.8,24236.5,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973519,128040.00
06/22/2015 07:45,2,0.688,ACTIVE,212.16,339.95,59.954,1434973503,"201051344000458","174011321042388",28.82,20.00,0,329.13,350.47,20.1,17.5,0.146,147539.1,147539.1,3457,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973520,128041.00
06/22/2015 07:45,2,0.686,ACTIVE,212.83,344.15,59.959,1434973503,"274151322000087","174011321042388",28.09,21.50,0,332.13,351.07,19.5,16.9,0.110,407487.1,407487.1,4348,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973521,128042.00
06/22/2015 07:45,2,0.721,ACTIVE,213.51,344.15,59.965,1434973503,"274151322000052","174011321042388",28.71,21.30,0,330.93,351.37,21.0,18.3,0.124,435569.0,435569.0,4756,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973522,128043.00
