ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 07:45,2,0.666,ACTIVE,212.38,341.15,59.981,1434973503,"201051344001145","174011321042388",28.92,19.00,0,331.83,351.67,19.6,16.9,0.146,152721.9,152721.9,3464,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973523,128044.00
06/22/2015 07:45,2,0.643,ACTIVE,212.38,340.85,59.970,1434973503,"201051344000685","174011321042388",29.48,19.30,0,330.93,350.47,19.2,16.6,0.146,151899.9,151899.9,3465,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973524,128045.00
06/22/2015 07:45,2,0.688,ACTIVE,212.83,342.05,59.970,1434973503,"274151322000088","174011321042388",27.83,20.70,0,333.93,350.77,19.4,16.8,0.128,417100.6,417100.6,4361,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973525,128046.00
06/22/2015 07:45,2,0.691,ACTIVE,212.38,340.85,59.970,1434973503,"201051344000438","174011321042388",29.22,19.00,0,330.63,350.47,20.5,17.9,0.146,151992.9,151992.9,3456,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973526,128047.00
06/22/2015 07:45,2,0.670,ACTIVE,211.70,339.34,59.975,1434973503,"201051344001135","174011321042388",29.64,19.00,0,330.33,350.17,20.2,17.5,0.133,143308.8,143308.8,3448,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973527,128048.00
06/22/2015 07:45,2,0.709,ACTIVE,212.38,341.45,59.975,1434973503,"201051344000417","174011321042388",28.94,19.50,0,331.53,350.77,20.8,18.2,0.137,147838.3,147838.3,3449,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973527,128049.00
06/22/2015 07:45,2,0.693,ACTIVE,211.70,340.85,60.007,1434973503,"201051344000594","174011321042388",28.86,19.30,0,328.22,350.47,20.3,17.7,0.150,147807.7,147807.7,3448,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973528,128050.00
06/22/2015 07:45,2,0.670,ACTIVE,213.06,346.26,59.965,1434973503,"274151322000083","174011321042388",28.78,20.70,0,333.63,350.77,19.4,16.8,0.133,431812.9,431812.9,4763,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973529,128051.00
06/22/2015 07:45,2,0.674,ACTIVE,212.38,341.15,59.965,1434973503,"201051344000585","174011321042388",28.82,19.80,0,330.63,350.77,19.7,17.1,0.133,146731.1,146731.1,3454,0,0,0,L,1122011218,0,121.55,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973530,128052.00
06/22/2015 07:45,2,0.676,ACTIVE,213.06,344.15,59.970,1434973503,"274151322000054","174011321042388",29.10,21.50,0,331.53,351.07,19.9,17.3,0.133,427053.4,427053.4,4353,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973531,128053.00
06/22/2015 07:45,2,0.674,ACTIVE,212.16,339.95,59.981,1434973503,"201051344001203","174011321042388",29.44,19.00,0,331.53,351.07,20.1,17.5,0.150,147986.6,147986.6,3456,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973532,128054.00
06/22/2015 07:45,2,0.674,ACTIVE,211.70,339.95,59.981,1434973503,"201051344000646","174011321042388",29.20,19.30,0,330.03,349.56,19.9,17.3,0.141,145480.3,145480.3,3451,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973533,128055.00
06/22/2015 07:45,2,0.471,ACTIVE,213.96,415.69,59.970,1434973503,"274151322000068","174011321042388",39.22,23.30,0,335.44,429.82,18.7,16.1,0.106,336133.6,336133.6,4432,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973534,128056.00
06/22/2015 07:45,2,0.723,ACTIVE,213.74,341.75,59.975,1434973503,"274151322000076","174011321042388",29.38,21.30,0,332.73,351.97,21.6,18.9,0.137,455117.4,455117.4,4760,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973535,128057.00
06/22/2015 07:45,1,0.408,ACTIVE,214.4,379.65,60.00,1434973503,"033051125000132","174011321042388",34.54,18,0.146,317.25,439.66,14.0,11.8,0.008,20521.800000012,20524.300000012,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973536,128058.00
06/22/2015 07:45,1,0.480,ACTIVE,213.9,350.60,60.00,1434973503,"033051125000150","174011321042388",39.14,18,0.167,319.55,439.60,18.6,15.0,0.104,27223.400000036,27227,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973537,128059.00
06/22/2015 07:45,2,0.711,ACTIVE,211.70,339.95,59.970,1434973503,"201051344000890","174011321042388",28.86,19.50,0,330.03,350.77,20.8,18.2,0.146,149598.1,149598.1,3453,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973538,128060.00
06/22/2015 07:45,2,0.625,ACTIVE,211.93,339.95,59.965,1434973503,"201051344000900","174011321042388",29.10,19.00,0,329.13,350.47,18.5,15.9,0.137,149809.5,149809.5,3460,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973539,128061.00
06/22/2015 07:45,2,0.676,ACTIVE,212.16,341.45,59.975,1434973503,"201051344000633","174011321042388",28.96,19.00,0,330.63,352.27,19.8,17.2,0.146,139563.9,139563.9,3461,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973540,128062.00
06/22/2015 07:45,1,0.529,ACTIVE,214.1,385.56,60.00,1434973503,"040051121000185","174011321042388",25.27,18,0.132,318.94,439.51,13.3,10.4,0.002,24406.599999999,24408.799999999,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973541,128063.00
06/22/2015 07:45,2,0.670,ACTIVE,211.93,339.95,59.981,1434973503,"201051344000983","174011321042388",29.10,19.80,0,330.93,350.17,19.8,17.2,0.146,146729.4,146729.4,3460,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973543,128064.00
06/22/2015 07:45,2,0.650,ACTIVE,212.16,341.15,59.970,1434973503,"201051344000917","174011321042388",29.32,20.00,0,330.33,350.77,19.4,16.8,0.133,150091.4,150091.4,3463,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973543,128065.00
06/22/2015 07:45,1,0.648,ACTIVE,213.3,427.51,60.03,1434973503,"040051121000116","174011321042388",25.35,18,0.147,313.49,438.92,16.3,7.8,0.014,24108.400000024,24111.300000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973545,128066.00
06/22/2015 07:45,1,0.380,ACTIVE_NO_POWER,213.7,326.01,60.00,1434973503,"033051125000135","174011321042388",34.27,19,0.052,321.45,440.56,12.9,0.0,0.246,20433.999999998,20436.30000001,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973546,128067.00
06/22/2015 07:45,2,0.672,ACTIVE,212.16,340.25,59.981,1434973503,"201051344000648","174011321042388",28.96,18.30,0,331.53,351.67,19.7,17.1,0.146,146038.8,146038.8,3453,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973547,128068.00
06/22/2015 07:45,2,0.725,ACTIVE,211.93,340.85,59.970,1434973503,"201051344001093","174011321042388",29.02,19.80,0,330.03,350.77,21.3,18.6,0.150,148177.5,148177.5,3457,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973548,128069.00
06/22/2015 07:45,2,0.652,ACTIVE,212.38,340.85,59.965,1434973503,"201051344000645","174011321042388",29.06,19.30,0,331.23,350.77,19.2,16.6,0.141,146469.5,146469.5,3457,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973549,128070.00
06/22/2015 07:45,2,0.678,ACTIVE,213.29,341.15,59.965,1434973503,"274151322000085","174011321042388",28.71,20.30,0,332.73,350.77,19.7,17.1,0.128,429174.8,429174.8,4756,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973549,128071.00
06/22/2015 07:45,2,0.662,ACTIVE,212.16,340.55,59.975,1434973503,"201051344000651","174011321042388",28.98,18.70,0,331.23,351.37,19.5,16.9,0.146,145881.4,145881.4,3454,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973550,128072.00
06/22/2015 07:45,2,0.664,ACTIVE,212.16,339.65,59.965,1434973503,"201051344000867","174011321042388",29.28,19.50,0,330.63,350.47,19.7,17.1,0.133,138194.8,138194.8,3461,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973551,128073.00
06/22/2015 07:45,1,0.701,ACTIVE,213.7,402.76,60.03,1434973503,"040051121000095","174011321042388",22.65,18,0.157,316.82,437.42,15.8,15.9,0.001,25044,25046.600000024,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973552,128074.00
06/22/2015 07:45,2,0.670,ACTIVE,212.16,339.95,59.954,1434973503,"201051344001230","174011321042388",28.88,19.50,0,330.03,350.47,19.6,17.0,0.133,149355.2,149355.2,3463,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973553,128075.00
06/22/2015 07:45,2,0.662,ACTIVE,212.61,342.35,59.970,1434973503,"201051344000576","174011321042388",28.96,18.70,0,331.23,351.37,19.4,16.8,0.137,145805.7,145805.7,3464,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973554,128076.00
06/22/2015 07:45,2,0.682,ACTIVE,212.16,340.25,59.965,1434973503,"201051344000579","174011321042388",29.50,19.80,0,331.23,350.17,20.4,17.8,0.137,151961.4,151961.4,3452,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434973555,128077.00
06/22/2015 08:00,2,0.990,ACTIVE,211.03,343.25,59.954,1434974403,"201051344000955","174011321042388",29.50,20.00,0,329.73,355.58,29.6,26.6,0.230,151300.2,151300.2,3459,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974404,128078.00
06/22/2015 08:00,1,0.803,ACTIVE,213.5,369.36,60.00,1434974403,"040051121000195","174011321042388",25.77,19,0.193,317.55,441.21,20.6,24.4,0.238,26587.000000012,26590.2,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974406,128079.00
06/22/2015 08:00,2,1.002,ACTIVE,212.38,347.16,59.949,1434974403,"274151322000095","174011321042388",29.54,21.50,0,333.03,355.88,30.0,27.0,0.186,449424.0,449424.0,4377,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974407,128080.00
06/22/2015 08:00,2,0.959,ACTIVE,211.48,343.25,59.954,1434974403,"201051344000868","174011321042388",29.40,19.50,0,329.13,356.18,28.6,25.7,0.225,137536.1,137536.1,3462,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974407,128081.00
06/22/2015 08:00,2,0.936,ACTIVE,212.38,344.45,59.954,1434974403,"201051344000853","174011321042388",29.04,20.30,0,331.53,356.78,27.6,24.7,0.212,143811.2,143811.2,3456,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974408,128082.00
06/22/2015 08:00,2,0.908,ACTIVE,212.38,344.15,59.954,1434974403,"201051344000582","174011321042388",29.54,19.80,0,332.13,355.88,27.2,24.3,0.208,144333.8,144333.8,3455,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974409,128083.00
06/22/2015 08:00,1,0.910,ACTIVE,213.4,360.54,60.00,1434974403,"040051121000097","174011321042388",26.35,20,0.206,318.19,441.66,23.8,28.3,0.091,24535.900000012,24539.600000012,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974410,128084.00
06/22/2015 08:00,2,0.955,ACTIVE,211.93,344.76,59.933,1434974403,"201051344000469","174011321042388",29.46,19.80,0,330.33,356.18,28.6,25.6,0.234,139023.2,139023.2,3455,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974411,128085.00
06/22/2015 08:00,2,0.947,ACTIVE,211.48,345.06,59.959,1434974403,"201051344000988","174011321042388",29.16,20.70,0,330.03,357.38,28.0,25.1,0.234,138756.1,138756.1,3452,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974412,128086.00
06/22/2015 08:00,2,0.936,ACTIVE,211.70,343.55,59.965,1434974403,"201051344001158","174011321042388",29.20,20.00,0,331.53,356.18,27.7,24.8,0.221,144954.4,144954.4,3453,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974413,128087.00
06/22/2015 08:00,2,0.928,ACTIVE,211.70,342.65,59.949,1434974403,"201051344001025","174011321042388",29.44,19.80,0,330.93,355.88,27.7,24.8,0.203,148127.1,148127.1,3454,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974414,128088.00
06/22/2015 08:00,1,0.713,ACTIVE,213.3,330.44,60.00,1434974403,"033051125000118","174011321042388",39.14,19,0.203,320.36,442.43,27.7,25.2,0.301,27226.499999976,27231.200000024,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974415,128089.00
06/22/2015 08:00,2,0.928,ACTIVE,211.70,343.55,59.954,1434974403,"201051344000569","174011321042388",30.00,20.70,0,331.53,355.88,28.2,25.3,0.212,151787.9,151787.9,3460,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974416,128090.00
06/22/2015 08:00,2,0.660,ACTIVE,212.61,420.50,59.949,1434974403,"274151322000094","174011321042388",39.34,23.00,0,336.34,433.42,26.4,23.5,0.177,337116.2,337116.2,4825,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974417,128091.00
06/22/2015 08:00,1,0.998,ACTIVE,213.9,370.63,60.00,1434974403,"040051121000068","174011321042388",24.03,19,0.199,318.71,440.94,23.8,27.2,0.055,24236.5,24240.2,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974418,128092.00
06/22/2015 08:00,2,0.941,ACTIVE,211.70,342.95,59.981,1434974403,"201051344000458","174011321042388",29.66,21.00,0,331.83,355.28,28.3,25.4,0.221,147544.2,147544.2,3458,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974419,128093.00
06/22/2015 08:00,2,0.996,ACTIVE,212.38,342.95,59.954,1434974403,"274151322000087","174011321042388",28.78,22.50,0,332.13,355.28,29.1,26.1,0.190,407492.1,407492.1,4349,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974420,128094.00
06/22/2015 08:00,2,1.082,ACTIVE,212.61,344.15,59.954,1434974403,"274151322000052","174011321042388",28.94,22.00,0,331.53,356.48,31.7,28.7,0.217,435574.5,435574.5,4757,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974421,128095.00
06/22/2015 08:00,2,0.941,ACTIVE,211.93,344.45,59.922,1434974403,"201051344001145","174011321042388",29.10,19.80,0,332.43,356.78,27.8,24.9,0.208,152726.8,152726.8,3465,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974422,128096.00
06/22/2015 08:00,2,0.945,ACTIVE,211.93,343.55,59.959,1434974403,"201051344000685","174011321042388",29.28,20.00,0,330.63,355.88,28.1,25.1,0.234,151904.8,151904.8,3466,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974423,128097.00
06/22/2015 08:00,2,1.031,ACTIVE,212.38,346.26,59.975,1434974403,"274151322000088","174011321042388",28.90,21.50,0,332.43,355.88,30.2,27.2,0.190,417105.8,417105.8,4362,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974424,128098.00
06/22/2015 08:00,2,1.002,ACTIVE,211.93,343.85,59.954,1434974403,"201051344000438","174011321042388",29.46,19.80,0,330.63,356.78,29.9,26.9,0.221,151998.1,151998.1,3457,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974425,128099.00
06/22/2015 08:00,2,0.969,ACTIVE,211.48,342.05,59.944,1434974403,"201051344001135","174011321042388",29.56,20.00,0,330.63,355.58,29.1,26.1,0.212,143313.9,143313.9,3449,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974426,128100.00
06/22/2015 08:00,2,0.996,ACTIVE,212.16,343.85,59.954,1434974403,"201051344000417","174011321042388",29.52,20.30,0,331.23,356.78,29.8,26.9,0.230,147843.6,147843.6,3450,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974427,128101.00
06/22/2015 08:00,2,0.996,ACTIVE,211.70,344.45,59.959,1434974403,"201051344000594","174011321042388",29.44,20.00,0,329.73,355.88,29.7,26.8,0.230,147812.9,147812.9,3449,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974428,128102.00
06/22/2015 08:00,2,1.006,ACTIVE,212.61,342.95,59.949,1434974403,"274151322000083","174011321042388",29.18,21.80,0,332.73,355.58,29.8,26.8,0.186,431818.0,431818.0,4764,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974429,128103.00
06/22/2015 08:00,2,0.924,ACTIVE,212.38,344.76,59.928,1434974403,"201051344000585","174011321042388",29.64,20.70,0,331.83,354.97,27.8,24.9,0.208,146736.1,146736.1,3455,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974430,128104.00
06/22/2015 08:00,2,1.043,ACTIVE,213.51,345.06,59.949,1434974403,"274151322000054","174011321042388",29.36,22.50,0,332.43,357.08,31.2,28.2,0.217,427058.6,427058.6,4354,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974430,128105.00
06/22/2015 08:00,2,1.018,ACTIVE,212.61,343.85,59.975,1434974403,"201051344001203","174011321042388",29.50,20.00,0,331.53,358.58,30.4,27.4,0.252,147991.8,147991.8,3457,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974431,128106.00
06/22/2015 08:00,2,0.975,ACTIVE,211.93,343.55,59.965,1434974403,"201051344000646","174011321042388",29.22,20.30,0,327.62,355.58,28.9,25.9,0.221,145485.3,145485.3,3452,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974432,128107.00
06/22/2015 08:00,2,0.676,ACTIVE,213.96,434.33,59.949,1434974403,"274151322000068","174011321042388",40.63,24.50,0,337.24,440.34,27.3,24.4,0.164,336138.5,336138.5,4433,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974433,128108.00
06/22/2015 08:00,2,1.121,ACTIVE,213.29,347.46,59.949,1434974403,"274151322000076","174011321042388",30.18,22.30,0,333.63,358.88,34.3,31.2,0.225,455123.3,455123.3,4761,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974434,128109.00
06/22/2015 08:00,1,0.622,ACTIVE,214.0,374.63,60.00,1434974403,"033051125000132","174011321042388",35.70,19,0.164,317.83,439.48,22.1,17.4,0.054,20524.300000012,20527.5,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974436,128110.00
06/22/2015 08:00,1,0.741,ACTIVE,214.6,364.79,60.00,1434974403,"033051125000150","174011321042388",39.87,19,0.240,319.65,443.58,29.4,37.0,0.162,27227,27231.800000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974437,128111.00
06/22/2015 08:00,2,1.029,ACTIVE,211.93,343.85,59.949,1434974403,"201051344000890","174011321042388",29.46,20.30,0,329.73,357.38,30.7,27.7,0.230,149603.5,149603.5,3454,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974438,128112.00
06/22/2015 08:00,2,0.934,ACTIVE,212.16,344.15,59.954,1434974403,"201051344000900","174011321042388",29.38,19.50,0,330.63,356.78,27.8,24.9,0.217,149814.2,149814.2,3461,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974439,128113.00
06/22/2015 08:00,2,0.992,ACTIVE,212.38,345.66,59.949,1434974403,"201051344000633","174011321042388",29.08,19.50,0,330.93,358.58,29.2,26.3,0.234,139569.0,139569.0,3462,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974440,128114.00
06/22/2015 08:00,1,0.662,ACTIVE,214.1,333.01,60.00,1434974403,"040051121000185","174011321042388",26.84,19,0.111,317.81,439.64,17.7,3.0,0.242,24408.799999999,24411.399999999,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974441,128115.00
06/22/2015 08:00,2,0.984,ACTIVE,212.16,344.15,59.954,1434974403,"201051344000983","174011321042388",29.12,20.70,0,330.93,356.48,29.1,26.1,0.225,146734.5,146734.5,3461,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974442,128116.00
06/22/2015 08:00,2,0.969,ACTIVE,212.16,345.06,59.965,1434974403,"201051344000917","174011321042388",29.08,21.30,0,331.23,356.78,28.6,25.7,0.221,150096.4,150096.4,3464,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974443,128117.00
06/22/2015 08:00,1,0.976,ACTIVE,213.6,385.13,60.00,1434974403,"040051121000116","174011321042388",26.23,19,0.169,314.27,440.12,25.4,18.7,0.034,24111.300000024,24115.100000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974444,128118.00
06/22/2015 08:00,1,0.573,ACTIVE,214.2,400.61,60.00,1434974403,"033051125000135","174011321042388",35.43,20,0.161,319.37,440.67,20.2,12.5,0.010,20436.30000001,20439.199999986,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974445,128119.00
06/22/2015 08:00,2,0.973,ACTIVE,212.38,345.06,59.917,1434974403,"201051344000648","174011321042388",29.10,19.30,0,331.53,357.38,28.7,25.8,0.217,146043.9,146043.9,3454,0,0,0,L,1122011218,0,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974446,128120.00
06/22/2015 08:00,2,1.088,ACTIVE,212.16,345.36,59.965,1434974403,"201051344001093","174011321042388",29.62,20.70,0,330.63,359.18,32.7,29.6,0.243,148183.2,148183.2,3458,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974447,128121.00
06/22/2015 08:00,2,0.971,ACTIVE,212.38,344.45,59.954,1434974403,"201051344000645","174011321042388",29.18,20.00,0,331.23,357.08,28.7,25.8,0.217,146474.5,146474.5,3458,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974448,128122.00
06/22/2015 08:00,2,1.062,ACTIVE,213.06,347.46,59.954,1434974403,"274151322000085","174011321042388",29.12,21.30,0,333.03,357.08,31.3,28.3,0.212,429180.2,429180.2,4757,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974449,128123.00
06/22/2015 08:00,2,0.969,ACTIVE,212.38,344.76,59.965,1434974403,"201051344000651","174011321042388",29.46,19.50,0,331.83,357.38,28.9,26.0,0.225,145886.5,145886.5,3455,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974450,128124.00
06/22/2015 08:00,2,0.996,ACTIVE,212.16,343.85,59.959,1434974403,"201051344000867","174011321042388",29.34,20.00,0,330.33,356.78,29.6,26.7,0.230,138200.0,138200.0,3462,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974451,128125.00
06/22/2015 08:00,1,1.054,ACTIVE,213.6,371.68,60.00,1434974403,"040051121000095","174011321042388",23.63,19,0.149,315.02,438.48,24.7,26.0,0.044,25046.600000024,25050,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974452,128126.00
06/22/2015 08:00,2,1.004,ACTIVE,212.16,344.15,59.996,1434974403,"201051344001230","174011321042388",29.32,20.70,0,330.03,356.18,29.8,26.9,0.243,149360.4,149360.4,3464,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974453,128127.00
06/22/2015 08:00,2,0.971,ACTIVE,212.61,345.66,59.965,1434974403,"201051344000576","174011321042388",29.02,19.50,0,331.83,357.38,28.6,25.6,0.217,145810.8,145810.8,3465,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974454,128128.00
06/22/2015 08:00,2,0.992,ACTIVE,211.93,343.85,59.949,1434974403,"201051344000579","174011321042388",29.74,21.00,0,330.93,357.38,29.9,27.0,0.221,151966.8,151966.8,3453,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434974455,128129.00
06/22/2015 08:15,2,1.584,ACTIVE,215.54,355.28,60.002,1434975303,"201051344000955","174011321042388",29.38,21.30,0,330.93,374.81,47.1,43.6,0.362,151308.9,151308.9,3460,0,0,0,L,1122011218,0,123.36,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975304,128130.00
06/22/2015 08:15,1,1.330,ACTIVE,217.7,383.62,60.03,1434975303,"040051121000195","174011321042388",26.72,20,0.215,319.04,443.68,35.3,27.7,0.136,26590.2,26596.399999988,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975305,128131.00
06/22/2015 08:15,2,1.633,ACTIVE,216.67,353.47,59.970,1434975303,"274151322000095","174011321042388",30.14,23.00,0,336.04,371.21,49.9,46.2,0.336,449433.2,449433.2,4378,0,0,0,L,1151911521,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975306,128132.00
06/22/2015 08:15,2,1.527,ACTIVE,215.77,354.97,59.991,1434975303,"201051344000868","174011321042388",29.58,20.30,0,331.83,374.81,45.9,42.3,0.367,137544.6,137544.6,3463,0,0,0,L,1122011218,0,123.59,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975307,128133.00
06/22/2015 08:15,2,1.502,ACTIVE,216.67,356.18,59.981,1434975303,"201051344000853","174011321042388",29.34,21.50,0,333.03,376.01,44.7,41.2,0.345,143819.5,143819.5,3457,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975308,128134.00
06/22/2015 08:15,2,1.479,ACTIVE,216.45,355.28,60.002,1434975303,"201051344000582","174011321042388",29.22,21.30,0,332.13,374.51,43.9,40.4,0.367,144341.9,144341.9,3456,0,0,0,L,1122011218,0,124.04,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975309,128135.00
06/22/2015 08:15,1,1.490,ACTIVE,218.0,342.48,60.03,1434975303,"040051121000097","174011321042388",26.84,21,0.247,316.26,443.57,39.8,41.0,0.299,24539.600000012,24546.700000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975310,128136.00
06/22/2015 08:15,2,1.539,ACTIVE,216.45,355.88,60.018,1434975303,"201051344000469","174011321042388",29.42,21.00,0,331.53,375.41,45.9,42.4,0.380,139031.7,139031.7,3456,0,0,0,L,1122011218,0,123.81,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975311,128137.00
06/22/2015 08:15,2,1.529,ACTIVE,216.22,357.08,60.007,1434975303,"201051344000988","174011321042388",29.40,21.80,0,331.53,376.62,45.6,42.1,0.349,138764.5,138764.5,3453,0,0,0,L,1122011218,0,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975312,128138.00
06/22/2015 08:15,2,1.514,ACTIVE,216.22,355.88,60.002,1434975303,"201051344001158","174011321042388",29.26,21.30,0,332.13,376.31,44.9,41.4,0.349,144962.6,144962.6,3454,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975313,128139.00
06/22/2015 08:15,2,1.479,ACTIVE,216.00,353.77,59.981,1434975303,"201051344001025","174011321042388",29.72,21.30,0,332.43,375.71,44.5,41.0,0.354,148135.3,148135.3,3455,0,0,0,L,1122011218,0,123.59,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975314,128140.00
06/22/2015 08:15,1,1.145,ACTIVE,218.2,424.64,60.03,1434975303,"033051125000118","174011321042388",39.99,21,0.290,320.97,444.14,45.6,36.3,0.092,27231.200000024,27239.499999976,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975315,128141.00
06/22/2015 08:15,2,1.482,ACTIVE,216.22,354.37,59.996,1434975303,"201051344000569","174011321042388",29.76,21.80,0,332.73,375.11,44.7,41.2,0.340,151796.2,151796.2,3461,0,0,0,L,1122011218,0,123.59,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975316,128142.00
06/22/2015 08:15,2,1.068,ACTIVE,217.13,419.60,59.991,1434975303,"274151322000094","174011321042388",39.42,24.50,0,334.84,454.46,42.7,39.3,0.287,337124.1,337124.1,4826,0,0,0,L,1151911521,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975317,128143.00
06/22/2015 08:15,1,1.597,ACTIVE,218.3,395.77,60.03,1434975303,"040051121000068","174011321042388",24.35,20,0.242,317.17,443.07,38.7,39.7,0.089,24240.2,24246.8,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975318,128144.00
06/22/2015 08:15,2,1.488,ACTIVE,216.22,354.07,59.986,1434975303,"201051344000458","174011321042388",29.44,22.00,0,332.13,374.81,44.4,40.9,0.358,147552.4,147552.4,3459,0,0,0,L,1122011218,0,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975319,128145.00
06/22/2015 08:15,2,1.564,ACTIVE,216.22,362.19,59.991,1434975303,"274151322000087","174011321042388",28.88,24.00,0,335.74,370.00,45.8,42.3,0.301,407500.6,407500.6,4350,0,0,0,L,1151911521,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975320,128146.00
06/22/2015 08:15,2,1.639,ACTIVE,216.90,352.27,59.986,1434975303,"274151322000052","174011321042388",29.86,23.50,0,335.44,371.51,49.6,45.9,0.340,435583.8,435583.8,4758,0,0,0,L,1151911521,0,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975321,128147.00
06/22/2015 08:15,2,1.461,ACTIVE,216.22,354.07,59.986,1434975303,"201051344001145","174011321042388",29.64,21.00,0,332.73,375.11,43.9,40.5,0.327,152734.9,152734.9,3466,0,0,0,L,1122011218,0,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975322,128148.00
06/22/2015 08:15,2,1.490,ACTIVE,216.22,355.28,59.991,1434975303,"201051344000685","174011321042388",29.52,21.30,0,331.53,373.91,44.6,41.1,0.389,151913.1,151913.1,3467,0,0,0,L,1122011218,0,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975323,128149.00
06/22/2015 08:15,2,1.602,ACTIVE,217.13,358.28,59.996,1434975303,"274151322000088","174011321042388",29.34,23.00,0,335.44,370.90,47.6,44.0,0.309,417114.5,417114.5,4363,0,0,0,L,1151911521,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975324,128150.00
06/22/2015 08:15,2,1.547,ACTIVE,216.00,355.28,59.991,1434975303,"201051344000438","174011321042388",29.68,21.00,0,331.83,376.01,46.5,43.0,0.367,152006.7,152006.7,3458,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975324,128151.00
06/22/2015 08:15,2,1.500,ACTIVE,215.77,353.47,59.986,1434975303,"201051344001135","174011321042388",29.48,21.30,0,331.53,375.11,44.8,41.3,0.336,143322.2,143322.2,3450,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975325,128152.00
06/22/2015 08:15,2,1.533,ACTIVE,216.00,355.28,60.007,1434975303,"201051344000417","174011321042388",29.28,21.80,0,333.33,375.11,45.5,42.0,0.384,147852.1,147852.1,3451,0,0,0,L,1122011218,0,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975326,128153.00
06/22/2015 08:15,2,1.531,ACTIVE,215.54,354.97,59.991,1434975303,"201051344000594","174011321042388",29.66,21.30,0,329.73,376.31,46.0,42.5,0.362,147821.5,147821.5,3450,0,0,0,L,1122011218,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975327,128154.00
06/22/2015 08:15,2,1.549,ACTIVE,216.22,357.08,59.970,1434975303,"274151322000083","174011321042388",29.48,23.30,0,335.74,370.00,46.2,42.7,0.292,431826.5,431826.5,4765,0,0,0,L,1151911521,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975328,128155.00
06/22/2015 08:15,2,1.430,ACTIVE,215.77,354.37,59.991,1434975303,"201051344000585","174011321042388",29.62,22.00,0,333.03,373.61,42.9,39.5,0.358,146744.0,146744.0,3456,0,0,0,L,1122011218,0,123.59,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975329,128156.00
06/22/2015 08:15,2,1.631,ACTIVE,215.32,354.67,59.981,1434975303,"274151322000054","174011321042388",29.16,23.80,0,335.14,371.81,48.1,44.5,0.331,427067.6,427067.6,4355,0,0,0,L,1151911521,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975330,128157.00
06/22/2015 08:15,2,1.578,ACTIVE,215.32,354.37,59.996,1434975303,"201051344001203","174011321042388",29.60,21.30,0,333.03,377.82,47.4,43.8,0.384,148000.6,148000.6,3458,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975331,128158.00
06/22/2015 08:15,2,1.484,ACTIVE,214.64,353.77,59.991,1434975303,"201051344000646","174011321042388",29.46,21.50,0,330.03,374.21,44.4,40.9,0.389,145493.5,145493.5,3453,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975332,128159.00
06/22/2015 08:15,2,1.109,ACTIVE,216.22,417.19,59.981,1434975303,"274151322000068","174011321042388",39.08,26.00,0,336.64,448.15,44.1,40.7,0.287,336146.6,336146.6,4434,0,0,0,L,1151911521,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975333,128160.00
06/22/2015 08:15,2,1.756,ACTIVE,216.45,363.69,59.991,1434975303,"274151322000076","174011321042388",30.20,23.80,0,335.44,373.91,53.7,49.9,0.358,455133.2,455133.2,4762,0,0,0,L,1151911521,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975334,128161.00
06/22/2015 08:15,1,1.031,ACTIVE,217.6,346.56,60.03,1434975303,"033051125000132","174011321042388",35.53,20,0.231,317.83,443.84,36.4,36.5,0.247,20527.5,20533.600000024,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975335,128162.00
06/22/2015 08:15,1,1.156,ACTIVE,217.1,394.32,60.03,1434975303,"033051125000150","174011321042388",40.03,21,0.287,318.07,445.06,46.0,37.2,0.243,27231.800000012,27240.300000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975336,128163.00
06/22/2015 08:15,2,1.600,ACTIVE,214.87,352.57,59.986,1434975303,"201051344000890","174011321042388",29.36,21.80,0,330.63,375.71,47.5,44.0,0.380,149612.3,149612.3,3455,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975337,128164.00
06/22/2015 08:15,2,1.467,ACTIVE,215.09,354.97,60.002,1434975303,"201051344000900","174011321042388",29.80,20.70,0,332.43,374.81,44.3,40.9,0.367,149822.3,149822.3,3462,0,0,0,L,1122011218,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975338,128165.00
06/22/2015 08:15,2,1.521,ACTIVE,215.32,354.67,59.991,1434975303,"201051344000633","174011321042388",29.72,20.70,0,332.13,376.62,45.8,42.3,0.362,139577.5,139577.5,3463,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975339,128166.00
06/22/2015 08:15,1,1.082,ACTIVE,217.0,425.20,60.03,1434975303,"040051121000185","174011321042388",26.64,20,0.170,318.20,441.09,28.7,17.4,0.017,24411.399999999,24415.899999999,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975340,128167.00
06/22/2015 08:15,2,1.520,ACTIVE,215.32,354.37,59.996,1434975303,"201051344000983","174011321042388",29.46,21.80,0,331.83,375.41,45.4,41.9,0.384,146742.9,146742.9,3462,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975341,128168.00
06/22/2015 08:15,2,1.498,ACTIVE,215.09,353.47,59.981,1434975303,"201051344000917","174011321042388",29.58,22.30,0,331.83,374.51,44.9,41.4,0.358,150104.7,150104.7,3465,0,0,0,L,1122011218,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975342,128169.00
06/22/2015 08:15,1,1.524,ACTIVE,217.0,347.52,60.07,1434975303,"040051121000116","174011321042388",26.50,20,0.250,314.06,442.40,40.2,36.2,0.274,24115.100000024,24121.900000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975343,128170.00
06/22/2015 08:15,1,0.932,ACTIVE,217.2,381.38,60.03,1434975303,"033051125000135","174011321042388",35.29,22,0.192,319.30,441.49,32.7,24.5,0.073,20439.199999986,20444.499999998,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975345,128171.00
06/22/2015 08:15,2,1.500,ACTIVE,215.54,353.47,59.959,1434975303,"201051344000648","174011321042388",29.32,20.00,0,332.43,376.01,44.6,41.1,0.349,146052.2,146052.2,3455,0,0,0,L,1122011218,0,123.36,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975345,128172.00
06/22/2015 08:15,2,1.674,ACTIVE,215.09,354.37,59.996,1434975303,"201051344001093","174011321042388",29.68,22.00,0,331.83,377.82,50.4,46.7,0.384,148192.6,148192.6,3459,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975346,128173.00
06/22/2015 08:15,2,1.502,ACTIVE,215.54,353.47,59.991,1434975303,"201051344000645","174011321042388",29.60,21.30,0,333.03,375.11,45.1,41.6,0.358,146482.9,146482.9,3459,0,0,0,L,1122011218,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975347,128174.00
06/22/2015 08:15,2,1.641,ACTIVE,216.00,351.97,59.991,1434975303,"274151322000085","174011321042388",29.32,22.50,0,336.64,371.51,48.7,45.1,0.318,429189.3,429189.3,4758,0,0,0,L,1151911521,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975348,128175.00
06/22/2015 08:15,2,1.537,ACTIVE,215.54,354.97,59.986,1434975303,"201051344000651","174011321042388",29.16,21.00,0,333.63,376.62,45.4,41.9,0.336,145894.9,145894.9,3456,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975349,128176.00
06/22/2015 08:15,2,1.541,ACTIVE,215.32,352.87,59.986,1434975303,"201051344000867","174011321042388",29.58,21.30,0,332.43,375.11,46.2,42.7,0.354,138208.6,138208.6,3463,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975350,128177.00
06/22/2015 08:15,1,1.633,ACTIVE,216.6,382.48,60.03,1434975303,"040051121000095","174011321042388",23.75,20,0.213,314.97,440.44,38.6,32.7,0.137,25050,25056.5,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975352,128178.00
06/22/2015 08:15,2,1.580,ACTIVE,214.19,351.97,59.991,1434975303,"201051344001230","174011321042388",29.22,22.30,0,331.23,374.51,46.8,43.3,0.393,149369.2,149369.2,3465,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975353,128179.00
06/22/2015 08:15,2,1.492,ACTIVE,214.64,352.27,59.981,1434975303,"201051344000576","174011321042388",29.60,20.30,0,332.73,375.11,44.8,41.3,0.354,145819.1,145819.1,3466,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975354,128180.00
06/22/2015 08:15,2,1.570,ACTIVE,214.64,354.67,59.991,1434975303,"201051344000579","174011321042388",29.18,22.00,0,332.43,375.41,46.5,42.9,0.371,151975.5,151975.5,3454,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434975355,128181.00
06/22/2015 08:30,2,1.982,ACTIVE,212.61,354.97,59.970,1434976203,"201051344000955","174011321042388",29.28,22.50,0,336.04,384.43,58.8,54.8,0.517,151321.6,151321.6,3461,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976205,128182.00
06/22/2015 08:30,1,1.771,ACTIVE,214.4,388.85,60.00,1434976203,"040051121000195","174011321042388",26.52,22,0.286,322.59,444.89,46.7,49.0,0.193,26596.399999988,26606.000000012,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976206,128183.00
06/22/2015 08:30,2,2.072,ACTIVE,213.96,355.28,59.954,1434976203,"274151322000095","174011321042388",30.06,24.80,0,336.64,379.92,63.0,58.9,0.429,449446.8,449446.8,4379,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976207,128184.00
06/22/2015 08:30,2,1.941,ACTIVE,212.83,354.97,59.959,1434976203,"201051344000868","174011321042388",29.32,21.80,0,335.74,383.23,57.6,53.7,0.464,137557.0,137557.0,3464,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976208,128185.00
06/22/2015 08:30,2,1.910,ACTIVE,213.74,356.78,59.954,1434976203,"201051344000853","174011321042388",29.38,23.00,0,336.94,385.33,56.9,53.0,0.473,143831.6,143831.6,3458,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976209,128186.00
06/22/2015 08:30,2,1.891,ACTIVE,213.74,355.88,59.954,1434976203,"201051344000582","174011321042388",29.24,22.50,0,335.74,383.83,56.1,52.2,0.424,144353.8,144353.8,3457,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976209,128187.00
06/22/2015 08:30,1,1.908,ACTIVE,215.1,381.64,60.00,1434976203,"040051121000097","174011321042388",26.43,23,0.330,305.76,448.28,50.1,50.8,0.282,24546.700000012,24557.100000012,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976211,128188.00
