ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 08:30,2,1.947,ACTIVE,213.51,355.88,59.954,1434976203,"201051344000469","174011321042388",29.54,22.50,0,336.04,386.23,58.2,54.3,0.499,139044.1,139044.1,3457,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976212,128189.00
06/22/2015 08:30,2,1.961,ACTIVE,213.51,357.08,59.933,1434976203,"201051344000988","174011321042388",29.24,23.30,0,335.74,385.63,58.1,54.2,0.455,138776.9,138776.9,3454,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976213,128190.00
06/22/2015 08:30,2,1.938,ACTIVE,213.51,357.38,59.959,1434976203,"201051344001158","174011321042388",29.18,22.80,0,336.64,384.43,57.2,53.3,0.486,144974.8,144974.8,3455,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976214,128191.00
06/22/2015 08:30,2,1.902,ACTIVE,213.06,354.97,59.965,1434976203,"201051344001025","174011321042388",29.62,23.00,0,336.64,383.53,57.1,53.2,0.455,148147.4,148147.4,3456,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976215,128192.00
06/22/2015 08:30,1,1.487,ACTIVE,214.8,423.08,60.00,1434976203,"033051125000118","174011321042388",36.45,22,0.283,303.37,448.20,53.9,45.5,0.083,27239.499999976,27251.400000012,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976216,128193.00
06/22/2015 08:30,2,1.891,ACTIVE,213.29,357.38,59.954,1434976203,"201051344000569","174011321042388",29.46,23.00,0,336.94,383.23,56.4,52.5,0.477,151808.4,151808.4,3462,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976217,128194.00
06/22/2015 08:30,2,1.350,ACTIVE,213.51,427.11,59.954,1434976203,"274151322000094","174011321042388",39.22,26.30,0,340.55,459.57,53.4,49.6,0.362,337135.6,337135.6,4827,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976218,128195.00
06/22/2015 08:30,1,1.968,ACTIVE,215.4,415.74,60.00,1434976203,"040051121000068","174011321042388",24.08,22,0.288,310.66,446.68,47.1,46.8,0.157,24246.8,24256.8,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976219,128196.00
06/22/2015 08:30,2,1.906,ACTIVE,213.29,356.48,59.959,1434976203,"201051344000458","174011321042388",28.96,23.50,0,336.94,383.53,56.0,52.1,0.455,147564.5,147564.5,3460,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976220,128197.00
06/22/2015 08:30,2,1.920,ACTIVE,213.06,350.77,59.944,1434976203,"274151322000087","174011321042388",28.82,26.00,0,336.94,376.92,56.0,52.1,0.380,407512.9,407512.9,4351,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976221,128198.00
06/22/2015 08:30,2,2.045,ACTIVE,213.51,361.59,59.944,1434976203,"274151322000052","174011321042388",29.12,25.30,0,336.04,378.72,60.3,56.3,0.402,435597.1,435597.1,4759,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976222,128199.00
06/22/2015 08:30,2,1.855,ACTIVE,213.29,355.58,59.959,1434976203,"201051344001145","174011321042388",29.42,22.50,0,336.94,383.83,55.3,51.5,0.433,152746.8,152746.8,3467,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976223,128200.00
06/22/2015 08:30,2,1.879,ACTIVE,213.06,354.67,59.959,1434976203,"201051344000685","174011321042388",29.38,22.50,0,330.93,387.74,56.0,52.1,0.446,151925.1,151925.1,3468,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976224,128201.00
06/22/2015 08:30,2,1.979,ACTIVE,213.51,349.86,59.938,1434976203,"274151322000088","174011321042388",29.20,24.80,0,337.24,378.12,58.5,54.6,0.402,417127.4,417127.4,4364,0,0,0,L,1151911521,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976225,128202.00
06/22/2015 08:30,2,1.943,ACTIVE,213.29,356.18,59.986,1434976203,"201051344000438","174011321042388",29.38,22.30,0,335.74,385.03,57.9,54.0,0.477,152019.3,152019.3,3459,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976226,128203.00
06/22/2015 08:30,2,1.914,ACTIVE,212.83,354.37,59.959,1434976203,"201051344001135","174011321042388",29.10,22.50,0,336.04,382.93,56.5,52.6,0.455,143334.4,143334.4,3451,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976226,128204.00
06/22/2015 08:30,2,1.947,ACTIVE,213.29,355.88,59.928,1434976203,"201051344000417","174011321042388",28.96,23.00,0,336.04,382.93,57.1,53.2,0.477,147864.3,147864.3,3452,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976227,128205.00
06/22/2015 08:30,2,1.949,ACTIVE,212.83,354.97,59.959,1434976203,"201051344000594","174011321042388",29.64,22.50,0,334.54,383.83,58.5,54.6,0.482,147833.9,147833.9,3451,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976228,128206.00
06/22/2015 08:30,2,1.980,ACTIVE,213.51,352.87,59.938,1434976203,"274151322000083","174011321042388",29.18,24.80,0,336.94,377.52,58.5,54.5,0.420,431839.0,431839.0,4766,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976229,128207.00
06/22/2015 08:30,2,1.898,ACTIVE,213.51,356.18,59.944,1434976203,"201051344000585","174011321042388",29.20,23.50,0,336.34,381.73,56.2,52.3,0.455,146755.7,146755.7,3457,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976230,128208.00
06/22/2015 08:30,2,2.047,ACTIVE,213.29,351.37,59.944,1434976203,"274151322000054","174011321042388",29.38,25.50,0,336.64,379.02,60.8,56.8,0.411,427080.5,427080.5,4356,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976231,128209.00
06/22/2015 08:30,2,2.039,ACTIVE,213.29,356.48,59.949,1434976203,"201051344001203","174011321042388",29.22,22.80,0,336.34,385.33,60.4,56.3,0.473,148013.3,148013.3,3459,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976232,128210.00
06/22/2015 08:30,2,1.930,ACTIVE,212.83,355.28,59.938,1434976203,"201051344000646","174011321042388",29.32,23.00,0,334.84,382.93,57.4,53.5,0.477,145505.6,145505.6,3454,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976233,128211.00
06/22/2015 08:30,2,1.398,ACTIVE,215.09,430.12,59.954,1434976203,"274151322000068","174011321042388",39.12,27.80,0,340.25,457.17,55.6,51.8,0.367,336158.3,336158.3,4435,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976234,128212.00
06/22/2015 08:30,2,2.227,ACTIVE,214.64,358.58,59.954,1434976203,"274151322000076","174011321042388",29.94,25.50,0,337.54,381.73,67.5,63.2,0.464,455147.7,455147.7,4763,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976235,128213.00
06/22/2015 08:30,1,1.248,ACTIVE,215.5,380.93,60.03,1434976203,"033051125000132","174011321042388",35.30,22,0.269,318.04,442.52,43.8,43.7,0.161,20533.600000024,20542.300000012,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976237,128214.00
06/22/2015 08:30,1,1.524,ACTIVE,214.5,310.61,60.00,1434976203,"033051125000150","174011321042388",35.04,22,0.333,304.64,450.20,53.1,48.8,0.347,27240.300000012,27252.100000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976238,128215.00
06/22/2015 08:30,2,2.006,ACTIVE,212.83,354.07,59.965,1434976203,"201051344000890","174011321042388",29.48,23.30,0,335.44,385.93,59.9,55.9,0.473,149625.2,149625.2,3456,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976239,128216.00
06/22/2015 08:30,2,1.949,ACTIVE,213.29,356.18,59.959,1434976203,"201051344000900","174011321042388",28.88,22.00,0,334.54,383.83,57.0,53.1,0.495,149834.4,149834.4,3463,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976240,128217.00
06/22/2015 08:30,2,1.975,ACTIVE,213.51,357.08,59.959,1434976203,"201051344000633","174011321042388",29.18,22.00,0,335.74,384.13,58.4,54.5,0.499,139589.9,139589.9,3464,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976241,128218.00
06/22/2015 08:30,1,1.512,ACTIVE,214.8,406.86,60.00,1434976203,"040051121000185","174011321042388",27.27,22,0.252,321.51,442.95,41.0,34.7,0.115,24415.899999999,24423.499999999,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976242,128219.00
06/22/2015 08:30,2,1.959,ACTIVE,213.29,355.58,59.959,1434976203,"201051344000983","174011321042388",29.40,23.30,0,336.34,383.53,58.4,54.4,0.495,146755.2,146755.2,3463,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976243,128220.00
06/22/2015 08:30,2,1.963,ACTIVE,213.29,354.97,59.965,1434976203,"201051344000917","174011321042388",29.16,23.50,0,335.44,385.03,58.0,54.1,0.486,150116.9,150116.9,3466,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976244,128221.00
06/22/2015 08:30,1,1.934,ACTIVE,214.2,429.16,60.00,1434976203,"040051121000116","174011321042388",26.69,21,0.303,305.12,447.17,51.3,53.1,0.117,24121.900000024,24132.200000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976245,128222.00
06/22/2015 08:30,1,1.227,ACTIVE,215.1,404.38,60.00,1434976203,"033051125000135","174011321042388",34.66,23,0.266,319.36,439.06,42.3,32.5,0.084,20444.499999998,20452.80000001,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976246,128223.00
06/22/2015 08:30,2,1.928,ACTIVE,213.51,356.18,59.954,1434976203,"201051344000648","174011321042388",29.40,21.80,0,336.64,384.13,57.5,53.5,0.473,146064.2,146064.2,3456,0,0,0,L,1122011218,0,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976247,128224.00
06/22/2015 08:30,2,2.115,ACTIVE,213.29,356.48,59.959,1434976203,"201051344001093","174011321042388",29.20,23.50,0,334.84,386.53,62.6,58.5,0.508,148206.1,148206.1,3460,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976248,128225.00
06/22/2015 08:30,2,1.945,ACTIVE,213.51,355.58,59.949,1434976203,"201051344000645","174011321042388",29.32,22.50,0,336.94,384.43,57.8,53.8,0.473,146495.1,146495.1,3460,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976249,128226.00
06/22/2015 08:30,2,2.039,ACTIVE,213.96,361.59,59.981,1434976203,"274151322000085","174011321042388",29.42,24.30,0,337.54,379.02,60.9,56.8,0.362,429202.4,429202.4,4759,0,0,0,L,1151911521,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976250,128227.00
06/22/2015 08:30,2,1.949,ACTIVE,213.29,355.58,59.965,1434976203,"201051344000651","174011321042388",29.24,22.50,0,336.34,383.23,57.7,53.8,0.473,145907.3,145907.3,3457,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976251,128228.00
06/22/2015 08:30,2,1.955,ACTIVE,213.06,354.67,59.959,1434976203,"201051344000867","174011321042388",29.26,22.50,0,336.34,382.93,58.0,54.0,0.460,138221.1,138221.1,3464,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976251,128229.00
06/22/2015 08:30,1,1.991,ACTIVE,214.2,390.50,60.00,1434976203,"040051121000095","174011321042388",23.83,22,0.280,319.63,439.09,47.2,48.0,0.281,25056.5,25066.199999988,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976253,128230.00
06/22/2015 08:30,2,1.951,ACTIVE,212.61,354.37,59.965,1434976203,"201051344001230","174011321042388",29.50,24.00,0,333.63,382.93,58.3,54.3,0.482,149381.8,149381.8,3466,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976254,128231.00
06/22/2015 08:30,2,1.889,ACTIVE,213.51,357.38,59.959,1434976203,"201051344000576","174011321042388",29.36,21.80,0,335.44,384.43,56.1,52.3,0.446,145831.2,145831.2,3467,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976254,128232.00
06/22/2015 08:30,2,1.951,ACTIVE,213.29,354.97,59.954,1434976203,"201051344000579","174011321042388",29.50,23.50,0,336.64,385.03,58.3,54.4,0.495,151988.0,151988.0,3455,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434976255,128233.00
06/22/2015 08:45,2,2.652,ACTIVE,212.83,362.19,59.970,1434977104,"201051344000955","174011321042388",29.32,24.00,0,333.63,397.35,78.8,74.1,0.667,151337.2,151337.2,3462,0,0,0,L,1122011218,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977105,128234.00
06/22/2015 08:45,1,2.550,ACTIVE,214.2,380.95,60.03,1434977104,"040051121000195","174011321042388",21.34,23,0.340,303.70,448.57,54.1,55.3,0.149,26606.000000012,26617.500000012,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977106,128235.00
06/22/2015 08:45,2,2.797,ACTIVE,213.51,352.87,59.975,1434977104,"274151322000095","174011321042388",29.36,27.50,0,328.82,386.53,83.1,78.3,0.309,449463.2,449463.2,4380,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977107,128236.00
06/22/2015 08:45,2,2.607,ACTIVE,213.06,364.29,59.986,1434977104,"201051344000868","174011321042388",29.08,23.00,0,334.54,397.35,76.8,72.2,0.628,137572.1,137572.1,3465,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977108,128237.00
06/22/2015 08:45,2,2.572,ACTIVE,214.19,363.39,59.986,1434977104,"201051344000853","174011321042388",29.20,24.30,0,334.54,397.05,76.1,71.5,0.636,143846.6,143846.6,3459,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977109,128238.00
06/22/2015 08:45,2,2.525,ACTIVE,213.74,363.69,59.970,1434977104,"201051344000582","174011321042388",29.04,24.00,0,335.74,397.05,74.3,69.8,0.601,144368.5,144368.5,3458,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977110,128239.00
06/22/2015 08:45,1,2.492,ACTIVE,215.3,312.03,60.03,1434977104,"040051121000097","174011321042388",26.38,24,0.296,301.37,451.49,65.4,61.7,0.318,24557.100000012,24569.900000012,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977111,128240.00
06/22/2015 08:45,2,2.564,ACTIVE,213.51,363.69,59.986,1434977104,"201051344000469","174011321042388",29.60,23.80,0,334.54,397.35,76.9,72.3,0.672,139059.4,139059.4,3458,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977112,128241.00
06/22/2015 08:45,2,2.596,ACTIVE,213.51,363.39,59.981,1434977104,"201051344000988","174011321042388",29.32,24.50,0,333.93,398.56,77.1,72.5,0.654,138792.2,138792.2,3455,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977113,128242.00
06/22/2015 08:45,2,2.578,ACTIVE,213.74,365.49,59.986,1434977104,"201051344001158","174011321042388",29.22,24.00,0,335.14,397.05,76.4,71.8,0.654,144989.9,144989.9,3456,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977114,128243.00
06/22/2015 08:45,1,1.989,ACTIVE,214.5,325.88,60.03,1434977104,"033051125000118","174011321042388",27.11,24,0.282,305.26,447.79,53.6,41.5,0.391,27251.400000012,27263.700000024,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977116,128244.00
06/22/2015 08:45,2,2.578,ACTIVE,213.74,365.19,59.981,1434977104,"201051344000569","174011321042388",29.32,24.30,0,334.84,397.35,76.5,71.9,0.654,151823.3,151823.3,3463,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977117,128245.00
06/22/2015 08:45,2,1.768,ACTIVE,213.06,421.40,59.981,1434977104,"274151322000094","174011321042388",39.32,28.30,0,395.25,458.97,70.7,66.3,0.491,337149.5,337149.5,4828,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977118,128246.00
06/22/2015 08:45,1,2.798,ACTIVE,215.0,344.33,60.03,1434977104,"040051121000068","174011321042388",19.26,24,0.284,303.86,448.62,53.6,41.0,0.384,24256.8,24268.5,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977119,128247.00
06/22/2015 08:45,2,2.605,ACTIVE,213.74,362.79,59.986,1434977104,"201051344000458","174011321042388",29.28,24.80,0,334.84,397.66,77.3,72.7,0.650,147579.5,147579.5,3461,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977120,128248.00
06/22/2015 08:45,2,2.617,ACTIVE,213.51,369.10,59.949,1434977104,"274151322000087","174011321042388",28.57,28.50,0,335.74,384.13,75.7,71.1,0.473,407527.7,407527.7,4352,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977121,128249.00
06/22/2015 08:45,2,2.729,ACTIVE,213.74,349.56,59.975,1434977104,"274151322000052","174011321042388",29.26,27.30,0,335.44,387.74,80.9,76.2,0.309,435613.0,435613.0,4760,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977122,128250.00
06/22/2015 08:45,2,2.582,ACTIVE,213.29,359.78,59.970,1434977104,"201051344001145","174011321042388",29.50,23.80,0,334.84,396.75,77.2,72.6,0.636,152761.6,152761.6,3468,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977123,128251.00
06/22/2015 08:45,2,2.623,ACTIVE,213.29,361.59,59.991,1434977104,"201051344000685","174011321042388",29.30,23.80,0,333.33,397.05,77.9,73.2,0.681,151940.1,151940.1,3469,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977124,128252.00
06/22/2015 08:45,2,2.699,ACTIVE,213.96,357.68,59.975,1434977104,"274151322000088","174011321042388",28.92,26.80,0,335.44,386.23,79.1,74.4,0.521,417142.7,417142.7,4365,0,0,0,L,1151911521,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977125,128253.00
06/22/2015 08:45,2,2.674,ACTIVE,213.74,362.49,59.954,1434977104,"201051344000438","174011321042388",29.30,23.50,0,334.84,399.76,79.3,74.6,0.658,152034.6,152034.6,3460,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977126,128254.00
06/22/2015 08:45,2,2.627,ACTIVE,213.29,360.99,59.981,1434977104,"201051344001135","174011321042388",29.10,24.30,0,335.14,396.45,77.5,72.8,0.636,143349.3,143349.3,3452,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977127,128255.00
06/22/2015 08:45,2,2.609,ACTIVE,213.51,361.59,59.986,1434977104,"201051344000417","174011321042388",29.26,24.50,0,334.54,396.45,77.4,72.8,0.654,147879.4,147879.4,3453,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977128,128256.00
06/22/2015 08:45,2,2.643,ACTIVE,213.06,362.79,59.986,1434977104,"201051344000594","174011321042388",29.66,23.80,0,334.54,397.35,79.4,74.7,0.658,147849.3,147849.3,3452,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977128,128257.00
06/22/2015 08:45,2,2.617,ACTIVE,213.06,359.18,59.986,1434977104,"274151322000083","174011321042388",29.38,26.80,0,335.14,385.63,77.9,73.3,0.561,431854.2,431854.2,4767,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977129,128258.00
06/22/2015 08:45,2,2.590,ACTIVE,213.96,361.89,60.012,1434977104,"201051344000585","174011321042388",29.24,25.00,0,335.44,395.25,76.7,72.1,0.619,146770.4,146770.4,3458,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977130,128259.00
06/22/2015 08:45,2,2.699,ACTIVE,214.41,359.18,59.975,1434977104,"274151322000054","174011321042388",29.26,27.80,0,335.74,387.74,80.0,75.3,0.309,427096.1,427096.1,4357,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977131,128260.00
06/22/2015 08:45,2,2.766,ACTIVE,213.74,349.56,59.991,1434977104,"201051344001203","174011321042388",28.86,24.30,0,334.24,399.46,80.8,76.1,0.402,148028.9,148028.9,3460,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977132,128261.00
06/22/2015 08:45,2,2.627,ACTIVE,213.06,360.69,59.981,1434977104,"201051344000646","174011321042388",29.22,24.50,0,333.93,396.15,77.7,73.1,0.645,145520.5,145520.5,3455,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977133,128262.00
06/22/2015 08:45,2,1.791,ACTIVE,214.64,431.62,59.986,1434977104,"274151322000068","174011321042388",39.92,29.50,0,398.86,457.17,72.5,68.0,0.495,336172.3,336172.3,4436,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977134,128263.00
06/22/2015 08:45,2,2.953,ACTIVE,214.19,354.97,59.986,1434977104,"274151322000076","174011321042388",29.70,29.80,0,332.13,386.83,88.8,83.8,0.349,455164.8,455164.8,4764,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977135,128264.00
06/22/2015 08:45,1,1.707,ACTIVE,214.9,396.47,60.03,1434977104,"033051125000132","174011321042388",34.63,24,0.298,301.84,448.03,58.8,61.4,0.127,20542.300000012,20552.700000048,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977136,128265.00
06/22/2015 08:45,1,2.056,ACTIVE,214.9,390.09,60.03,1434977104,"033051125000150","174011321042388",27.02,24,0.306,304.55,450.19,55.3,49.1,0.132,27252.100000024,27264.5,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977137,128266.00
06/22/2015 08:45,2,2.732,ACTIVE,213.06,348.96,59.981,1434977104,"201051344000890","174011321042388",29.30,24.80,0,333.63,397.96,81.2,76.4,0.367,149640.8,149640.8,3457,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977138,128267.00
06/22/2015 08:45,2,2.607,ACTIVE,213.74,361.89,59.981,1434977104,"201051344000900","174011321042388",29.82,23.30,0,333.33,397.35,78.7,74.0,0.658,149849.4,149849.4,3464,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977139,128268.00
06/22/2015 08:45,2,2.707,ACTIVE,213.96,362.19,59.991,1434977104,"201051344000633","174011321042388",29.02,23.50,0,334.24,397.96,79.7,75.0,0.672,139605.1,139605.1,3465,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977140,128269.00
06/22/2015 08:45,1,2.258,ACTIVE,215.3,409.03,60.03,1434977104,"040051121000185","174011321042388",26.26,24,0.301,302.34,447.10,59.0,42.3,0.276,24423.499999999,24434.199999999,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977142,128270.00
06/22/2015 08:45,2,2.664,ACTIVE,214.19,363.09,59.986,1434977104,"201051344000983","174011321042388",29.46,24.50,0,335.44,397.35,79.5,74.8,0.672,146770.5,146770.5,3464,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977142,128271.00
06/22/2015 08:45,2,2.670,ACTIVE,213.96,360.38,59.975,1434977104,"201051344000917","174011321042388",29.12,25.00,0,335.14,398.56,78.7,74.1,0.676,150132.0,150132.0,3467,0,0,0,L,1122011218,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977143,128272.00
06/22/2015 08:45,1,2.773,ACTIVE,214.7,339.24,60.03,1434977104,"040051121000116","174011321042388",21.56,22,0.303,300.89,449.50,59.5,61.6,0.405,24132.200000024,24144.500000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977145,128273.00
06/22/2015 08:45,1,1.666,ACTIVE,215.0,361.62,60.03,1434977104,"033051125000135","174011321042388",35.02,24,0.302,304.69,448.71,58.0,60.9,0.213,20452.80000001,20463.600000022,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977146,128274.00
06/22/2015 08:45,2,2.664,ACTIVE,213.96,360.99,59.981,1434977104,"201051344000648","174011321042388",29.16,23.00,0,335.44,397.66,78.6,74.0,0.645,146079.2,146079.2,3457,0,0,0,L,1122011218,0,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977147,128275.00
06/22/2015 08:45,2,2.797,ACTIVE,213.74,351.07,59.975,1434977104,"201051344001093","174011321042388",29.54,25.80,0,334.54,398.56,83.7,78.9,0.384,148222.2,148222.2,3461,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977148,128276.00
06/22/2015 08:45,2,2.699,ACTIVE,214.41,361.29,59.975,1434977104,"201051344000645","174011321042388",29.16,23.80,0,335.44,397.05,79.7,75.0,0.641,146510.3,146510.3,3461,0,0,0,L,1122011218,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977149,128277.00
06/22/2015 08:45,2,2.770,ACTIVE,213.74,353.17,59.981,1434977104,"274151322000085","174011321042388",29.16,26.00,0,336.64,385.93,81.8,77.1,0.309,429218.1,429218.1,4760,0,0,0,L,1151911521,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977149,128278.00
06/22/2015 08:45,2,2.701,ACTIVE,213.96,362.19,59.986,1434977104,"201051344000651","174011321042388",29.06,24.00,0,335.14,397.35,79.5,74.9,0.663,145922.5,145922.5,3458,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977150,128279.00
06/22/2015 08:45,2,2.688,ACTIVE,213.96,348.96,59.986,1434977104,"201051344000867","174011321042388",29.46,24.00,0,333.93,397.05,80.2,75.4,0.358,138236.4,138236.4,3465,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977151,128280.00
06/22/2015 08:45,1,2.901,ACTIVE,214.5,307.15,60.03,1434977104,"040051121000095","174011321042388",19.14,24,0.343,301.89,446.40,55.2,59.8,0.337,25066.199999988,25077.899999976,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977152,128281.00
06/22/2015 08:45,2,2.717,ACTIVE,213.29,347.76,59.970,1434977104,"201051344001230","174011321042388",29.28,26.00,0,333.03,396.15,80.6,75.8,0.371,149397.3,149397.3,3467,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977153,128282.00
06/22/2015 08:45,2,2.619,ACTIVE,214.41,361.29,59.975,1434977104,"201051344000576","174011321042388",29.52,23.00,0,333.63,397.05,78.3,73.6,0.658,145846.1,145846.1,3468,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977154,128283.00
06/22/2015 08:45,2,2.697,ACTIVE,214.19,350.77,60.012,1434977104,"201051344000579","174011321042388",29.58,24.80,0,335.74,397.96,80.9,76.1,0.384,152003.5,152003.5,3456,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977155,128284.00
06/22/2015 08:45,2,2.680,ACTIVE,213.74,360.99,59.986,1434977104,"201051344001025","174011321042388",29.34,24.80,0,335.44,399.16,79.7,75.0,0.650,148163.3,148163.3,3458,0,0,0,L,1122011218,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434977156,128285.00
06/22/2015 09:00,2,2.641,ACTIVE,211.03,359.78,59.991,1434978005,"201051344000955","174011321042388",29.14,25.80,0,316.20,398.26,78.0,73.4,0.658,151355.9,151355.9,3463,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978006,128286.00
06/22/2015 09:00,1,2.620,ACTIVE,212.4,382.06,60.00,1434978005,"040051121000195","174011321042388",20.99,25,0.287,287.84,449.55,54.7,61.1,0.142,26617.500000012,26629.899999988,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978007,128287.00
06/22/2015 09:00,2,2.779,ACTIVE,211.03,349.26,59.970,1434978005,"274151322000095","174011321042388",29.20,32.00,0,324.62,369.40,82.2,77.4,0.309,449482.9,449482.9,4381,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978008,128288.00
06/22/2015 09:00,2,2.607,ACTIVE,211.48,360.08,59.975,1434978005,"201051344000868","174011321042388",29.24,24.30,0,316.20,397.96,77.2,72.6,0.632,137590.5,137590.5,3466,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978009,128289.00
06/22/2015 09:00,2,2.594,ACTIVE,212.38,362.79,59.981,1434978005,"201051344000853","174011321042388",29.36,25.30,0,319.81,398.56,77.1,72.5,0.667,143865.0,143865.0,3460,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978010,128290.00
06/22/2015 09:00,2,2.559,ACTIVE,212.83,360.69,60.012,1434978005,"201051344000582","174011321042388",29.18,25.30,0,318.30,398.56,75.6,71.0,0.628,144386.5,144386.5,3459,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978011,128291.00
06/22/2015 09:00,1,2.681,ACTIVE,213.6,417.46,60.03,1434978005,"040051121000097","174011321042388",20.27,25,0.305,285.49,451.75,54.0,44.1,0.082,24569.900000012,24585.200000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978012,128292.00
06/22/2015 09:00,2,2.625,ACTIVE,212.61,364.89,59.975,1434978005,"201051344000469","174011321042388",29.18,25.00,0,314.70,399.46,77.6,73.0,0.645,139077.9,139077.9,3459,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978013,128293.00
06/22/2015 09:00,2,2.652,ACTIVE,212.61,362.79,59.970,1434978005,"201051344000988","174011321042388",28.90,26.00,0,317.40,399.46,77.6,73.0,0.636,138810.7,138810.7,3456,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978014,128294.00
06/22/2015 09:00,2,2.609,ACTIVE,212.83,363.69,59.986,1434978005,"201051344001158","174011321042388",29.04,25.30,0,318.00,398.86,76.8,72.2,0.610,145008.2,145008.2,3457,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978015,128295.00
06/22/2015 09:00,2,2.641,ACTIVE,212.38,360.08,59.981,1434978005,"201051344001025","174011321042388",28.80,26.30,0,318.30,398.86,77.0,72.4,0.628,148180.8,148180.8,3459,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978016,128296.00
06/22/2015 09:00,1,1.975,ACTIVE,213.3,347.44,60.03,1434978005,"033051125000118","174011321042388",27.41,25,0.302,288.49,447.73,53.8,42.6,0.391,27263.700000024,27276.299999988,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978017,128297.00
06/22/2015 09:00,2,2.576,ACTIVE,213.51,366.40,59.975,1434978005,"201051344000569","174011321042388",29.34,25.50,0,319.21,398.56,76.6,72.0,0.632,151841.6,151841.6,3464,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978018,128298.00
06/22/2015 09:00,2,1.693,ACTIVE,213.51,442.14,59.970,1434978005,"274151322000094","174011321042388",40.18,30.00,0,392.25,463.48,69.3,65.0,0.486,337166.1,337166.1,4829,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978019,128299.00
06/22/2015 09:00,1,2.750,ACTIVE,214.5,369.76,60.03,1434978005,"040051121000068","174011321042388",19.70,25,0.265,288.43,451.45,53.9,40.2,0.333,24268.5,24281.7,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978020,128300.00
06/22/2015 09:00,2,2.611,ACTIVE,213.51,362.79,59.970,1434978005,"201051344000458","174011321042388",28.94,25.80,0,317.70,397.96,76.5,71.9,0.645,147597.8,147597.8,3462,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978021,128301.00
06/22/2015 09:00,2,2.574,ACTIVE,214.41,363.39,59.959,1434978005,"274151322000087","174011321042388",28.25,31.00,0,323.72,385.33,73.6,69.1,0.486,407545.4,407545.4,4353,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978022,128302.00
06/22/2015 09:00,2,2.670,ACTIVE,213.74,366.40,59.965,1434978005,"274151322000052","174011321042388",28.80,30.00,0,323.11,386.23,77.9,73.3,0.535,435631.7,435631.7,4761,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978023,128303.00
06/22/2015 09:00,2,2.576,ACTIVE,213.06,362.79,59.959,1434978005,"201051344001145","174011321042388",29.16,25.00,0,319.81,397.96,76.0,71.4,0.614,152779.8,152779.8,3469,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978024,128304.00
06/22/2015 09:00,2,2.570,ACTIVE,213.06,361.89,59.981,1434978005,"201051344000685","174011321042388",29.28,25.30,0,316.50,397.05,76.2,71.7,0.663,151958.3,151958.3,3470,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978025,128305.00
06/22/2015 09:00,2,2.633,ACTIVE,213.06,349.26,59.975,1434978005,"274151322000088","174011321042388",28.55,28.50,0,325.22,386.83,76.1,71.5,0.491,417161.0,417161.0,4366,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978026,128306.00
06/22/2015 09:00,2,2.617,ACTIVE,212.83,361.89,59.965,1434978005,"201051344000438","174011321042388",29.16,25.00,0,317.40,398.86,77.3,72.7,0.636,152053.2,152053.2,3461,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978026,128307.00
06/22/2015 09:00,2,2.592,ACTIVE,212.83,361.89,59.965,1434978005,"201051344001135","174011321042388",29.02,25.50,0,319.51,397.05,76.2,71.6,0.623,143367.5,143367.5,3453,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978027,128308.00
06/22/2015 09:00,2,2.602,ACTIVE,212.61,362.49,59.970,1434978005,"201051344000417","174011321042388",28.80,26.00,0,317.40,397.35,76.0,71.4,0.636,147897.5,147897.5,3454,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978028,128309.00
06/22/2015 09:00,2,2.621,ACTIVE,212.38,361.29,59.959,1434978005,"201051344000594","174011321042388",29.38,25.30,0,316.80,398.86,78.0,73.4,0.654,147867.9,147867.9,3453,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978029,128310.00
06/22/2015 09:00,2,2.596,ACTIVE,213.96,351.67,59.959,1434978005,"274151322000083","174011321042388",28.94,29.00,0,324.62,386.23,76.1,71.5,0.535,431872.3,431872.3,4768,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978030,128311.00
06/22/2015 09:00,2,2.615,ACTIVE,213.51,361.29,59.965,1434978005,"201051344000585","174011321042388",28.78,26.30,0,316.50,401.26,76.3,71.7,0.645,146788.4,146788.4,3459,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978031,128312.00
06/22/2015 09:00,2,2.648,ACTIVE,213.06,368.80,59.944,1434978005,"274151322000054","174011321042388",28.92,29.80,0,324.92,387.74,77.6,73.0,0.535,427114.6,427114.6,4358,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978032,128313.00
06/22/2015 09:00,2,2.678,ACTIVE,213.29,362.79,59.933,1434978005,"201051344001203","174011321042388",29.10,26.30,0,318.00,400.66,79.0,74.3,0.663,148047.7,148047.7,3461,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978033,128314.00
06/22/2015 09:00,2,2.592,ACTIVE,212.38,360.38,59.959,1434978005,"201051344000646","174011321042388",29.14,25.50,0,315.00,397.66,76.5,71.9,0.641,145538.5,145538.5,3456,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978034,128315.00
06/22/2015 09:00,2,1.721,ACTIVE,213.74,440.04,59.959,1434978005,"274151322000068","174011321042388",40.22,31.00,0,395.25,461.68,70.5,66.1,0.460,336188.9,336188.9,4437,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978035,128316.00
06/22/2015 09:00,2,2.869,ACTIVE,213.06,357.68,59.949,1434978005,"274151322000076","174011321042388",29.04,32.40,0,324.92,369.10,84.4,79.5,0.331,455185.1,455185.1,4765,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978036,128317.00
06/22/2015 09:00,1,1.671,ACTIVE,214.1,427.82,60.00,1434978005,"033051125000132","174011321042388",31.88,25,0.314,301.68,447.94,53.0,45.2,0.160,20552.700000048,20564.900000036,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978037,128318.00
06/22/2015 09:00,1,1.980,ACTIVE,214.8,337.80,60.03,1434978005,"033051125000150","174011321042388",27.36,25,0.322,288.90,450.27,53.9,40.9,0.364,27264.5,27277.100000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978039,128319.00
06/22/2015 09:00,2,2.650,ACTIVE,212.61,362.79,59.954,1434978005,"201051344000890","174011321042388",29.16,26.50,0,316.20,398.26,78.3,73.6,0.650,149659.4,149659.4,3458,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978039,128320.00
06/22/2015 09:00,2,2.564,ACTIVE,213.29,361.29,59.959,1434978005,"201051344000900","174011321042388",29.56,24.50,0,318.00,398.26,76.7,72.1,0.654,149867.6,149867.6,3465,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978040,128321.00
06/22/2015 09:00,2,2.641,ACTIVE,213.29,362.19,59.954,1434978005,"201051344000633","174011321042388",28.88,24.50,0,318.00,398.86,77.3,72.7,0.650,139623.5,139623.5,3466,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978041,128322.00
06/22/2015 09:00,1,2.292,ACTIVE,215.0,356.27,60.00,1434978005,"040051121000185","174011321042388",26.24,25,0.311,289.84,444.97,59.8,59.2,0.379,24434.199999999,24447.899999999,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978042,128323.00
06/22/2015 09:00,2,2.574,ACTIVE,213.51,363.99,59.991,1434978005,"201051344000983","174011321042388",29.72,25.80,0,317.70,398.26,77.5,72.9,0.672,146788.8,146788.8,3465,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978043,128324.00
06/22/2015 09:00,2,2.578,ACTIVE,213.29,362.49,59.954,1434978005,"201051344000917","174011321042388",29.46,26.30,0,318.30,397.96,76.9,72.3,0.645,150150.1,150150.1,3468,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978044,128325.00
06/22/2015 09:00,1,2.687,ACTIVE,214.2,324.06,60.00,1434978005,"040051121000116","174011321042388",22.35,23,0.322,286.78,450.76,59.7,44.3,0.399,24144.500000024,24159.100000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978045,128326.00
06/22/2015 09:00,1,1.712,ACTIVE,214.8,397.66,60.00,1434978005,"033051125000135","174011321042388",31.59,26,0.277,290.80,448.93,53.8,46.1,0.188,20463.600000022,20476.30000001,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978047,128327.00
06/22/2015 09:00,2,2.564,ACTIVE,213.51,362.79,59.965,1434978005,"201051344000648","174011321042388",29.52,24.00,0,317.70,398.86,76.6,72.0,0.614,146097.3,146097.3,3458,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978048,128328.00
06/22/2015 09:00,2,2.717,ACTIVE,213.29,352.27,59.965,1434978005,"201051344001093","174011321042388",29.18,26.80,0,318.00,399.46,80.4,75.6,0.371,148241.3,148241.3,3462,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978049,128329.00
06/22/2015 09:00,2,2.643,ACTIVE,213.51,363.39,59.938,1434978005,"201051344000645","174011321042388",29.10,25.00,0,318.61,398.86,77.9,73.3,0.601,146528.5,146528.5,3462,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978049,128330.00
06/22/2015 09:00,2,2.680,ACTIVE,214.19,368.20,59.949,1434978005,"274151322000085","174011321042388",29.00,28.30,0,325.22,386.83,78.8,74.1,0.530,429236.7,429236.7,4761,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978050,128331.00
06/22/2015 09:00,2,2.662,ACTIVE,213.29,364.89,59.965,1434978005,"201051344000651","174011321042388",29.02,25.30,0,317.70,398.26,78.3,73.6,0.650,145940.8,145940.8,3459,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978051,128332.00
06/22/2015 09:00,2,2.697,ACTIVE,213.29,360.69,59.954,1434978005,"201051344000867","174011321042388",28.78,25.30,0,318.30,398.56,78.7,74.1,0.641,138254.8,138254.8,3466,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978052,128333.00
