ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 09:00,1,2.622,ACTIVE,214.0,398.60,60.00,1434978005,"040051121000095","174011321042388",23.74,25,0.319,285.77,446.57,61.9,53.1,0.134,25077.899999976,25090.600000024,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978053,128334.00
06/22/2015 09:00,2,2.662,ACTIVE,212.61,360.69,59.959,1434978005,"201051344001230","174011321042388",29.26,27.30,0,317.40,396.45,79.0,74.3,0.658,149415.7,149415.7,3468,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978054,128335.00
06/22/2015 09:00,2,2.607,ACTIVE,213.74,363.39,59.965,1434978005,"201051344000576","174011321042388",29.28,24.30,0,318.91,399.46,77.3,72.7,0.641,145864.2,145864.2,3469,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978055,128336.00
06/22/2015 09:00,2,2.658,ACTIVE,213.51,361.29,59.965,1434978005,"201051344000579","174011321042388",29.40,26.30,0,318.61,399.46,79.2,74.5,0.663,152022.1,152022.1,3457,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978056,128337.00
06/22/2015 09:15,2,2.619,ACTIVE,213.29,349.26,59.912,1434978903,"201051344000955","174011321042388",29.30,27.30,0,315.60,399.16,77.7,73.1,0.376,151374.6,151374.6,3464,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978904,128338.00
06/22/2015 09:15,1,2.643,ACTIVE,214.5,311.99,60.00,1434978903,"040051121000195","174011321042388",20.53,25,0.344,299.95,451.11,54.0,59.5,0.332,26629.899999988,26642.899999988,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978905,128339.00
06/22/2015 09:15,2,2.740,ACTIVE,213.96,350.77,59.944,1434978903,"274151322000095","174011321042388",29.14,34.00,0,333.63,368.50,80.9,76.2,0.305,449502.6,449502.6,4382,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978906,128340.00
06/22/2015 09:15,2,2.582,ACTIVE,213.51,360.08,59.944,1434978903,"201051344000868","174011321042388",29.20,25.30,0,317.70,399.16,76.4,71.8,0.619,137609.0,137609.0,3467,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978907,128341.00
06/22/2015 09:15,2,2.590,ACTIVE,214.64,364.29,59.954,1434978903,"201051344000853","174011321042388",29.06,26.30,0,320.11,399.46,76.3,71.7,0.663,143883.5,143883.5,3461,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978908,128342.00
06/22/2015 09:15,2,2.551,ACTIVE,214.41,360.38,59.954,1434978903,"201051344000582","174011321042388",28.92,26.50,0,318.00,399.76,74.8,70.2,0.619,144404.6,144404.6,3460,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978909,128343.00
06/22/2015 09:15,1,2.502,ACTIVE,215.5,329.21,60.00,1434978903,"040051121000097","174011321042388",25.99,26,0.358,300.75,451.65,64.7,67.4,0.314,24585.200000012,24600.500000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978910,128344.00
06/22/2015 09:15,2,2.586,ACTIVE,214.19,363.09,59.954,1434978903,"201051344000469","174011321042388",29.26,25.80,0,316.20,400.06,76.7,72.1,0.667,139096.5,139096.5,3460,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978911,128345.00
06/22/2015 09:15,2,2.627,ACTIVE,213.96,362.49,59.949,1434978903,"201051344000988","174011321042388",28.73,26.80,0,314.70,400.66,76.5,71.9,0.645,138829.3,138829.3,3457,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978912,128346.00
06/22/2015 09:15,2,2.600,ACTIVE,214.19,363.39,59.954,1434978903,"201051344001158","174011321042388",28.77,25.80,0,319.21,399.16,75.8,71.2,0.650,145026.6,145026.6,3458,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978913,128347.00
06/22/2015 09:15,2,2.600,ACTIVE,213.74,360.99,59.949,1434978903,"201051344001025","174011321042388",28.96,27.30,0,317.70,399.46,76.3,71.7,0.614,148199.3,148199.3,3460,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978914,128348.00
06/22/2015 09:15,1,1.941,ACTIVE,214.8,339.16,60.00,1434978903,"033051125000118","174011321042388",27.92,26,0.339,303.17,447.61,53.9,43.3,0.367,27276.299999988,27288.900000012,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978915,128349.00
06/22/2015 09:15,2,2.570,ACTIVE,214.19,360.38,59.954,1434978903,"201051344000569","174011321042388",29.00,26.50,0,319.51,398.86,75.5,71.0,0.623,151859.9,151859.9,3465,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978916,128350.00
06/22/2015 09:15,2,1.656,ACTIVE,213.96,439.13,59.954,1434978903,"274151322000094","174011321042388",40.06,31.30,0,389.24,459.57,66.8,62.6,0.460,337182.6,337182.6,4830,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978917,128351.00
06/22/2015 09:15,1,2.689,ACTIVE,215.2,395.67,60.00,1434978903,"040051121000068","174011321042388",20.02,26,0.279,301.04,451.34,53.5,39.9,0.244,24281.7,24294.1,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978918,128352.00
06/22/2015 09:15,2,2.564,ACTIVE,213.96,363.09,59.944,1434978903,"201051344000458","174011321042388",29.08,26.50,0,317.40,399.16,75.5,71.0,0.645,147616.2,147616.2,3463,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978919,128353.00
06/22/2015 09:15,2,2.580,ACTIVE,213.06,356.78,59.922,1434978903,"274151322000087","174011321042388",27.65,33.30,0,333.63,385.03,72.2,67.8,0.495,407563.0,407563.0,4354,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978920,128354.00
06/22/2015 09:15,2,2.635,ACTIVE,214.19,356.78,59.944,1434978903,"274151322000052","174011321042388",28.61,32.60,0,327.92,386.83,76.3,71.8,0.535,435650.4,435650.4,4762,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978921,128355.00
06/22/2015 09:15,2,2.564,ACTIVE,213.29,358.58,59.954,1434978903,"201051344001145","174011321042388",28.92,25.50,0,319.21,399.16,75.2,70.6,0.619,152798.0,152798.0,3470,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978922,128356.00
06/22/2015 09:15,2,2.537,ACTIVE,213.29,360.38,59.944,1434978903,"201051344000685","174011321042388",29.16,26.30,0,318.61,397.96,75.0,70.5,0.654,151976.6,151976.6,3471,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978923,128357.00
06/22/2015 09:15,2,2.557,ACTIVE,213.96,351.07,59.965,1434978903,"274151322000088","174011321042388",28.73,29.80,0,326.72,386.83,74.4,69.9,0.486,417179.3,417179.3,4367,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978924,128358.00
06/22/2015 09:15,2,2.516,ACTIVE,213.51,361.59,59.949,1434978903,"201051344000438","174011321042388",29.74,26.30,0,316.50,400.06,75.9,71.3,0.597,152071.7,152071.7,3462,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978925,128359.00
06/22/2015 09:15,2,2.521,ACTIVE,213.06,360.99,59.944,1434978903,"201051344001135","174011321042388",29.40,26.30,0,319.51,397.66,75.1,70.5,0.610,143385.8,143385.8,3454,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978926,128360.00
06/22/2015 09:15,2,2.527,ACTIVE,213.74,360.99,59.949,1434978903,"201051344000417","174011321042388",29.18,27.30,0,317.10,398.56,74.8,70.2,0.636,147915.7,147915.7,3455,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978927,128361.00
06/22/2015 09:15,2,2.576,ACTIVE,213.29,360.99,59.949,1434978903,"201051344000594","174011321042388",29.32,27.30,0,316.80,399.46,76.5,71.9,0.632,147886.6,147886.6,3454,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978928,128362.00
06/22/2015 09:15,2,2.566,ACTIVE,212.83,361.29,59.917,1434978903,"274151322000083","174011321042388",28.71,31.00,0,327.02,385.63,74.6,70.1,0.544,431890.5,431890.5,4769,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978928,128363.00
06/22/2015 09:15,2,2.529,ACTIVE,213.74,361.89,59.975,1434978903,"201051344000585","174011321042388",29.38,26.80,0,318.91,398.26,75.3,70.7,0.650,146806.7,146806.7,3460,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978929,128364.00
06/22/2015 09:15,2,2.557,ACTIVE,213.74,363.99,59.949,1434978903,"274151322000054","174011321042388",29.08,31.50,0,330.03,387.44,75.3,70.7,0.521,427133.0,427133.0,4359,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978930,128365.00
06/22/2015 09:15,2,2.549,ACTIVE,213.74,359.78,59.949,1434978903,"201051344001203","174011321042388",29.66,28.00,0,315.60,400.06,76.6,72.0,0.628,148066.4,148066.4,3462,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978931,128366.00
06/22/2015 09:15,2,2.537,ACTIVE,213.06,358.88,59.949,1434978903,"201051344000646","174011321042388",29.10,26.30,0,317.10,398.26,74.7,70.2,0.628,145556.7,145556.7,3457,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978932,128367.00
06/22/2015 09:15,2,1.678,ACTIVE,213.96,431.92,59.944,1434978903,"274151322000068","174011321042388",39.88,31.80,0,394.95,462.28,67.4,63.1,0.455,336205.5,336205.5,4438,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978933,128368.00
06/22/2015 09:15,2,2.748,ACTIVE,213.51,355.88,59.944,1434978903,"274151322000076","174011321042388",29.40,33.80,0,335.14,369.10,81.7,77.0,0.314,455205.2,455205.2,4766,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978934,128369.00
06/22/2015 09:15,1,1.630,ACTIVE,215.3,436.20,60.00,1434978903,"033051125000132","174011321042388",31.62,25,0.301,302.87,444.32,51.2,39.6,0.109,20564.900000036,20577.100000024,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978935,128370.00
06/22/2015 09:15,1,1.925,ACTIVE,214.9,398.06,60.00,1434978903,"033051125000150","174011321042388",28.16,25,0.314,303.23,450.32,53.9,45.0,0.298,27277.100000024,27289.5,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978937,128371.00
06/22/2015 09:15,2,2.566,ACTIVE,213.06,360.08,59.949,1434978903,"201051344000890","174011321042388",29.30,28.50,0,316.80,398.86,76.2,71.6,0.623,149678.1,149678.1,3459,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978937,128372.00
06/22/2015 09:15,2,2.541,ACTIVE,213.74,362.49,59.954,1434978903,"201051344000900","174011321042388",29.16,25.30,0,318.61,399.16,75.0,70.4,0.610,149886.0,149886.0,3466,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978938,128373.00
06/22/2015 09:15,2,2.533,ACTIVE,213.74,361.59,59.938,1434978903,"201051344000633","174011321042388",29.38,25.50,0,316.50,399.46,75.3,70.8,0.636,139642.0,139642.0,3467,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978939,128374.00
06/22/2015 09:15,1,2.321,ACTIVE,215.1,334.39,60.00,1434978903,"040051121000185","174011321042388",25.90,26,0.358,300.95,449.99,59.8,66.6,0.381,24447.899999999,24462.099999999,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978941,128375.00
06/22/2015 09:15,2,2.547,ACTIVE,213.96,361.89,59.949,1434978903,"201051344000983","174011321042388",29.38,26.50,0,318.30,400.06,75.8,71.3,0.672,146807.4,146807.4,3466,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978941,128376.00
06/22/2015 09:15,2,2.553,ACTIVE,213.51,359.78,59.954,1434978903,"201051344000917","174011321042388",29.08,27.50,0,319.81,398.56,75.2,70.6,0.636,150168.5,150168.5,3469,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978942,128377.00
06/22/2015 09:15,1,2.604,ACTIVE,214.3,322.76,60.00,1434978903,"040051121000116","174011321042388",22.98,24,0.370,297.74,451.14,59.5,59.9,0.354,24159.100000024,24171.700000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978944,128378.00
06/22/2015 09:15,1,1.631,ACTIVE,215.2,428.50,60.00,1434978903,"033051125000135","174011321042388",32.97,26,0.261,305.02,448.93,53.5,47.5,0.105,20476.30000001,20488.699999986,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978945,128379.00
06/22/2015 09:15,2,2.521,ACTIVE,213.74,360.69,59.954,1434978903,"201051344000648","174011321042388",29.00,24.80,0,317.10,399.46,74.1,69.6,0.628,146115.5,146115.5,3459,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978946,128380.00
06/22/2015 09:15,2,2.584,ACTIVE,213.51,363.39,59.949,1434978903,"201051344001093","174011321042388",29.28,28.50,0,319.81,397.96,76.6,72.0,0.628,148260.2,148260.2,3463,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978947,128381.00
06/22/2015 09:15,2,2.539,ACTIVE,213.96,362.19,59.922,1434978903,"201051344000645","174011321042388",28.98,25.80,0,318.30,399.76,74.5,70.0,0.623,146546.9,146546.9,3463,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978947,128382.00
06/22/2015 09:15,2,2.572,ACTIVE,213.51,355.88,59.949,1434978903,"274151322000085","174011321042388",28.75,29.80,0,331.53,386.83,74.9,70.3,0.517,429255.2,429255.2,4762,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978948,128383.00
06/22/2015 09:15,2,2.539,ACTIVE,213.51,361.89,59.949,1434978903,"201051344000651","174011321042388",29.00,26.30,0,319.21,398.56,74.6,70.1,0.610,145959.2,145959.2,3460,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978949,128384.00
06/22/2015 09:15,2,2.545,ACTIVE,213.51,360.08,59.965,1434978903,"201051344000867","174011321042388",29.02,26.30,0,317.40,397.66,74.8,70.3,0.623,138273.3,138273.3,3467,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978950,128385.00
06/22/2015 09:15,1,2.462,ACTIVE,214.2,430.45,60.00,1434978903,"040051121000095","174011321042388",23.82,26,0.282,299.03,446.57,58.3,50.7,0.087,25090.600000024,25103.300000012,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978951,128386.00
06/22/2015 09:15,2,2.553,ACTIVE,212.83,359.78,59.949,1434978903,"201051344001230","174011321042388",28.98,28.30,0,317.40,398.26,75.0,70.5,0.628,149434.2,149434.2,3469,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978952,128387.00
06/22/2015 09:15,2,2.484,ACTIVE,213.96,362.79,59.944,1434978903,"201051344000576","174011321042388",29.34,25.30,0,319.81,398.56,73.8,69.3,0.597,145882.3,145882.3,3470,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978953,128388.00
06/22/2015 09:15,2,2.549,ACTIVE,213.74,359.48,59.928,1434978903,"201051344000579","174011321042388",29.32,27.50,0,318.91,399.46,75.7,71.1,0.628,152040.7,152040.7,3458,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434978954,128389.00
06/22/2015 09:30,2,3.014,ACTIVE,214.64,345.96,59.970,1434979803,"201051344000955","174011321042388",29.70,28.00,0,315.90,398.86,90.7,85.6,0.429,151393.8,151393.8,3465,0,0,0,L,1122011218,0,122.23,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979804,128390.00
06/22/2015 09:30,1,2.911,ACTIVE,215.5,335.65,60.03,1434979803,"040051121000195","174011321042388",26.12,26,0.334,303.58,450.60,75.6,71.7,0.358,26642.899999988,26657.899999988,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979805,128391.00
06/22/2015 09:30,2,3.232,ACTIVE,214.64,345.06,59.986,1434979803,"274151322000095","174011321042388",29.30,35.40,0,324.02,371.81,95.8,90.6,0.362,449522.8,449522.8,4383,0,0,0,L,1151911521,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979806,128392.00
06/22/2015 09:30,2,3.084,ACTIVE,215.09,346.86,59.965,1434979803,"201051344000868","174011321042388",28.92,27.00,0,318.30,398.86,90.3,85.2,0.415,137628.1,137628.1,3468,0,0,0,L,1122011218,0,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979807,128393.00
06/22/2015 09:30,2,3.049,ACTIVE,216.22,348.36,59.965,1434979803,"201051344000853","174011321042388",29.40,27.00,0,320.11,399.76,90.8,85.7,0.438,143902.5,143902.5,3462,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979808,128394.00
06/22/2015 09:30,2,3.006,ACTIVE,215.54,347.16,59.959,1434979803,"201051344000582","174011321042388",29.20,27.50,0,318.00,399.16,88.9,83.9,0.415,144423.3,144423.3,3461,0,0,0,L,1122011218,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979809,128395.00
06/22/2015 09:30,1,2.940,ACTIVE,215.9,331.50,60.00,1434979803,"040051121000097","174011321042388",26.50,26,0.340,300.65,451.93,77.5,73.0,0.365,24600.500000012,24616.800000012,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979810,128396.00
06/22/2015 09:30,2,3.051,ACTIVE,215.77,347.16,59.959,1434979803,"201051344000469","174011321042388",29.62,26.50,0,318.30,399.46,91.5,86.4,0.438,139115.7,139115.7,3461,0,0,0,L,1122011218,0,122.68,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979811,128397.00
06/22/2015 09:30,2,3.133,ACTIVE,215.77,348.96,59.970,1434979803,"201051344000988","174011321042388",28.86,28.00,0,318.91,398.86,91.6,86.5,0.429,138848.5,138848.5,3458,0,0,0,L,1122011218,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979812,128398.00
06/22/2015 09:30,2,3.078,ACTIVE,215.77,347.16,59.986,1434979803,"201051344001158","174011321042388",29.16,26.50,0,318.30,398.56,90.9,85.8,0.424,145045.6,145045.6,3459,0,0,0,L,1122011218,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979813,128399.00
06/22/2015 09:30,2,3.074,ACTIVE,215.09,346.86,59.933,1434979803,"201051344001025","174011321042388",29.38,28.80,0,318.61,399.16,91.5,86.4,0.411,148218.4,148218.4,3461,0,0,0,L,1122011218,0,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979814,128400.00
06/22/2015 09:30,1,2.333,ACTIVE,215.5,350.34,60.00,1434979803,"033051125000118","174011321042388",26.86,26,0.300,290.22,447.92,62.3,47.3,0.405,27288.900000012,27301.799999988,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979815,128401.00
06/22/2015 09:30,2,3.062,ACTIVE,215.32,347.16,59.970,1434979803,"201051344000569","174011321042388",29.20,27.80,0,318.30,401.56,90.6,85.6,0.429,151878.9,151878.9,3466,0,0,0,L,1122011218,0,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979816,128402.00
06/22/2015 09:30,2,2.062,ACTIVE,214.87,420.20,59.965,1434979803,"274151322000094","174011321042388",39.62,33.50,0,390.74,465.28,82.3,77.5,0.314,337199.7,337199.7,4831,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979817,128403.00
06/22/2015 09:30,1,3.035,ACTIVE,214.9,326.34,60.00,1434979803,"040051121000068","174011321042388",23.99,26,0.319,289.90,451.06,72.4,68.2,0.341,24294.1,24308.3,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979818,128404.00
06/22/2015 09:30,2,3.068,ACTIVE,215.32,346.86,59.959,1434979803,"201051344000458","174011321042388",29.34,27.80,0,318.00,398.86,91.2,86.1,0.442,147635.2,147635.2,3464,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979819,128405.00
06/22/2015 09:30,2,3.098,ACTIVE,214.64,342.95,59.928,1434979803,"274151322000087","174011321042388",27.89,37.30,0,324.32,385.63,87.6,82.7,0.327,407581.2,407581.2,4355,0,0,0,L,1151911521,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979820,128406.00
06/22/2015 09:30,2,3.150,ACTIVE,214.87,343.55,59.959,1434979803,"274151322000052","174011321042388",29.02,33.30,0,323.72,387.74,92.7,87.5,0.354,435669.7,435669.7,4763,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979821,128407.00
06/22/2015 09:30,2,3.090,ACTIVE,207.86,339.95,59.954,1434979803,"201051344001145","174011321042388",29.08,26.50,0,320.41,399.16,91.0,86.0,0.433,152817.0,152817.0,3471,0,0,0,L,1122011218,0,118.62,120.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979822,128408.00
06/22/2015 09:30,2,3.066,ACTIVE,210.80,343.55,59.959,1434979803,"201051344000685","174011321042388",29.26,27.80,0,316.20,398.56,90.9,85.8,0.460,151995.6,151995.6,3472,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979823,128409.00
06/22/2015 09:30,2,3.139,ACTIVE,210.35,341.45,59.959,1434979803,"274151322000088","174011321042388",28.55,31.80,0,324.02,387.44,90.7,85.7,0.336,417198.1,417198.1,4368,0,0,0,L,1151911521,0,121.55,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979824,128410.00
06/22/2015 09:30,2,3.078,ACTIVE,213.06,345.66,59.965,1434979803,"201051344000438","174011321042388",29.50,27.50,0,319.21,399.46,92.0,86.9,0.438,152090.9,152090.9,3463,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979825,128411.00
06/22/2015 09:30,2,3.082,ACTIVE,213.06,345.06,59.954,1434979803,"201051344001135","174011321042388",29.18,27.50,0,318.61,398.56,91.1,86.0,0.424,143404.9,143404.9,3455,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979826,128412.00
06/22/2015 09:30,2,3.049,ACTIVE,213.06,344.76,59.959,1434979803,"201051344000417","174011321042388",29.30,28.50,0,318.61,398.26,90.5,85.4,0.433,147934.6,147934.6,3456,0,0,0,L,1122011218,0,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979826,128413.00
06/22/2015 09:30,2,3.123,ACTIVE,212.83,344.76,59.938,1434979803,"201051344000594","174011321042388",29.32,28.00,0,318.91,399.46,92.7,87.6,0.438,147905.9,147905.9,3455,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979827,128414.00
06/22/2015 09:30,2,3.094,ACTIVE,213.29,341.75,59.965,1434979803,"274151322000083","174011321042388",29.16,33.00,0,324.02,386.83,91.3,86.2,0.362,431909.4,431909.4,4770,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979828,128415.00
06/22/2015 09:30,2,3.088,ACTIVE,213.51,345.36,59.938,1434979803,"201051344000585","174011321042388",29.26,27.80,0,320.41,397.96,91.5,86.3,0.429,146825.8,146825.8,3461,0,0,0,L,1122011218,0,121.55,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979829,128416.00
06/22/2015 09:30,2,3.135,ACTIVE,212.83,348.06,59.959,1434979803,"274151322000054","174011321042388",28.94,33.80,0,323.72,388.94,91.8,86.7,0.358,427152.1,427152.1,4360,0,0,0,L,1151911521,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979830,128417.00
06/22/2015 09:30,2,3.133,ACTIVE,213.29,345.06,59.970,1434979803,"201051344001203","174011321042388",29.30,28.80,0,318.30,400.36,92.9,87.8,0.446,148085.8,148085.8,3463,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979831,128418.00
06/22/2015 09:30,2,3.066,ACTIVE,212.38,343.55,59.959,1434979803,"201051344000646","174011321042388",29.22,27.30,0,318.30,398.86,90.8,85.7,0.429,145575.7,145575.7,3458,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979832,128419.00
06/22/2015 09:30,2,2.023,ACTIVE,213.51,435.53,59.965,1434979803,"274151322000068","174011321042388",40.45,33.30,0,391.04,466.79,83.0,78.2,0.318,336222.9,336222.9,4439,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979833,128420.00
06/22/2015 09:30,2,3.316,ACTIVE,213.51,350.47,59.970,1434979803,"274151322000076","174011321042388",29.66,34.50,0,324.92,372.71,99.7,94.3,0.389,455226.0,455226.0,4767,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979834,128421.00
06/22/2015 09:30,1,2.017,ACTIVE,213.8,418.09,60.03,1434979803,"033051125000132","174011321042388",30.57,26,0.303,286.37,447.74,61.3,54.1,0.090,20577.100000024,20588.900000036,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979835,128422.00
06/22/2015 09:30,1,2.348,ACTIVE,213.4,329.79,60.03,1434979803,"033051125000150","174011321042388",26.91,26,0.382,288.47,450.21,62.8,73.8,0.404,27289.5,27302.600000024,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979836,128423.00
06/22/2015 09:30,2,3.141,ACTIVE,212.38,343.55,59.959,1434979803,"201051344000890","174011321042388",29.08,29.30,0,320.41,399.46,92.5,87.4,0.429,149697.4,149697.4,3460,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979837,128424.00
06/22/2015 09:30,2,3.047,ACTIVE,213.06,345.36,59.970,1434979803,"201051344000900","174011321042388",29.66,26.50,0,318.61,399.46,91.5,86.4,0.424,149905.0,149905.0,3467,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979838,128425.00
06/22/2015 09:30,2,3.104,ACTIVE,213.06,345.96,59.970,1434979803,"201051344000633","174011321042388",29.22,26.50,0,320.11,398.86,91.9,86.8,0.442,139661.2,139661.2,3468,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979839,128426.00
06/22/2015 09:30,1,2.906,ACTIVE,213.2,325.27,60.00,1434979803,"040051121000185","174011321042388",25.93,26,0.332,298.12,449.21,74.9,70.6,0.355,24462.099999999,24477.199999999,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979840,128427.00
06/22/2015 09:30,2,3.059,ACTIVE,213.06,344.45,59.959,1434979803,"201051344000983","174011321042388",29.70,27.50,0,319.81,398.86,92.0,86.9,0.442,146826.6,146826.6,3467,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979841,128428.00
06/22/2015 09:30,2,3.109,ACTIVE,212.83,344.76,59.981,1434979803,"201051344000917","174011321042388",29.00,29.00,0,320.11,398.56,91.3,86.2,0.438,150187.6,150187.6,3470,0,0,0,L,1122011218,0,121.33,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979842,128429.00
06/22/2015 09:30,1,2.989,ACTIVE,213.0,322.02,60.00,1434979803,"040051121000116","174011321042388",26.31,24,0.345,297.76,449.89,78.2,73.5,0.371,24171.700000024,24187.200000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979843,128430.00
06/22/2015 09:30,1,2.027,ACTIVE,213.0,407.40,60.00,1434979803,"033051125000135","174011321042388",27.17,26,0.296,289.76,449.14,54.8,43.9,0.261,20488.699999986,20500.900000034,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979845,128431.00
06/22/2015 09:30,2,3.041,ACTIVE,213.29,344.76,59.975,1434979803,"201051344000648","174011321042388",29.14,26.00,0,317.40,399.16,89.8,84.7,0.429,146134.5,146134.5,3460,0,0,0,L,1122011218,0,121.33,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979846,128432.00
06/22/2015 09:30,2,3.113,ACTIVE,212.38,345.06,59.970,1434979803,"201051344001093","174011321042388",29.32,28.80,0,321.91,398.86,92.5,87.3,0.438,148279.9,148279.9,3464,0,0,0,L,1122011218,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979846,128433.00
06/22/2015 09:30,2,3.047,ACTIVE,213.06,344.15,59.991,1434979803,"201051344000645","174011321042388",29.28,27.00,0,319.51,398.56,90.3,85.2,0.420,146566.1,146566.1,3464,0,0,0,L,1122011218,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979847,128434.00
06/22/2015 09:30,2,3.111,ACTIVE,212.61,343.25,59.970,1434979803,"274151322000085","174011321042388",29.00,31.80,0,324.02,388.04,91.3,86.2,0.354,429274.5,429274.5,4763,0,0,0,L,1151911521,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979848,128435.00
06/22/2015 09:30,2,3.041,ACTIVE,212.83,345.06,59.965,1434979803,"201051344000651","174011321042388",29.30,27.80,0,319.51,399.16,90.2,85.2,0.415,145978.4,145978.4,3461,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979849,128436.00
06/22/2015 09:30,2,3.045,ACTIVE,212.61,342.05,59.996,1434979803,"201051344000867","174011321042388",29.22,27.80,0,319.21,398.56,90.1,85.0,0.411,138292.5,138292.5,3468,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979850,128437.00
06/22/2015 09:30,1,2.973,ACTIVE,213.0,342.21,60.00,1434979803,"040051121000095","174011321042388",23.80,26,0.308,285.86,448.92,70.4,65.4,0.332,25103.300000012,25117.199999988,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979851,128438.00
06/22/2015 09:30,2,3.039,ACTIVE,212.16,343.25,59.981,1434979803,"201051344001230","174011321042388",29.30,29.30,0,318.00,399.76,90.2,85.2,0.433,149453.5,149453.5,3470,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979852,128439.00
06/22/2015 09:30,2,2.996,ACTIVE,213.29,345.66,59.970,1434979803,"201051344000576","174011321042388",29.40,26.50,0,320.11,397.96,89.3,84.3,0.411,145901.3,145901.3,3471,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979853,128440.00
06/22/2015 09:30,2,3.064,ACTIVE,213.29,345.06,59.986,1434979803,"201051344000579","174011321042388",29.38,28.80,0,322.21,398.26,91.1,86.0,0.433,152060.1,152060.1,3459,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434979854,128441.00
06/22/2015 09:45,2,2.113,ACTIVE,214.19,358.58,59.970,1434980704,"201051344000955","174011321042388",29.32,26.50,0,317.10,394.05,62.7,58.6,0.530,151411.3,151411.3,3466,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980705,128442.00
06/22/2015 09:45,1,2.036,ACTIVE,215.7,385.14,60.00,1434980704,"040051121000195","174011321042388",25.55,26,0.284,299.30,451.05,51.7,42.8,0.301,26657.899999988,26672.000000012,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980706,128443.00
06/22/2015 09:45,2,2.258,ACTIVE,215.77,364.59,59.965,1434980704,"274151322000095","174011321042388",29.12,32.60,0,324.92,385.33,66.6,62.3,0.451,449541.2,449541.2,4384,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980707,128444.00
06/22/2015 09:45,2,2.113,ACTIVE,214.64,358.58,59.986,1434980704,"201051344000868","174011321042388",29.10,25.50,0,319.21,395.25,62.3,58.2,0.495,137645.4,137645.4,3469,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980708,128445.00
06/22/2015 09:45,2,2.125,ACTIVE,215.32,360.38,59.949,1434980704,"201051344000853","174011321042388",28.94,26.30,0,319.81,395.85,62.3,58.2,0.508,143919.9,143919.9,3463,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980709,128446.00
06/22/2015 09:45,2,2.070,ACTIVE,215.09,358.88,59.965,1434980704,"201051344000582","174011321042388",29.14,26.80,0,318.00,396.75,61.2,57.1,0.517,144440.2,144440.2,3462,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980710,128447.00
06/22/2015 09:45,1,2.032,ACTIVE,216.6,340.34,60.00,1434980704,"040051121000097","174011321042388",26.37,26,0.347,301.62,451.17,53.3,52.9,0.333,24616.800000012,24631.500000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980711,128448.00
06/22/2015 09:45,2,2.113,ACTIVE,215.09,359.18,59.938,1434980704,"201051344000469","174011321042388",29.16,25.80,0,319.21,396.15,62.5,58.4,0.504,139133.1,139133.1,3462,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980712,128449.00
06/22/2015 09:45,2,2.113,ACTIVE,214.87,359.48,59.965,1434980704,"201051344000988","174011321042388",29.06,26.80,0,316.20,396.75,62.2,58.1,0.477,138865.8,138865.8,3459,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980713,128450.00
06/22/2015 09:45,2,2.131,ACTIVE,214.87,360.38,59.970,1434980704,"201051344001158","174011321042388",28.61,25.80,0,319.21,396.45,61.8,57.8,0.535,145062.8,145062.8,3460,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980714,128451.00
06/22/2015 09:45,2,2.137,ACTIVE,214.87,358.88,59.959,1434980704,"201051344001025","174011321042388",28.92,27.30,0,318.30,395.25,62.6,58.5,0.508,148235.8,148235.8,3462,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980714,128452.00
06/22/2015 09:45,1,1.598,ACTIVE,216.7,359.53,60.03,1434980704,"033051125000118","174011321042388",33.41,26,0.260,289.90,447.54,53.1,54.1,0.332,27301.799999988,27314.499999976,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980716,128453.00
06/22/2015 09:45,2,2.061,ACTIVE,214.87,359.48,59.981,1434980704,"201051344000569","174011321042388",29.58,27.00,0,318.61,394.95,61.7,57.6,0.526,151896.1,151896.1,3467,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980717,128454.00
06/22/2015 09:45,2,1.443,ACTIVE,215.54,414.79,59.965,1434980704,"274151322000094","174011321042388",38.68,32.20,0,386.23,462.88,56.8,52.9,0.393,337215.2,337215.2,4832,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980718,128455.00
06/22/2015 09:45,1,2.067,ACTIVE,216.8,370.05,60.03,1434980704,"040051121000068","174011321042388",23.83,26,0.311,300.15,451.42,49.0,51.2,0.340,24308.3,24321.6,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980719,128456.00
06/22/2015 09:45,2,2.107,ACTIVE,214.87,358.58,59.970,1434980704,"201051344000458","174011321042388",28.98,26.50,0,317.10,395.85,61.9,57.8,0.530,147652.4,147652.4,3465,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980720,128457.00
06/22/2015 09:45,2,2.121,ACTIVE,215.54,362.19,59.965,1434980704,"274151322000087","174011321042388",27.83,37.00,0,324.92,382.93,59.8,55.8,0.420,407597.7,407597.7,4356,0,0,0,L,1151911521,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980721,128458.00
06/22/2015 09:45,2,2.168,ACTIVE,215.32,351.97,59.975,1434980704,"274151322000052","174011321042388",28.67,31.50,0,324.92,384.13,62.9,58.8,0.402,435687.1,435687.1,4764,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980722,128459.00
06/22/2015 09:45,2,2.105,ACTIVE,214.87,357.08,59.986,1434980704,"201051344001145","174011321042388",28.98,25.80,0,320.41,394.35,61.8,57.7,0.486,152834.1,152834.1,3472,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980723,128460.00
06/22/2015 09:45,2,2.080,ACTIVE,214.87,358.58,59.975,1434980704,"201051344000685","174011321042388",28.96,26.80,0,316.20,394.05,61.0,57.0,0.535,152012.6,152012.6,3473,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980724,128461.00
06/22/2015 09:45,2,2.088,ACTIVE,214.19,354.37,59.965,1434980704,"274151322000088","174011321042388",28.78,30.00,0,328.82,383.83,60.9,56.9,0.402,417215.0,417215.0,4369,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980725,128462.00
06/22/2015 09:45,2,2.102,ACTIVE,214.64,359.48,59.975,1434980704,"201051344000438","174011321042388",29.06,26.50,0,317.10,395.55,61.9,57.8,0.521,152108.2,152108.2,3464,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980726,128463.00
06/22/2015 09:45,2,2.080,ACTIVE,214.41,357.08,59.975,1434980704,"201051344001135","174011321042388",29.26,26.50,0,320.11,393.75,61.7,57.6,0.477,143421.9,143421.9,3456,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980727,128464.00
06/22/2015 09:45,2,2.080,ACTIVE,214.64,358.28,59.986,1434980704,"201051344000417","174011321042388",29.04,27.50,0,317.70,394.35,61.3,57.2,0.499,147951.6,147951.6,3457,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980728,128465.00
06/22/2015 09:45,2,2.121,ACTIVE,214.19,358.58,59.970,1434980704,"201051344000594","174011321042388",29.08,26.50,0,317.40,395.55,62.5,58.4,0.535,147923.3,147923.3,3456,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980728,128466.00
06/22/2015 09:45,2,2.125,ACTIVE,214.64,358.58,59.959,1434980704,"274151322000083","174011321042388",28.78,31.80,0,327.92,382.93,62.0,57.9,0.446,431926.5,431926.5,4771,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980729,128467.00
06/22/2015 09:45,2,2.123,ACTIVE,215.09,358.58,59.954,1434980704,"201051344000585","174011321042388",28.98,26.50,0,319.81,394.95,62.3,58.2,0.495,146843.0,146843.0,3462,0,0,0,L,1122011218,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980730,128468.00
06/22/2015 09:45,2,2.141,ACTIVE,215.09,355.58,59.970,1434980704,"274151322000054","174011321042388",28.53,31.80,0,329.13,384.73,61.8,57.8,0.464,427169.2,427169.2,4361,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980731,128469.00
06/22/2015 09:45,2,2.109,ACTIVE,214.87,358.28,59.975,1434980704,"201051344001203","174011321042388",29.10,27.30,0,318.91,395.55,62.2,58.1,0.517,148103.1,148103.1,3464,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980732,128470.00
06/22/2015 09:45,2,2.066,ACTIVE,214.41,359.18,59.959,1434980704,"201051344000646","174011321042388",29.22,26.30,0,316.80,394.65,61.2,57.1,0.508,145592.6,145592.6,3459,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980733,128471.00
06/22/2015 09:45,2,1.475,ACTIVE,215.54,407.27,59.975,1434980704,"274151322000068","174011321042388",37.73,32.00,0,389.24,464.08,56.2,52.4,0.376,336238.4,336238.4,4440,0,0,0,L,1151911521,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980734,128472.00
06/22/2015 09:45,2,2.250,ACTIVE,215.77,355.58,59.975,1434980704,"274151322000076","174011321042388",29.34,31.80,0,331.53,385.63,66.8,62.6,0.451,455244.6,455244.6,4768,0,0,0,L,1151911521,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980735,128473.00
06/22/2015 09:45,1,1.368,ACTIVE,217.2,391.70,60.03,1434980704,"033051125000132","174011321042388",29.20,26,0.216,296.74,442.50,39.7,29.0,0.079,20588.900000036,20599.200000048,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980736,128474.00
06/22/2015 09:45,1,1.579,ACTIVE,216.2,373.07,60.03,1434980704,"033051125000150","174011321042388",33.62,26,0.305,297.98,450.20,52.8,43.1,0.304,27302.600000024,27315.100000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980738,128475.00
06/22/2015 09:45,2,2.121,ACTIVE,214.41,356.78,59.944,1434980704,"201051344000890","174011321042388",28.88,28.00,0,317.70,395.25,62.1,58.0,0.504,149714.6,149714.6,3461,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980738,128476.00
06/22/2015 09:45,2,2.061,ACTIVE,214.87,359.48,59.981,1434980704,"201051344000900","174011321042388",29.20,25.30,0,318.00,395.25,60.9,56.9,0.468,149922.0,149922.0,3468,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980739,128477.00
06/22/2015 09:45,2,2.053,ACTIVE,215.09,359.48,59.975,1434980704,"201051344000633","174011321042388",29.38,25.80,0,318.30,395.55,61.2,57.1,0.504,139678.2,139678.2,3469,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980740,128478.00
