ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 09:45,1,1.880,ACTIVE,216.7,401.36,60.03,1434980704,"040051121000185","174011321042388",26.17,26,0.299,300.36,449.49,48.9,46.0,0.272,24477.199999999,24490.299999999,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980741,128479.00
06/22/2015 09:45,2,2.061,ACTIVE,215.09,359.18,59.981,1434980704,"201051344000917","174011321042388",29.32,27.80,0,318.00,395.85,61.2,57.2,0.486,150204.6,150204.6,3471,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980744,128480.00
06/22/2015 09:45,1,2.040,ACTIVE,216.4,336.36,60.03,1434980704,"040051121000116","174011321042388",25.98,24,0.332,300.68,449.04,52.7,52.1,0.276,24187.200000024,24201.500000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980745,128481.00
06/22/2015 09:45,1,1.287,ACTIVE,216.7,417.38,60.00,1434980704,"033051125000135","174011321042388",34.85,26,0.266,301.69,448.87,44.6,35.1,0.096,20500.900000034,20512.699999986,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980746,128482.00
06/22/2015 09:45,2,2.023,ACTIVE,215.09,359.48,59.970,1434980704,"201051344000648","174011321042388",29.50,24.80,0,316.50,396.15,60.5,56.4,0.513,146151.3,146151.3,3461,0,0,0,L,1122011218,0,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980747,128483.00
06/22/2015 09:45,2,2.092,ACTIVE,214.87,359.48,59.970,1434980704,"201051344001093","174011321042388",29.10,27.50,0,320.11,395.25,61.7,57.6,0.517,148297.1,148297.1,3465,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980748,128484.00
06/22/2015 09:45,2,2.047,ACTIVE,215.32,357.98,59.991,1434980704,"201051344000645","174011321042388",29.36,25.80,0,319.21,395.85,60.9,56.8,0.473,146583.1,146583.1,3465,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980749,128485.00
06/22/2015 09:45,2,2.113,ACTIVE,215.09,356.18,59.970,1434980704,"274151322000085","174011321042388",28.86,30.00,0,330.63,384.43,61.7,57.6,0.415,429291.6,429291.6,4764,0,0,0,L,1151911521,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980750,128486.00
06/22/2015 09:45,2,2.080,ACTIVE,215.09,357.68,60.002,1434980704,"201051344000651","174011321042388",29.02,26.50,0,317.40,394.95,61.1,57.1,0.477,145995.4,145995.4,3462,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980751,128487.00
06/22/2015 09:45,2,2.092,ACTIVE,214.87,356.18,59.954,1434980704,"201051344000867","174011321042388",28.84,26.80,0,316.50,395.55,61.2,57.1,0.473,138309.5,138309.5,3469,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980752,128488.00
06/22/2015 09:45,1,2.047,ACTIVE,215.5,383.60,60.03,1434980704,"040051121000095","174011321042388",23.55,26,0.276,297.56,446.29,48.0,48.7,0.197,25117.199999988,25130,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980753,128489.00
06/22/2015 09:45,2,2.070,ACTIVE,214.64,357.68,59.981,1434980704,"201051344001230","174011321042388",29.10,28.00,0,318.61,393.45,61.0,57.0,0.517,149470.5,149470.5,3471,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980754,128490.00
06/22/2015 09:45,2,2.062,ACTIVE,215.54,357.98,59.975,1434980704,"201051344000576","174011321042388",28.84,25.50,0,319.81,396.75,60.2,56.2,0.468,145918.1,145918.1,3472,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980755,128491.00
06/22/2015 09:45,2,2.082,ACTIVE,215.32,361.59,59.975,1434980704,"201051344000579","174011321042388",29.30,27.00,0,319.51,396.75,61.9,57.8,0.499,152077.3,152077.3,3460,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980756,128492.00
06/22/2015 09:45,2,2.039,ACTIVE,215.32,359.18,59.975,1434980704,"201051344000983","174011321042388",29.62,26.50,0,318.00,395.25,61.2,57.1,0.495,146844.0,146844.0,3468,0,0,0,L,1122011218,1,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434980757,128493.00
06/22/2015 10:00,2,1.492,ACTIVE,213.06,350.17,60.018,1434981604,"201051344000955","174011321042388",28.92,25.80,0,335.44,386.53,43.8,40.3,0.358,151423.4,151423.4,3467,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981605,128494.00
06/22/2015 10:00,1,1.411,ACTIVE,215.1,349.31,60.07,1434981604,"040051121000195","174011321042388",25.37,26,0.229,309.54,447.97,35.6,36.2,0.212,26672.000000012,26681.7,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981606,128495.00
06/22/2015 10:00,2,1.602,ACTIVE,213.74,356.18,59.996,1434981604,"274151322000095","174011321042388",28.78,31.30,0,336.94,381.12,46.6,43.1,0.309,449554.1,449554.1,4385,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981607,128496.00
06/22/2015 10:00,2,1.498,ACTIVE,213.51,350.17,60.002,1434981604,"201051344000868","174011321042388",28.57,25.00,0,335.44,388.34,43.4,39.9,0.340,137657.4,137657.4,3470,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981608,128497.00
06/22/2015 10:00,2,1.479,ACTIVE,214.19,352.87,60.007,1434981604,"201051344000853","174011321042388",28.92,25.80,0,337.24,390.14,43.4,39.9,0.362,143931.8,143931.8,3464,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981609,128498.00
06/22/2015 10:00,2,1.467,ACTIVE,213.74,351.07,60.012,1434981604,"201051344000582","174011321042388",28.65,26.30,0,336.64,386.83,42.6,39.2,0.354,144452.0,144452.0,3463,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981610,128499.00
06/22/2015 10:00,1,1.445,ACTIVE,215.1,348.80,60.03,1434981604,"040051121000097","174011321042388",25.92,26,0.217,308.75,448.74,37.2,37.5,0.231,24631.500000012,24641.500000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981611,128500.00
06/22/2015 10:00,2,1.488,ACTIVE,213.74,351.67,60.007,1434981604,"201051344000469","174011321042388",28.82,25.00,0,335.14,387.74,43.4,40.0,0.376,139145.1,139145.1,3463,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981612,128501.00
06/22/2015 10:00,2,1.482,ACTIVE,213.74,351.67,60.018,1434981604,"201051344000988","174011321042388",28.65,26.00,0,336.04,388.34,43.1,39.6,0.358,138877.7,138877.7,3460,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981613,128502.00
06/22/2015 10:00,2,1.459,ACTIVE,213.74,351.07,60.002,1434981604,"201051344001158","174011321042388",29.08,25.30,0,336.64,387.74,43.0,39.6,0.362,145074.7,145074.7,3461,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981614,128503.00
06/22/2015 10:00,2,1.500,ACTIVE,213.74,351.67,60.007,1434981604,"201051344001025","174011321042388",28.78,26.50,0,336.04,386.53,43.7,40.3,0.349,148247.9,148247.9,3463,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981614,128504.00
06/22/2015 10:00,1,1.076,ACTIVE,215.2,345.12,60.07,1434981604,"033051125000118","174011321042388",39.14,26,0.262,305.91,447.70,41.9,43.5,0.323,27314.499999976,27325.400000012,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981616,128505.00
06/22/2015 10:00,2,1.467,ACTIVE,213.51,351.37,60.007,1434981604,"201051344000569","174011321042388",29.02,26.30,0,335.74,385.93,43.1,39.7,0.349,151908.0,151908.0,3468,0,0,0,L,1122011218,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981617,128506.00
06/22/2015 10:00,2,1.000,ACTIVE,215.09,415.09,59.996,1434981604,"274151322000094","174011321042388",38.74,31.80,0,387.44,443.94,39.6,36.3,0.270,337226.1,337226.1,4833,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981618,128507.00
06/22/2015 10:00,1,1.458,ACTIVE,214.9,393.75,60.07,1434981604,"040051121000068","174011321042388",23.64,26,0.206,318.71,443.44,34.3,26.9,0.063,24321.6,24330.6,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981619,128508.00
06/22/2015 10:00,2,1.467,ACTIVE,213.51,349.86,60.007,1434981604,"201051344000458","174011321042388",29.00,25.80,0,335.74,386.23,43.1,39.7,0.367,147664.3,147664.3,3466,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981620,128509.00
06/22/2015 10:00,2,1.508,ACTIVE,214.41,349.26,60.007,1434981604,"274151322000087","174011321042388",27.69,37.00,0,337.54,376.92,42.4,39.0,0.287,407609.3,407609.3,4357,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981621,128510.00
06/22/2015 10:00,2,1.529,ACTIVE,213.96,355.58,59.996,1434981604,"274151322000052","174011321042388",28.73,30.00,0,337.24,378.72,44.5,41.0,0.309,435699.3,435699.3,4765,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981622,128511.00
06/22/2015 10:00,2,1.482,ACTIVE,213.51,350.47,60.034,1434981604,"201051344001145","174011321042388",28.78,25.00,0,336.34,386.23,43.2,39.8,0.354,152846.0,152846.0,3473,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981623,128512.00
06/22/2015 10:00,2,1.455,ACTIVE,213.74,351.67,60.012,1434981604,"201051344000685","174011321042388",28.75,26.30,0,333.93,386.23,42.4,39.0,0.367,152024.3,152024.3,3474,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981624,128513.00
06/22/2015 10:00,2,1.494,ACTIVE,214.41,347.76,60.007,1434981604,"274151322000088","174011321042388",28.25,29.00,0,337.54,378.42,42.8,39.3,0.287,417226.8,417226.8,4370,0,0,0,L,1151911521,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981625,128514.00
06/22/2015 10:00,2,1.473,ACTIVE,213.51,350.77,59.981,1434981604,"201051344000438","174011321042388",28.88,26.00,0,336.04,387.14,43.1,39.7,0.345,152120.1,152120.1,3465,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981626,128515.00
06/22/2015 10:00,2,1.465,ACTIVE,213.06,350.47,60.012,1434981604,"201051344001135","174011321042388",29.12,26.00,0,335.14,386.23,43.2,39.8,0.358,143433.9,143433.9,3457,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981626,128516.00
06/22/2015 10:00,2,1.486,ACTIVE,213.51,350.47,60.007,1434981604,"201051344000417","174011321042388",28.63,26.80,0,336.04,385.63,43.1,39.7,0.358,147963.4,147963.4,3458,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981627,128517.00
06/22/2015 10:00,2,1.488,ACTIVE,212.83,350.17,59.996,1434981604,"201051344000594","174011321042388",28.92,26.00,0,334.54,388.04,43.6,40.2,0.345,147935.3,147935.3,3457,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981628,128518.00
06/22/2015 10:00,2,1.525,ACTIVE,213.74,348.96,60.007,1434981604,"274151322000083","174011321042388",28.43,30.80,0,337.54,378.72,43.9,40.4,0.314,431938.5,431938.5,4772,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981629,128519.00
06/22/2015 10:00,2,1.496,ACTIVE,213.74,351.37,60.012,1434981604,"201051344000585","174011321042388",28.94,25.80,0,336.04,386.23,43.8,40.4,0.362,146855.1,146855.1,3463,0,0,0,L,1122011218,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981630,128520.00
06/22/2015 10:00,2,1.508,ACTIVE,213.74,356.18,60.002,1434981604,"274151322000054","174011321042388",28.57,31.00,0,337.24,379.02,43.6,40.1,0.287,427181.2,427181.2,4362,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981631,128521.00
06/22/2015 10:00,2,1.471,ACTIVE,213.51,349.86,60.002,1434981604,"201051344001203","174011321042388",29.06,26.30,0,336.34,387.74,43.3,39.9,0.354,148115.1,148115.1,3465,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981632,128522.00
06/22/2015 10:00,2,1.461,ACTIVE,213.29,350.77,60.023,1434981604,"201051344000646","174011321042388",28.92,25.50,0,334.84,385.03,42.8,39.4,0.354,145604.5,145604.5,3460,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981633,128523.00
06/22/2015 10:00,2,1.045,ACTIVE,214.64,407.27,60.002,1434981604,"274151322000068","174011321042388",37.61,31.30,0,392.55,449.65,40.2,36.9,0.265,336249.3,336249.3,4441,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981634,128524.00
06/22/2015 10:00,2,1.602,ACTIVE,214.19,349.26,59.981,1434981604,"274151322000076","174011321042388",29.02,30.00,0,338.44,380.82,47.1,43.5,0.318,455257.6,455257.6,4769,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981635,128525.00
06/22/2015 10:00,1,0.977,ACTIVE,215.8,394.93,60.07,1434981604,"033051125000132","174011321042388",27.84,26,0.200,315.82,441.06,27.0,13.6,0.028,20599.200000048,20606.200000048,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981636,128526.00
06/22/2015 10:00,1,1.069,ACTIVE,215.4,386.62,60.03,1434981604,"033051125000150","174011321042388",39.20,25,0.273,306.91,450.13,41.7,33.0,0.142,27315.100000024,27326.100000024,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981637,128527.00
06/22/2015 10:00,2,1.500,ACTIVE,213.29,349.56,60.007,1434981604,"201051344000890","174011321042388",28.69,27.00,0,335.44,386.23,43.6,40.1,0.340,149726.6,149726.6,3462,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981638,128528.00
06/22/2015 10:00,2,1.434,ACTIVE,213.51,350.77,59.991,1434981604,"201051344000900","174011321042388",29.08,24.80,0,336.34,386.53,42.2,38.8,0.349,149933.7,149933.7,3469,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981639,128529.00
06/22/2015 10:00,2,1.473,ACTIVE,213.74,351.37,60.007,1434981604,"201051344000633","174011321042388",28.63,25.30,0,335.74,386.53,42.7,39.3,0.345,139690.0,139690.0,3470,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981640,128530.00
06/22/2015 10:00,1,1.352,ACTIVE,215.6,363.02,60.07,1434981604,"040051121000185","174011321042388",25.50,26,0.208,319.44,441.29,34.3,33.1,0.131,24490.299999999,24499.299999999,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981641,128531.00
06/22/2015 10:00,2,1.459,ACTIVE,213.74,350.77,60.002,1434981604,"201051344000983","174011321042388",29.22,25.80,0,336.64,386.53,43.2,39.8,0.354,146855.6,146855.6,3469,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981642,128532.00
06/22/2015 10:00,2,1.465,ACTIVE,213.74,351.07,59.975,1434981604,"201051344000917","174011321042388",28.82,27.00,0,335.74,385.93,42.8,39.4,0.362,150216.4,150216.4,3472,0,0,0,L,1122011218,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981643,128533.00
06/22/2015 10:00,1,1.448,ACTIVE,215.4,372.51,60.03,1434981604,"040051121000116","174011321042388",25.93,24,0.214,305.50,446.83,37.3,36.0,0.156,24201.500000024,24211.200000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981644,128534.00
06/22/2015 10:00,1,0.913,ACTIVE,215.6,358.90,60.07,1434981604,"033051125000135","174011321042388",34.58,26,0.201,322.88,439.28,31.4,31.6,0.135,20512.699999986,20521.100000022,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981646,128535.00
06/22/2015 10:00,2,1.449,ACTIVE,214.19,351.07,60.007,1434981604,"201051344000648","174011321042388",28.88,24.30,0,336.04,386.53,42.4,39.0,0.340,146163.0,146163.0,3462,0,0,0,L,1122011218,0,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981647,128536.00
06/22/2015 10:00,2,1.480,ACTIVE,213.96,351.37,60.002,1434981604,"201051344001093","174011321042388",28.80,26.50,0,335.44,385.93,43.2,39.8,0.345,148309.0,148309.0,3466,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981647,128537.00
06/22/2015 10:00,2,1.469,ACTIVE,214.41,351.97,60.002,1434981604,"201051344000645","174011321042388",28.51,25.30,0,336.94,386.53,42.4,39.0,0.340,146594.8,146594.8,3466,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981648,128538.00
06/22/2015 10:00,2,1.508,ACTIVE,214.19,354.67,60.007,1434981604,"274151322000085","174011321042388",28.51,29.00,0,338.44,378.12,43.5,40.1,0.283,429303.6,429303.6,4765,0,0,0,L,1151911521,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981649,128539.00
06/22/2015 10:00,2,1.463,ACTIVE,213.96,351.07,59.981,1434981604,"201051344000651","174011321042388",28.73,26.00,0,334.54,385.33,42.6,39.2,0.336,146007.2,146007.2,3463,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981650,128540.00
06/22/2015 10:00,2,1.449,ACTIVE,213.96,350.17,60.007,1434981604,"201051344000867","174011321042388",29.10,26.00,0,334.84,386.23,42.8,39.4,0.340,138321.3,138321.3,3470,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981651,128541.00
06/22/2015 10:00,1,1.469,ACTIVE,215.2,328.60,60.07,1434981604,"040051121000095","174011321042388",23.39,26,0.205,316.27,438.50,34.2,26.9,0.249,25130,25138.5,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981652,128542.00
06/22/2015 10:00,2,1.457,ACTIVE,213.51,348.96,60.007,1434981604,"201051344001230","174011321042388",28.86,27.00,0,334.84,384.73,42.7,39.3,0.349,149482.2,149482.2,3472,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981653,128543.00
06/22/2015 10:00,2,1.447,ACTIVE,214.19,351.07,60.007,1434981604,"201051344000576","174011321042388",28.67,24.80,0,336.34,386.53,42.0,38.6,0.331,145929.6,145929.6,3473,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981654,128544.00
06/22/2015 10:00,2,1.486,ACTIVE,213.96,351.97,60.012,1434981604,"201051344000579","174011321042388",28.86,26.30,0,337.24,386.83,43.5,40.1,0.345,152089.2,152089.2,3461,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434981655,128545.00
06/22/2015 10:15,2,1.043,ACTIVE,213.29,344.76,59.944,1434982503,"201051344000955","174011321042388",29.06,25.00,0,331.83,369.40,30.7,27.7,0.247,151431.0,151431.0,3468,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982504,128546.00
06/22/2015 10:15,1,0.971,ACTIVE,214.9,370.62,59.96,1434982503,"040051121000195","174011321042388",24.62,25,0.150,319.79,443.33,23.8,12.3,0.202,26681.7,26687.399999988,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982506,128547.00
06/22/2015 10:15,2,1.109,ACTIVE,214.19,350.77,59.938,1434982503,"274151322000095","174011321042388",28.55,29.80,0,335.74,369.10,32.1,29.0,0.194,449562.2,449562.2,4386,0,0,0,L,1151911521,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982506,128548.00
06/22/2015 10:15,2,1.049,ACTIVE,213.51,345.96,59.944,1434982503,"201051344000868","174011321042388",28.55,24.30,0,331.83,370.60,30.3,27.3,0.234,137664.9,137664.9,3471,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982507,128549.00
06/22/2015 10:15,2,1.025,ACTIVE,214.19,346.86,59.944,1434982503,"201051344000853","174011321042388",29.08,24.80,0,335.14,373.01,30.2,27.2,0.239,143939.4,143939.4,3465,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982508,128550.00
06/22/2015 10:15,2,1.025,ACTIVE,213.96,346.86,59.949,1434982503,"201051344000582","174011321042388",28.53,25.50,0,334.24,371.81,29.7,26.7,0.239,144459.4,144459.4,3464,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982509,128551.00
06/22/2015 10:15,1,0.989,ACTIVE,215.5,355.05,60.00,1434982503,"040051121000097","174011321042388",25.89,26,0.214,320.06,443.55,25.5,31.4,0.134,24641.500000012,24647.700000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982510,128552.00
06/22/2015 10:15,2,1.033,ACTIVE,213.51,346.56,59.917,1434982503,"201051344000469","174011321042388",29.04,24.30,0,334.24,371.81,30.4,27.4,0.252,139152.6,139152.6,3464,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982511,128553.00
06/22/2015 10:15,2,1.025,ACTIVE,213.74,347.16,59.965,1434982503,"201051344000988","174011321042388",28.80,25.00,0,333.63,373.61,30.0,27.0,0.243,138885.2,138885.2,3461,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982512,128554.00
06/22/2015 10:15,2,1.033,ACTIVE,213.51,345.66,59.970,1434982503,"201051344001158","174011321042388",28.69,24.30,0,334.24,372.41,30.0,27.0,0.239,145082.1,145082.1,3462,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982513,128555.00
06/22/2015 10:15,2,1.051,ACTIVE,213.51,345.06,59.912,1434982503,"201051344001025","174011321042388",28.67,25.30,0,333.03,371.21,30.5,27.5,0.234,148255.4,148255.4,3464,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982514,128556.00
06/22/2015 10:15,1,0.744,ACTIVE,215.3,424.69,60.00,1434982503,"033051125000118","174011321042388",38.91,25,0.196,321.20,443.52,28.8,20.8,0.022,27325.400000012,27332.6,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982515,128557.00
06/22/2015 10:15,2,1.033,ACTIVE,213.74,345.96,59.933,1434982503,"201051344000569","174011321042388",28.90,25.50,0,334.24,371.81,30.3,27.3,0.234,151915.5,151915.5,3469,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982516,128558.00
06/22/2015 10:15,2,0.707,ACTIVE,214.19,402.46,59.928,1434982503,"274151322000094","174011321042388",37.79,30.80,0,335.44,434.33,26.9,24.1,0.177,337232.8,337232.8,4834,0,0,0,L,1151911521,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982517,128559.00
06/22/2015 10:15,1,1.020,ACTIVE,215.6,384.20,60.00,1434982503,"040051121000068","174011321042388",23.13,25,0.133,318.03,442.89,23.4,19.8,0.033,24330.6,24336.1,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982518,128560.00
06/22/2015 10:15,2,1.041,ACTIVE,213.74,345.06,59.928,1434982503,"201051344000458","174011321042388",28.80,25.00,0,333.63,370.30,30.4,27.4,0.239,147671.8,147671.8,3467,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982519,128561.00
06/22/2015 10:15,2,1.041,ACTIVE,214.87,351.37,59.938,1434982503,"274151322000087","174011321042388",27.89,36.30,0,335.74,367.30,29.4,26.5,0.199,407616.6,407616.6,4358,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982520,128562.00
06/22/2015 10:15,2,1.074,ACTIVE,214.41,351.37,59.954,1434982503,"274151322000052","174011321042388",28.39,28.80,0,335.14,367.90,30.9,27.9,0.212,435707.0,435707.0,4766,0,0,0,L,1151911521,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982521,128563.00
06/22/2015 10:15,2,1.041,ACTIVE,213.74,345.96,59.944,1434982503,"201051344001145","174011321042388",28.75,24.30,0,335.14,372.11,30.4,27.4,0.239,152853.5,152853.5,3474,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982522,128564.00
06/22/2015 10:15,2,1.016,ACTIVE,213.96,346.26,59.938,1434982503,"201051344000685","174011321042388",28.65,25.30,0,333.03,371.21,29.5,26.5,0.247,152031.5,152031.5,3475,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982523,128565.00
06/22/2015 10:15,2,1.041,ACTIVE,214.19,351.97,59.928,1434982503,"274151322000088","174011321042388",27.77,28.00,0,335.74,368.20,29.3,26.4,0.194,417234.1,417234.1,4371,0,0,0,L,1151911521,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982524,128566.00
06/22/2015 10:15,2,1.031,ACTIVE,213.74,346.26,59.938,1434982503,"201051344000438","174011321042388",29.08,25.00,0,332.73,370.90,30.3,27.4,0.239,152127.6,152127.6,3466,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982525,128567.00
06/22/2015 10:15,2,1.049,ACTIVE,213.29,344.45,59.954,1434982503,"201051344001135","174011321042388",28.80,25.00,0,330.93,370.60,30.6,27.6,0.239,143441.4,143441.4,3458,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982526,128568.00
06/22/2015 10:15,2,1.055,ACTIVE,213.74,346.56,59.922,1434982503,"201051344000417","174011321042388",28.57,25.80,0,333.93,370.30,30.5,27.5,0.243,147970.9,147970.9,3459,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982527,128569.00
06/22/2015 10:15,2,1.059,ACTIVE,213.06,345.36,59.933,1434982503,"201051344000594","174011321042388",28.73,25.00,0,330.33,369.40,30.8,27.8,0.243,147942.9,147942.9,3458,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982528,128570.00
06/22/2015 10:15,2,1.059,ACTIVE,214.87,349.86,59.938,1434982503,"274151322000083","174011321042388",28.27,29.80,0,335.14,367.60,30.3,27.3,0.203,431946.1,431946.1,4773,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982529,128571.00
06/22/2015 10:15,2,1.064,ACTIVE,213.74,346.56,59.949,1434982503,"201051344000585","174011321042388",28.84,24.80,0,333.93,372.41,31.1,28.1,0.239,146862.7,146862.7,3464,0,0,0,L,1122011218,0,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982529,128572.00
06/22/2015 10:15,2,1.047,ACTIVE,214.64,351.07,59.928,1434982503,"274151322000054","174011321042388",28.33,29.80,0,335.44,368.20,30.1,27.1,0.203,427188.6,427188.6,4363,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982530,128573.00
06/22/2015 10:15,2,1.029,ACTIVE,213.74,345.06,59.975,1434982503,"201051344001203","174011321042388",29.08,25.30,0,334.24,371.51,30.4,27.4,0.247,148122.6,148122.6,3466,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982531,128574.00
06/22/2015 10:15,2,1.016,ACTIVE,213.29,345.36,59.944,1434982503,"201051344000646","174011321042388",29.26,24.80,0,330.63,369.10,30.1,27.2,0.239,145611.9,145611.9,3461,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982532,128575.00
06/22/2015 10:15,2,0.713,ACTIVE,213.96,406.97,59.938,1434982503,"274151322000068","174011321042388",38.27,30.30,0,334.54,439.43,27.6,24.7,0.172,336256.1,336256.1,4442,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982533,128576.00
06/22/2015 10:15,2,1.109,ACTIVE,214.19,347.76,59.912,1434982503,"274151322000076","174011321042388",28.96,28.50,0,336.64,369.40,32.5,29.5,0.221,455265.7,455265.7,4770,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982534,128577.00
06/22/2015 10:15,1,0.615,ACTIVE,214.9,385.62,60.00,1434982503,"033051125000132","174011321042388",34.18,25,0.188,317.10,439.88,20.9,16.3,0.166,20606.200000048,20610.5,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982536,128578.00
06/22/2015 10:15,1,0.743,ACTIVE,214.7,379.17,60.00,1434982503,"033051125000150","174011321042388",38.96,25,0.252,320.21,444.46,28.8,35.0,0.100,27326.100000024,27333.199999988,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982537,128579.00
06/22/2015 10:15,2,1.059,ACTIVE,213.29,345.36,59.944,1434982503,"201051344000890","174011321042388",28.84,26.00,0,331.83,371.21,31.0,28.0,0.243,149734.2,149734.2,3463,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982538,128580.00
06/22/2015 10:15,2,1.012,ACTIVE,213.29,345.36,59.949,1434982503,"201051344000900","174011321042388",28.71,24.00,0,332.43,371.21,29.5,26.5,0.230,149940.9,149940.9,3470,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982539,128581.00
06/22/2015 10:15,2,1.029,ACTIVE,213.51,346.86,59.933,1434982503,"201051344000633","174011321042388",28.92,24.30,0,333.33,373.31,30.2,27.2,0.243,139697.4,139697.4,3471,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982540,128582.00
06/22/2015 10:15,1,0.942,ACTIVE,215.1,351.37,59.96,1434982503,"040051121000185","174011321042388",24.64,25,0.183,318.39,441.52,23.1,24.8,0.105,24499.299999999,24504.299999999,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982541,128583.00
06/22/2015 10:15,2,1.039,ACTIVE,213.29,345.66,59.944,1434982503,"201051344000983","174011321042388",29.02,24.80,0,334.24,370.30,30.6,27.6,0.252,146863.1,146863.1,3470,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982542,128584.00
06/22/2015 10:15,2,1.029,ACTIVE,213.29,345.96,59.949,1434982503,"201051344000917","174011321042388",28.86,26.30,0,332.13,370.90,30.1,27.2,0.243,150223.8,150223.8,3473,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982543,128585.00
06/22/2015 10:15,1,1.024,ACTIVE,214.6,322.71,60.00,1434982503,"040051121000116","174011321042388",25.51,23,0.210,312.90,442.28,26.0,19.7,0.263,24211.200000024,24217.000000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982544,128586.00
06/22/2015 10:15,1,0.632,ACTIVE,215.1,367.26,60.00,1434982503,"033051125000135","174011321042388",34.41,25,0.187,321.88,444.21,21.6,26.9,0.054,20521.100000022,20526.199999986,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982545,128587.00
06/22/2015 10:15,2,1.029,ACTIVE,213.29,345.66,59.938,1434982503,"201051344000648","174011321042388",28.86,23.30,0,335.14,373.61,30.1,27.1,0.239,146170.3,146170.3,3463,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982546,128588.00
06/22/2015 10:15,2,1.061,ACTIVE,213.29,345.96,59.949,1434982503,"201051344001093","174011321042388",28.47,25.50,0,331.23,373.31,30.6,27.6,0.234,148316.5,148316.5,3467,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982547,128589.00
06/22/2015 10:15,2,1.031,ACTIVE,213.29,345.36,59.938,1434982503,"201051344000645","174011321042388",28.61,24.30,0,334.84,370.90,29.9,27.0,0.239,146602.1,146602.1,3467,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982548,128590.00
06/22/2015 10:15,2,1.055,ACTIVE,213.96,347.16,59.917,1434982503,"274151322000085","174011321042388",28.27,27.80,0,336.34,367.60,30.2,27.2,0.199,429311.0,429311.0,4766,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982549,128591.00
06/22/2015 10:15,2,1.037,ACTIVE,213.29,345.36,59.944,1434982503,"201051344000651","174011321042388",28.55,25.00,0,332.43,372.11,30.0,27.0,0.225,146014.5,146014.5,3464,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982550,128592.00
06/22/2015 10:15,2,1.035,ACTIVE,213.06,344.45,59.954,1434982503,"201051344000867","174011321042388",28.86,25.30,0,331.83,369.70,30.3,27.3,0.230,138328.7,138328.7,3471,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982551,128593.00
06/22/2015 10:15,1,1.053,ACTIVE,214.9,379.88,60.00,1434982503,"040051121000095","174011321042388",22.97,25,0.165,316.43,440.25,24.0,17.7,0.044,25138.5,25143.699999988,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982552,128594.00
06/22/2015 10:15,2,1.041,ACTIVE,212.83,344.45,59.933,1434982503,"201051344001230","174011321042388",28.51,25.80,0,331.23,369.40,30.1,27.1,0.234,149489.6,149489.6,3473,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982553,128595.00
06/22/2015 10:15,2,1.029,ACTIVE,213.29,345.66,59.938,1434982503,"201051344000576","174011321042388",28.49,24.00,0,334.54,372.41,29.7,26.7,0.230,145936.9,145936.9,3474,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982554,128596.00
06/22/2015 10:15,2,1.064,ACTIVE,213.06,345.96,59.944,1434982503,"201051344000579","174011321042388",28.90,25.30,0,333.93,372.11,31.2,28.2,0.252,152096.8,152096.8,3462,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434982555,128597.00
06/22/2015 10:30,2,0.961,ACTIVE,212.83,344.15,59.954,1434983403,"201051344000955","174011321042388",28.65,24.30,0,330.33,359.78,27.9,25.0,0.212,151437.5,151437.5,3469,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983404,128598.00
06/22/2015 10:30,1,0.868,ACTIVE,215.0,341.28,60.03,1434983403,"040051121000195","174011321042388",24.58,24,0.185,320.28,441.69,21.2,24.4,0.162,26687.399999988,26692.000000012,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983405,128599.00
06/22/2015 10:30,2,0.988,ACTIVE,213.96,343.85,59.959,1434983403,"274151322000095","174011321042388",28.77,28.80,0,336.04,358.88,28.8,25.9,0.190,449568.9,449568.9,4387,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983406,128600.00
06/22/2015 10:30,2,0.949,ACTIVE,213.06,343.55,59.970,1434983403,"201051344000868","174011321042388",28.63,23.50,0,331.83,360.69,27.5,24.6,0.208,137671.3,137671.3,3472,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983407,128601.00
06/22/2015 10:30,2,0.939,ACTIVE,213.74,345.36,59.975,1434983403,"201051344000853","174011321042388",28.78,24.00,0,333.93,361.29,27.4,24.5,0.217,143945.7,143945.7,3466,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983408,128602.00
06/22/2015 10:30,2,0.928,ACTIVE,213.74,345.66,59.965,1434983403,"201051344000582","174011321042388",28.53,24.80,0,333.93,360.08,26.8,24.0,0.208,144465.6,144465.6,3465,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983409,128603.00
06/22/2015 10:30,1,0.899,ACTIVE,213.9,394.84,60.03,1434983403,"040051121000097","174011321042388",25.49,25,0.158,319.82,440.68,22.8,20.9,0.019,24647.700000012,24652.500000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983410,128604.00
06/22/2015 10:30,2,0.934,ACTIVE,213.06,345.66,59.970,1434983403,"201051344000469","174011321042388",29.02,23.50,0,331.53,360.69,27.5,24.6,0.230,139159.0,139159.0,3465,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983411,128605.00
06/22/2015 10:30,2,0.945,ACTIVE,213.06,345.06,59.970,1434983403,"201051344000988","174011321042388",28.17,24.30,0,333.03,361.29,27.0,24.2,0.221,138891.4,138891.4,3462,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983412,128606.00
06/22/2015 10:30,2,0.934,ACTIVE,213.06,343.85,59.954,1434983403,"201051344001158","174011321042388",28.55,23.80,0,333.03,361.29,27.1,24.2,0.225,145088.4,145088.4,3463,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983413,128607.00
06/22/2015 10:30,2,0.945,ACTIVE,213.06,343.55,59.965,1434983403,"201051344001025","174011321042388",28.84,24.50,0,332.73,360.99,27.7,24.8,0.208,148261.8,148261.8,3465,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983414,128608.00
06/22/2015 10:30,1,0.668,ACTIVE,214.7,424.60,60.00,1434983403,"033051125000118","174011321042388",38.69,24,0.156,320.37,440.17,25.7,12.5,0.032,27332.6,27338.200000024,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983415,128609.00
06/22/2015 10:30,2,0.938,ACTIVE,213.06,344.15,59.970,1434983403,"201051344000569","174011321042388",28.84,24.50,0,333.03,360.99,27.4,24.5,0.217,151921.8,151921.8,3470,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983416,128610.00
06/22/2015 10:30,2,0.637,ACTIVE,214.19,402.46,59.965,1434983403,"274151322000094","174011321042388",37.35,30.00,0,334.84,422.90,24.4,21.6,0.159,337238.3,337238.3,4835,0,0,0,L,1151911521,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983417,128611.00
06/22/2015 10:30,1,0.911,ACTIVE,214.7,390.14,60.03,1434983403,"040051121000068","174011321042388",23.20,24,0.156,318.75,440.84,21.0,16.6,0.022,24336.1,24340.4,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983418,128612.00
06/22/2015 10:30,2,0.943,ACTIVE,212.83,343.55,59.970,1434983403,"201051344000458","174011321042388",28.71,24.30,0,333.03,360.38,27.4,24.6,0.221,147678.1,147678.1,3468,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983419,128613.00
06/22/2015 10:30,2,0.926,ACTIVE,214.19,345.96,59.975,1434983403,"274151322000087","174011321042388",28.09,35.60,0,335.44,357.68,26.4,23.5,0.155,407622.7,407622.7,4359,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983420,128614.00
06/22/2015 10:30,2,0.973,ACTIVE,213.51,343.85,60.002,1434983403,"274151322000052","174011321042388",28.19,28.00,0,334.84,358.28,27.7,24.8,0.181,435713.4,435713.4,4767,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983421,128615.00
06/22/2015 10:30,2,0.939,ACTIVE,213.06,344.45,59.970,1434983403,"201051344001145","174011321042388",28.78,23.80,0,333.93,360.99,27.4,24.5,0.203,152859.8,152859.8,3475,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983422,128616.00
06/22/2015 10:30,2,0.918,ACTIVE,213.06,344.15,59.991,1434983403,"201051344000685","174011321042388",28.59,24.80,0,331.53,360.38,26.6,23.8,0.225,152037.7,152037.7,3476,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983423,128617.00
06/22/2015 10:30,2,0.932,ACTIVE,213.51,346.56,59.959,1434983403,"274151322000088","174011321042388",27.77,27.30,0,335.74,357.38,26.3,23.4,0.168,417240.1,417240.1,4372,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983424,128618.00
06/22/2015 10:30,2,0.934,ACTIVE,212.83,343.85,59.991,1434983403,"201051344000438","174011321042388",29.06,24.30,0,331.53,361.59,27.5,24.6,0.217,152133.9,152133.9,3467,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983425,128619.00
06/22/2015 10:30,2,0.949,ACTIVE,212.38,342.65,59.970,1434983403,"201051344001135","174011321042388",28.78,24.30,0,331.53,358.58,27.7,24.8,0.212,143447.8,143447.8,3459,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983426,128620.00
06/22/2015 10:30,2,0.965,ACTIVE,212.83,344.76,59.970,1434983403,"201051344000417","174011321042388",28.27,25.00,0,333.03,360.69,27.6,24.8,0.217,147977.3,147977.3,3460,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983426,128621.00
06/22/2015 10:30,2,0.951,ACTIVE,212.38,343.55,59.965,1434983403,"201051344000594","174011321042388",28.84,24.00,0,330.33,360.38,27.8,24.9,0.212,147949.3,147949.3,3459,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983427,128622.00
06/22/2015 10:30,2,0.943,ACTIVE,213.74,349.26,59.954,1434983403,"274151322000083","174011321042388",28.35,28.80,0,335.14,357.98,27.1,24.2,0.190,431952.3,431952.3,4774,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983428,128623.00
