ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 10:30,2,0.959,ACTIVE,213.06,344.76,59.965,1434983403,"201051344000585","174011321042388",28.96,24.00,0,333.03,361.59,28.2,25.3,0.225,146869.3,146869.3,3465,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983429,128624.00
06/22/2015 10:30,2,0.947,ACTIVE,213.51,349.56,59.944,1434983403,"274151322000054","174011321042388",28.01,28.80,0,335.14,358.58,26.9,24.0,0.177,427194.8,427194.8,4364,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983430,128625.00
06/22/2015 10:30,2,0.932,ACTIVE,213.06,343.25,59.965,1434983403,"201051344001203","174011321042388",28.94,24.50,0,333.03,361.29,27.3,24.5,0.230,148128.9,148128.9,3467,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983431,128626.00
06/22/2015 10:30,2,0.938,ACTIVE,212.61,343.85,59.965,1434983403,"201051344000646","174011321042388",28.77,24.30,0,330.93,359.18,27.3,24.5,0.212,145618.2,145618.2,3462,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983432,128627.00
06/22/2015 10:30,2,0.643,ACTIVE,213.96,410.28,59.959,1434983403,"274151322000068","174011321042388",38.05,29.80,0,336.34,433.42,24.9,22.1,0.159,336261.8,336261.8,4443,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983433,128628.00
06/22/2015 10:30,2,0.998,ACTIVE,214.19,350.17,59.959,1434983403,"274151322000076","174011321042388",28.90,27.80,0,336.94,359.48,29.3,26.3,0.186,455272.5,455272.5,4771,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983434,128629.00
06/22/2015 10:30,1,0.540,ACTIVE,215.2,379.06,60.00,1434983403,"033051125000132","174011321042388",34.97,24,0.165,318.97,435.47,18.8,12.4,0.147,20610.5,20614.100000024,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983435,128630.00
06/22/2015 10:30,1,0.666,ACTIVE,214.9,414.44,60.00,1434983403,"033051125000150","174011321042388",38.72,24,0.164,321.75,441.31,25.6,17.1,0.017,27333.199999988,27338.900000036,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983437,128631.00
06/22/2015 10:30,2,0.971,ACTIVE,212.61,342.65,59.965,1434983403,"201051344000890","174011321042388",28.47,25.00,0,331.83,359.78,28.1,25.1,0.203,149740.7,149740.7,3464,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983438,128632.00
06/22/2015 10:30,2,0.912,ACTIVE,212.61,343.85,59.970,1434983403,"201051344000900","174011321042388",28.49,23.50,0,331.23,360.69,26.4,23.5,0.212,149947.0,149947.0,3471,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983438,128633.00
06/22/2015 10:30,2,0.912,ACTIVE,213.06,345.06,59.959,1434983403,"201051344000633","174011321042388",29.36,23.50,0,331.83,361.59,27.2,24.3,0.217,139703.6,139703.6,3472,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983439,128634.00
06/22/2015 10:30,1,0.850,ACTIVE,214.7,391.68,60.00,1434983403,"040051121000185","174011321042388",24.22,24,0.158,318.70,440.33,20.5,16.1,0.015,24504.299999999,24508.299999999,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983441,128635.00
06/22/2015 10:30,2,0.934,ACTIVE,212.83,343.85,59.965,1434983403,"201051344000983","174011321042388",29.16,24.00,0,333.03,359.48,27.6,24.8,0.212,146869.5,146869.5,3471,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983442,128636.00
06/22/2015 10:30,2,0.941,ACTIVE,212.83,344.45,59.954,1434983403,"201051344000917","174011321042388",28.41,25.80,0,332.13,359.78,27.1,24.3,0.208,150230.1,150230.1,3474,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983442,128637.00
06/22/2015 10:30,1,0.917,ACTIVE,214.1,347.33,60.00,1434983403,"040051121000116","174011321042388",25.55,23,0.182,312.40,438.06,23.3,25.8,0.109,24217.000000024,24221.800000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983444,128638.00
06/22/2015 10:30,1,0.563,ACTIVE,214.4,348.85,60.00,1434983403,"033051125000135","174011321042388",34.35,25,0.164,322.41,442.20,19.2,13.6,0.237,20526.199999986,20530.199999986,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983445,128639.00
06/22/2015 10:30,2,0.934,ACTIVE,212.83,343.85,59.965,1434983403,"201051344000648","174011321042388",28.73,22.80,0,333.03,360.38,27.2,24.3,0.212,146176.6,146176.6,3464,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983446,128640.00
06/22/2015 10:30,2,0.963,ACTIVE,212.61,344.45,59.970,1434983403,"201051344001093","174011321042388",28.35,25.00,0,332.43,359.78,27.6,24.7,0.212,148322.9,148322.9,3468,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983447,128641.00
06/22/2015 10:30,2,0.947,ACTIVE,213.06,343.55,59.959,1434983403,"201051344000645","174011321042388",27.99,23.80,0,332.43,360.38,26.9,24.0,0.203,146608.3,146608.3,3468,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983448,128642.00
06/22/2015 10:30,2,0.949,ACTIVE,213.74,348.66,59.928,1434983403,"274151322000085","174011321042388",28.07,27.30,0,336.34,358.28,27.0,24.1,0.168,429317.2,429317.2,4767,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983448,128643.00
06/22/2015 10:30,2,0.926,ACTIVE,212.83,344.76,59.954,1434983403,"201051344000651","174011321042388",28.78,24.30,0,334.24,359.48,27.0,24.1,0.199,146020.7,146020.7,3465,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983449,128644.00
06/22/2015 10:30,2,0.932,ACTIVE,213.06,342.95,59.965,1434983403,"201051344000867","174011321042388",28.94,24.50,0,331.83,359.18,27.4,24.5,0.208,138335.0,138335.0,3472,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983450,128645.00
06/22/2015 10:30,1,0.950,ACTIVE,214.3,361.04,60.00,1434983403,"040051121000095","174011321042388",22.89,24,0.148,316.24,438.11,21.6,23.7,0.063,25143.699999988,25147.899999976,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983451,128646.00
06/22/2015 10:30,2,0.936,ACTIVE,212.61,342.05,59.959,1434983403,"201051344001230","174011321042388",28.59,25.00,0,330.63,358.28,27.1,24.2,0.212,149495.9,149495.9,3474,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983452,128647.00
06/22/2015 10:30,2,0.930,ACTIVE,213.29,344.45,59.938,1434983403,"201051344000576","174011321042388",28.45,23.50,0,332.73,360.38,26.9,24.0,0.208,145943.1,145943.1,3475,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983453,128648.00
06/22/2015 10:30,2,0.955,ACTIVE,213.06,343.85,59.959,1434983403,"201051344000579","174011321042388",29.08,24.50,0,333.33,360.69,28.2,25.3,0.221,152103.4,152103.4,3463,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434983454,128649.00
06/22/2015 10:45,2,0.625,ACTIVE,211.70,337.84,59.965,1434984304,"201051344000955","174011321042388",28.69,23.50,0,329.13,357.08,18.2,15.6,0.119,151442.1,151442.1,3470,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984305,128650.00
06/22/2015 10:45,1,0.535,ACTIVE,213.4,360.05,60.00,1434984304,"040051121000195","174011321042388",23.80,23,0.138,319.67,441.87,12.6,12.5,0.023,26692.000000012,26694.7,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984306,128651.00
06/22/2015 10:45,2,0.611,ACTIVE,213.06,342.05,59.970,1434984304,"274151322000095","174011321042388",27.99,27.80,0,332.43,355.58,17.3,14.8,0.106,449573.4,449573.4,4388,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984307,128652.00
06/22/2015 10:45,2,0.621,ACTIVE,211.70,337.84,59.970,1434984304,"201051344000868","174011321042388",28.25,23.00,0,329.73,357.98,17.8,15.3,0.124,137675.8,137675.8,3473,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984308,128653.00
06/22/2015 10:45,2,0.613,ACTIVE,212.38,339.95,59.986,1434984304,"201051344000853","174011321042388",28.31,23.30,0,330.93,358.58,17.6,15.1,0.124,143950.1,143950.1,3467,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984309,128654.00
06/22/2015 10:45,2,0.611,ACTIVE,212.38,339.04,60.007,1434984304,"201051344000582","174011321042388",28.03,24.30,0,330.03,357.68,17.4,14.9,0.133,144469.9,144469.9,3466,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984310,128655.00
06/22/2015 10:45,1,0.560,ACTIVE,213.8,423.69,60.03,1434984304,"040051121000097","174011321042388",25.46,24,0.078,319.31,441.64,14.1,8.3,0.000,24652.500000012,24655.700000012,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984311,128656.00
06/22/2015 10:45,2,0.619,ACTIVE,211.93,337.54,59.965,1434984304,"201051344000469","174011321042388",28.47,22.80,0,329.43,358.28,17.9,15.3,0.141,139163.5,139163.5,3466,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984312,128657.00
06/22/2015 10:45,2,0.598,ACTIVE,211.70,338.44,59.970,1434984304,"201051344000988","174011321042388",28.39,23.50,0,329.43,358.88,17.2,14.7,0.119,138895.8,138895.8,3463,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984313,128658.00
06/22/2015 10:45,2,0.607,ACTIVE,211.70,338.44,59.954,1434984304,"201051344001158","174011321042388",28.29,23.00,0,330.03,357.98,17.4,14.9,0.128,145092.7,145092.7,3464,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984314,128659.00
06/22/2015 10:45,2,0.613,ACTIVE,211.70,337.54,59.965,1434984304,"201051344001025","174011321042388",28.71,23.80,0,329.73,358.28,17.8,15.3,0.119,148266.3,148266.3,3466,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984315,128660.00
06/22/2015 10:45,1,0.418,ACTIVE,213.5,428.37,60.00,1434984304,"033051125000118","174011321042388",38.58,24,0.160,320.33,441.51,16.0,8.7,0.049,27338.200000024,27342.1,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984316,128661.00
06/22/2015 10:45,2,0.629,ACTIVE,212.16,338.14,59.975,1434984304,"201051344000569","174011321042388",28.15,24.00,0,329.73,357.68,18.0,15.4,0.124,151926.3,151926.3,3471,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984317,128662.00
06/22/2015 10:45,2,0.396,ACTIVE,213.06,399.46,59.965,1434984304,"274151322000094","174011321042388",37.55,29.30,0,334.54,425.91,15.1,12.6,0.093,337242.0,337242.0,4836,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984318,128663.00
06/22/2015 10:45,1,0.584,ACTIVE,213.6,336.24,60.03,1434984304,"040051121000068","174011321042388",22.34,23,0.137,317.86,439.95,12.9,6.2,0.116,24340.4,24343.1,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984319,128664.00
06/22/2015 10:45,2,0.627,ACTIVE,211.70,337.24,59.970,1434984304,"201051344000458","174011321042388",28.15,23.80,0,329.73,356.48,17.9,15.3,0.119,147682.6,147682.6,3469,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984320,128665.00
06/22/2015 10:45,2,0.604,ACTIVE,213.06,338.14,59.970,1434984304,"274151322000087","174011321042388",27.49,34.50,0,333.03,355.58,16.8,14.3,0.088,407626.8,407626.8,4360,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984321,128666.00
06/22/2015 10:45,2,0.631,ACTIVE,213.06,340.55,59.975,1434984304,"274151322000052","174011321042388",27.77,27.30,0,331.23,355.58,17.8,15.2,0.106,435717.8,435717.8,4768,0,0,0,L,1151911521,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984322,128667.00
06/22/2015 10:45,2,0.607,ACTIVE,211.93,339.04,59.959,1434984304,"201051344001145","174011321042388",28.80,23.30,0,330.93,358.28,17.8,15.2,0.124,152864.3,152864.3,3476,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984323,128668.00
06/22/2015 10:45,2,0.598,ACTIVE,212.16,339.04,59.996,1434984304,"201051344000685","174011321042388",28.25,24.00,0,330.03,357.68,17.1,14.6,0.133,152041.9,152041.9,3477,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984324,128669.00
06/22/2015 10:45,2,0.584,ACTIVE,212.61,342.65,59.959,1434984304,"274151322000088","174011321042388",27.69,26.30,0,331.83,355.28,16.3,13.8,0.097,417244.1,417244.1,4373,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984324,128670.00
06/22/2015 10:45,2,0.623,ACTIVE,211.93,337.54,59.949,1434984304,"201051344000438","174011321042388",28.55,23.50,0,328.22,357.38,18.0,15.5,0.115,152138.4,152138.4,3468,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984325,128671.00
06/22/2015 10:45,2,0.627,ACTIVE,211.48,336.34,59.991,1434984304,"201051344001135","174011321042388",28.80,23.50,0,329.13,356.78,18.3,15.7,0.133,143452.3,143452.3,3460,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984326,128672.00
06/22/2015 10:45,2,0.639,ACTIVE,211.93,337.24,59.965,1434984304,"201051344000417","174011321042388",28.71,24.00,0,330.03,357.38,18.6,16.0,0.124,147981.8,147981.8,3461,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984327,128673.00
06/22/2015 10:45,2,0.623,ACTIVE,211.48,337.54,59.965,1434984304,"201051344000594","174011321042388",28.88,23.50,0,328.82,357.08,18.2,15.7,0.128,147953.8,147953.8,3460,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984328,128674.00
06/22/2015 10:45,2,0.613,ACTIVE,212.83,339.95,59.949,1434984304,"274151322000083","174011321042388",27.79,27.80,0,332.43,355.28,17.3,14.8,0.115,431956.6,431956.6,4775,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984329,128675.00
06/22/2015 10:45,2,0.641,ACTIVE,211.93,339.95,59.996,1434984304,"201051344000585","174011321042388",28.73,23.30,0,329.73,357.38,18.6,16.1,0.133,146873.9,146873.9,3466,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984330,128676.00
06/22/2015 10:45,2,0.611,ACTIVE,212.83,340.25,59.954,1434984304,"274151322000054","174011321042388",27.73,27.80,0,332.43,355.58,17.2,14.7,0.110,427199.1,427199.1,4365,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984331,128677.00
06/22/2015 10:45,2,0.615,ACTIVE,211.93,336.94,59.938,1434984304,"201051344001203","174011321042388",28.67,23.80,0,329.73,358.28,17.9,15.4,0.119,148133.3,148133.3,3468,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984332,128678.00
06/22/2015 10:45,2,0.633,ACTIVE,211.48,336.94,59.975,1434984304,"201051344000646","174011321042388",28.31,23.30,0,329.13,356.18,18.2,15.6,0.137,145622.6,145622.6,3463,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984333,128679.00
06/22/2015 10:45,2,0.412,ACTIVE,213.51,408.18,59.965,1434984304,"274151322000068","174011321042388",38.41,29.00,0,333.63,427.71,16.0,13.6,0.097,336265.6,336265.6,4444,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984334,128680.00
06/22/2015 10:45,2,0.633,ACTIVE,213.51,343.25,59.970,1434984304,"274151322000076","174011321042388",28.29,27.00,0,333.63,356.48,18.1,15.5,0.115,455277.0,455277.0,4772,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984335,128681.00
06/22/2015 10:45,1,0.373,ACTIVE,214.3,393.33,60.00,1434984304,"033051125000132","174011321042388",32.73,23,0.141,318.98,439.42,12.1,13.1,0.001,20614.100000024,20616.5,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984336,128682.00
06/22/2015 10:45,1,0.427,ACTIVE,214.0,354.24,60.00,1434984304,"033051125000150","174011321042388",38.48,23,0.158,319.96,441.94,16.3,16.1,0.083,27338.900000036,27342.800000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984337,128683.00
06/22/2015 10:45,2,0.643,ACTIVE,211.70,336.94,59.970,1434984304,"201051344000890","174011321042388",28.57,24.00,0,329.73,357.38,18.6,16.1,0.119,149745.3,149745.3,3465,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984339,128684.00
06/22/2015 10:45,2,0.590,ACTIVE,211.93,338.44,59.959,1434984304,"201051344000900","174011321042388",28.23,22.80,0,329.73,357.08,16.9,14.4,0.119,149951.2,149951.2,3472,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984339,128685.00
06/22/2015 10:45,2,0.619,ACTIVE,212.16,339.04,59.975,1434984304,"201051344000633","174011321042388",28.65,22.80,0,330.03,358.28,18.0,15.4,0.128,139708.0,139708.0,3473,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984340,128686.00
06/22/2015 10:45,1,0.539,ACTIVE,214.0,383.31,60.00,1434984304,"040051121000185","174011321042388",24.28,23,0.137,319.12,439.45,13.0,12.4,0.002,24508.299999999,24510.999999999,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984342,128687.00
06/22/2015 10:45,2,0.629,ACTIVE,211.93,337.54,59.965,1434984304,"201051344000983","174011321042388",28.71,23.50,0,329.43,357.98,18.3,15.7,0.133,146874.0,146874.0,3472,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984343,128688.00
06/22/2015 10:45,2,0.617,ACTIVE,212.16,339.04,59.981,1434984304,"201051344000917","174011321042388",28.73,25.00,0,328.82,357.98,18.0,15.4,0.124,150234.4,150234.4,3475,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984343,128689.00
06/22/2015 10:45,1,0.605,ACTIVE_NO_POWER,213.7,387.16,60.00,1434984304,"040051121000116","174011321042388",25.20,22,0.000,312.66,440.03,15.1,0.0,0.157,24221.800000024,24224.900000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984345,128690.00
06/22/2015 10:45,1,0.357,ACTIVE_NO_POWER,214.1,389.27,60.03,1434984304,"033051125000135","174011321042388",33.42,24,0.000,320.98,441.59,11.8,0.0,0.170,20530.199999986,20532.80000001,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984346,128691.00
06/22/2015 10:45,2,0.631,ACTIVE,212.16,339.04,59.965,1434984304,"201051344000648","174011321042388",28.47,22.30,0,330.03,357.68,18.2,15.6,0.128,146180.9,146180.9,3465,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984347,128692.00
06/22/2015 10:45,2,0.643,ACTIVE,211.70,338.14,59.954,1434984304,"201051344001093","174011321042388",28.29,24.00,0,329.73,357.38,18.5,15.9,0.115,148327.4,148327.4,3469,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984348,128693.00
06/22/2015 10:45,2,0.623,ACTIVE,212.38,338.44,59.954,1434984304,"201051344000645","174011321042388",28.11,23.30,0,330.33,357.38,17.8,15.2,0.133,146612.6,146612.6,3469,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984349,128694.00
06/22/2015 10:45,2,0.625,ACTIVE,213.06,342.35,59.954,1434984304,"274151322000085","174011321042388",27.69,26.30,0,333.93,354.67,17.6,15.0,0.102,429321.4,429321.4,4768,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984349,128695.00
06/22/2015 10:45,2,0.627,ACTIVE,211.93,337.84,59.954,1434984304,"201051344000651","174011321042388",28.29,23.50,0,329.73,356.48,18.0,15.5,0.124,146025.0,146025.0,3466,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984350,128696.00
06/22/2015 10:45,2,0.635,ACTIVE,212.16,337.24,59.959,1434984304,"201051344000867","174011321042388",28.39,23.80,0,330.03,356.78,18.3,15.7,0.133,138339.4,138339.4,3473,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984351,128697.00
06/22/2015 10:45,1,0.644,ACTIVE,213.8,377.08,60.03,1434984304,"040051121000095","174011321042388",22.33,23,0.131,315.29,437.69,14.3,13.9,0.003,25147.899999976,25150.399999976,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984353,128698.00
06/22/2015 10:45,2,0.625,ACTIVE,211.48,337.84,59.965,1434984304,"201051344001230","174011321042388",28.59,24.00,0,329.43,356.18,18.1,15.6,0.124,149500.2,149500.2,3475,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984353,128699.00
06/22/2015 10:45,2,0.623,ACTIVE,212.16,338.74,59.959,1434984304,"201051344000576","174011321042388",28.49,22.80,0,330.33,356.78,18.0,15.5,0.137,145947.4,145947.4,3476,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984354,128700.00
06/22/2015 10:45,2,0.658,ACTIVE,211.70,338.44,59.959,1434984304,"201051344000579","174011321042388",28.53,23.80,0,330.03,357.68,19.1,16.5,0.141,152107.9,152107.9,3464,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434984355,128701.00
06/22/2015 11:00,2,1.375,ACTIVE,212.83,348.66,59.981,1434985203,"201051344000955","174011321042388",29.30,23.00,0,327.62,365.49,40.9,37.6,0.340,151449.0,151449.0,3471,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985204,128702.00
06/22/2015 11:00,1,1.316,ACTIVE,215.1,327.44,60.03,1434985203,"040051121000195","174011321042388",25.70,23,0.207,318.41,443.74,33.6,32.1,0.251,26694.7,26699.899999988,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985205,128703.00
06/22/2015 11:00,2,1.443,ACTIVE,213.51,354.67,59.981,1434985203,"274151322000095","174011321042388",29.34,27.00,0,331.83,364.59,42.9,39.5,0.292,449580.5,449580.5,4389,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985206,128704.00
06/22/2015 11:00,2,1.387,ACTIVE,213.06,349.26,59.991,1434985203,"201051344000868","174011321042388",28.98,22.50,0,327.62,366.40,40.7,37.4,0.327,137682.6,137682.6,3474,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985207,128705.00
06/22/2015 11:00,2,1.352,ACTIVE,213.96,349.56,59.986,1434985203,"201051344000853","174011321042388",29.58,23.00,0,330.33,369.10,40.5,37.2,0.336,143956.9,143956.9,3468,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985208,128706.00
06/22/2015 11:00,2,1.350,ACTIVE,213.96,350.47,60.002,1434985203,"201051344000582","174011321042388",29.26,23.50,0,328.82,367.90,40.0,36.7,0.327,144476.7,144476.7,3467,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985209,128707.00
06/22/2015 11:00,1,1.336,ACTIVE,215.2,400.76,60.03,1434985203,"040051121000097","174011321042388",26.68,23,0.213,317.39,443.50,35.4,28.8,0.088,24655.700000012,24661.100000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985211,128708.00
06/22/2015 11:00,2,1.355,ACTIVE,213.51,349.56,59.996,1434985203,"201051344000469","174011321042388",29.48,22.30,0,328.82,368.80,40.5,37.2,0.349,139170.3,139170.3,3467,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985211,128709.00
06/22/2015 11:00,2,1.365,ACTIVE,213.29,351.37,60.007,1434985203,"201051344000988","174011321042388",29.12,23.30,0,327.02,369.40,40.3,37.0,0.336,138902.5,138902.5,3464,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985212,128710.00
06/22/2015 11:00,2,1.344,ACTIVE,213.74,350.47,59.991,1434985203,"201051344001158","174011321042388",29.56,22.80,0,328.22,367.00,40.2,36.9,0.336,145099.5,145099.5,3465,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985213,128711.00
06/22/2015 11:00,2,1.373,ACTIVE,213.29,348.36,59.965,1434985203,"201051344001025","174011321042388",29.52,23.00,0,329.13,367.30,41.0,37.7,0.340,148273.3,148273.3,3467,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985214,128712.00
06/22/2015 11:00,1,1.005,ACTIVE,215.0,357.23,60.03,1434985203,"033051125000118","174011321042388",39.69,23,0.249,321.14,443.20,39.7,39.8,0.229,27342.1,27348.400000012,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985215,128713.00
06/22/2015 11:00,2,1.375,ACTIVE,213.29,350.47,59.996,1434985203,"201051344000569","174011321042388",29.16,23.50,0,327.92,367.90,40.6,37.3,0.327,151933.2,151933.2,3472,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985216,128714.00
06/22/2015 11:00,2,0.957,ACTIVE,214.41,416.59,59.991,1434985203,"274151322000094","174011321042388",39.18,28.50,0,334.24,440.64,37.9,34.6,0.256,337248.2,337248.2,4837,0,0,0,L,1151911521,0,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985217,128715.00
06/22/2015 11:00,1,1.347,ACTIVE,215.6,352.71,60.03,1434985203,"040051121000068","174011321042388",23.77,23,0.188,316.85,443.06,31.8,31.4,0.213,24343.1,24347.9,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985218,128716.00
06/22/2015 11:00,2,1.357,ACTIVE,213.06,348.36,59.986,1434985203,"201051344000458","174011321042388",29.48,23.50,0,329.13,367.00,40.5,37.2,0.331,147689.5,147689.5,3470,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985219,128717.00
06/22/2015 11:00,2,1.400,ACTIVE,213.96,354.67,59.991,1434985203,"274151322000087","174011321042388",28.84,33.50,0,332.13,364.29,40.9,37.5,0.270,407633.7,407633.7,4361,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985220,128718.00
06/22/2015 11:00,2,1.443,ACTIVE,214.41,346.86,59.991,1434985203,"274151322000052","174011321042388",28.96,26.80,0,330.63,364.29,42.3,38.9,0.287,435724.9,435724.9,4769,0,0,0,L,1151911521,0,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985221,128719.00
06/22/2015 11:00,2,1.369,ACTIVE,213.51,350.47,59.996,1434985203,"201051344001145","174011321042388",29.38,22.80,0,330.33,367.60,40.8,37.4,0.323,152871.2,152871.2,3477,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985222,128720.00
06/22/2015 11:00,2,1.344,ACTIVE,213.29,348.96,60.018,1434985203,"201051344000685","174011321042388",29.40,23.30,0,327.62,366.40,40.0,36.7,0.340,152048.7,152048.7,3478,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985223,128721.00
06/22/2015 11:00,2,1.396,ACTIVE,214.19,346.86,59.991,1434985203,"274151322000088","174011321042388",28.69,26.00,0,333.03,365.19,40.5,37.2,0.270,417250.9,417250.9,4374,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985224,128722.00
06/22/2015 11:00,2,1.355,ACTIVE,213.51,349.26,59.991,1434985203,"201051344000438","174011321042388",29.70,23.00,0,328.82,367.30,40.8,37.4,0.327,152145.3,152145.3,3469,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985225,128723.00
06/22/2015 11:00,2,1.375,ACTIVE,212.83,348.96,59.991,1434985203,"201051344001135","174011321042388",29.40,23.00,0,328.52,366.40,41.0,37.6,0.331,143459.3,143459.3,3461,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985226,128724.00
06/22/2015 11:00,2,1.396,ACTIVE,213.29,349.56,59.991,1434985203,"201051344000417","174011321042388",29.00,23.50,0,326.42,367.00,41.1,37.7,0.340,147988.9,147988.9,3462,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985227,128725.00
06/22/2015 11:00,2,1.400,ACTIVE,212.83,348.66,59.996,1434985203,"201051344000594","174011321042388",28.98,23.30,0,327.02,366.40,41.1,37.7,0.336,147960.9,147960.9,3461,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985227,128726.00
06/22/2015 11:00,2,1.420,ACTIVE,213.51,346.56,59.991,1434985203,"274151322000083","174011321042388",29.10,27.50,0,332.43,363.69,41.8,38.4,0.296,431963.6,431963.6,4776,0,0,0,L,1151911521,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985228,128727.00
06/22/2015 11:00,2,1.404,ACTIVE,213.29,349.86,59.991,1434985203,"201051344000585","174011321042388",29.16,23.00,0,329.43,368.20,41.5,38.2,0.327,146881.0,146881.0,3467,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985229,128728.00
06/22/2015 11:00,2,1.412,ACTIVE,213.96,348.96,59.996,1434985203,"274151322000054","174011321042388",29.10,27.50,0,332.43,364.29,41.7,38.3,0.283,427206.1,427206.1,4366,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985230,128729.00
06/22/2015 11:00,2,1.375,ACTIVE,213.29,348.36,59.996,1434985203,"201051344001203","174011321042388",29.22,23.30,0,328.82,367.90,40.8,37.4,0.349,148140.3,148140.3,3469,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985231,128730.00
06/22/2015 11:00,2,1.381,ACTIVE,213.06,349.26,59.991,1434985203,"201051344000646","174011321042388",29.08,23.00,0,327.02,365.80,40.7,37.4,0.327,145629.6,145629.6,3464,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985232,128731.00
06/22/2015 11:00,2,1.449,ACTIVE,214.87,348.06,59.991,1434985203,"274151322000076","174011321042388",29.82,26.50,0,332.73,367.00,43.8,40.4,0.301,455284.4,455284.4,4773,0,0,0,L,1151911521,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985234,128732.00
06/22/2015 11:00,1,0.920,ACTIVE,215.7,348.37,60.03,1434985203,"033051125000132","174011321042388",28.22,23,0.199,316.89,439.64,25.8,19.4,0.129,20616.5,20620.5,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985236,128733.00
06/22/2015 11:00,1,1.012,ACTIVE,215.2,331.19,60.03,1434985203,"033051125000150","174011321042388",39.61,23,0.245,318.95,444.60,39.9,32.1,0.315,27342.800000012,27349.300000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985237,128734.00
06/22/2015 11:00,2,1.365,ACTIVE,213.06,348.66,59.986,1434985203,"201051344000890","174011321042388",29.82,23.50,0,328.22,366.40,41.3,37.9,0.323,149752.5,149752.5,3466,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985238,128735.00
06/22/2015 11:00,2,1.348,ACTIVE,213.29,349.26,59.991,1434985203,"201051344000900","174011321042388",28.96,22.50,0,328.22,366.40,39.5,36.2,0.331,149958.0,149958.0,3473,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985239,128736.00
06/22/2015 11:00,2,1.365,ACTIVE,213.51,349.56,59.954,1434985203,"201051344000633","174011321042388",29.32,22.50,0,326.72,367.00,40.6,37.2,0.331,139715.0,139715.0,3474,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985240,128737.00
06/22/2015 11:00,1,1.441,ACTIVE,215.5,374.37,60.03,1434985203,"040051121000185","174011321042388",19.79,23,0.241,318.46,439.95,28.3,31.0,0.092,24510.999999999,24515.399999999,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985241,128738.00
06/22/2015 11:00,2,1.369,ACTIVE,213.29,349.56,59.991,1434985203,"201051344000983","174011321042388",29.38,23.00,0,328.22,367.00,40.8,37.4,0.336,146881.0,146881.0,3473,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985242,128739.00
06/22/2015 11:00,2,1.369,ACTIVE,213.74,349.56,59.991,1434985203,"201051344000917","174011321042388",29.24,24.30,0,328.22,367.00,40.6,37.3,0.331,150241.4,150241.4,3476,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985243,128740.00
06/22/2015 11:00,1,1.371,ACTIVE,214.6,378.50,60.03,1434985203,"040051121000116","174011321042388",26.40,22,0.210,311.95,442.19,36.0,27.1,0.093,24224.900000024,24230.500000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985244,128741.00
06/22/2015 11:00,1,0.859,ACTIVE,215.2,330.46,60.03,1434985203,"033051125000135","174011321042388",35.18,23,0.216,321.06,443.93,30.0,29.1,0.253,20532.80000001,20537.30000001,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985245,128742.00
06/22/2015 11:00,2,1.373,ACTIVE,213.51,348.96,59.991,1434985203,"201051344000648","174011321042388",29.06,22.00,0,329.73,368.50,40.5,37.1,0.336,146188.0,146188.0,3466,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985246,128743.00
06/22/2015 11:00,2,1.377,ACTIVE,213.29,350.17,59.991,1434985203,"201051344001093","174011321042388",29.34,23.50,0,327.62,366.70,40.9,37.6,0.323,148334.5,148334.5,3470,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985247,128744.00
06/22/2015 11:00,2,1.365,ACTIVE,213.74,349.56,59.986,1434985203,"201051344000645","174011321042388",29.14,23.00,0,329.13,367.00,40.3,37.0,0.323,146619.6,146619.6,3470,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985248,128745.00
06/22/2015 11:00,2,1.436,ACTIVE,214.19,354.67,59.986,1434985203,"274151322000085","174011321042388",28.82,25.80,0,333.03,364.59,41.9,38.5,0.274,429328.6,429328.6,4769,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985249,128746.00
06/22/2015 11:00,2,1.342,ACTIVE,213.06,349.56,59.986,1434985203,"201051344000651","174011321042388",29.84,23.00,0,329.73,367.00,40.6,37.2,0.331,146032.1,146032.1,3467,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985250,128747.00
06/22/2015 11:00,2,1.365,ACTIVE,213.29,348.36,60.002,1434985203,"201051344000867","174011321042388",29.46,23.30,0,328.52,366.40,40.8,37.5,0.318,138346.5,138346.5,3474,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985251,128748.00
06/22/2015 11:00,1,1.365,ACTIVE,214.4,386.55,60.00,1434985203,"040051121000095","174011321042388",23.80,23,0.230,315.13,439.89,32.3,31.6,0.049,25150.399999976,25155,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985252,128749.00
06/22/2015 11:00,2,1.365,ACTIVE,212.83,347.46,59.986,1434985203,"201051344001230","174011321042388",29.38,23.50,0,328.22,365.49,40.7,37.4,0.336,149507.3,149507.3,3476,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985253,128750.00
06/22/2015 11:00,2,1.361,ACTIVE,213.51,350.17,59.986,1434985203,"201051344000576","174011321042388",29.14,22.50,0,328.52,369.70,40.2,36.9,0.327,145954.4,145954.4,3477,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985254,128751.00
06/22/2015 11:00,2,1.371,ACTIVE,213.06,349.56,59.991,1434985203,"201051344000579","174011321042388",29.86,23.50,0,328.82,367.60,41.5,38.1,0.340,152115.2,152115.2,3465,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985255,128752.00
06/22/2015 11:00,2,0.992,ACTIVE,214.19,410.28,59.981,1434985203,"274151322000068","174011321042388",37.71,28.50,0,334.84,443.64,37.8,34.6,0.247,336272.2,336272.2,4445,0,0,0,L,1151911521,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434985256,128753.00
06/22/2015 11:15,2,1.857,ACTIVE,213.51,355.28,59.996,1434986103,"201051344000955","174011321042388",29.78,23.30,0,331.53,379.32,56.0,52.1,0.460,151459.1,151459.1,3472,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986105,128754.00
06/22/2015 11:15,1,1.783,ACTIVE,215.7,393.29,60.00,1434986103,"040051121000195","174011321042388",26.01,23,0.302,319.12,443.52,46.1,46.9,0.297,26699.899999988,26707.899999988,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986106,128755.00
06/22/2015 11:15,2,1.979,ACTIVE,214.64,362.19,59.986,1434986103,"274151322000095","174011321042388",29.56,27.30,0,336.04,376.31,59.2,55.2,0.402,449591.2,449591.2,4390,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986107,128756.00
06/22/2015 11:15,2,1.895,ACTIVE,213.29,355.28,59.975,1434986103,"201051344000868","174011321042388",29.10,22.80,0,333.03,380.22,55.8,52.0,0.438,137692.7,137692.7,3475,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986108,128757.00
06/22/2015 11:15,2,1.838,ACTIVE,214.41,355.58,59.975,1434986103,"201051344000853","174011321042388",29.84,23.50,0,335.14,381.12,55.6,51.8,0.473,143967.0,143967.0,3469,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986108,128758.00
06/22/2015 11:15,2,1.863,ACTIVE,214.19,355.88,59.996,1434986103,"201051344000582","174011321042388",29.14,23.80,0,334.84,381.12,55.0,51.2,0.468,144486.6,144486.6,3468,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986109,128759.00
06/22/2015 11:15,1,1.797,ACTIVE,215.1,400.23,60.00,1434986103,"040051121000097","174011321042388",26.77,24,0.283,319.18,442.69,47.8,50.4,0.167,24661.100000012,24669.500000012,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986111,128760.00
06/22/2015 11:15,2,1.852,ACTIVE,213.74,355.28,59.975,1434986103,"201051344000469","174011321042388",29.70,22.80,0,334.24,381.12,55.7,51.9,0.446,139180.4,139180.4,3468,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986111,128761.00
06/22/2015 11:15,2,1.879,ACTIVE,213.74,356.78,59.975,1434986103,"201051344000988","174011321042388",29.22,23.80,0,334.24,382.03,55.6,51.8,0.482,138912.6,138912.6,3465,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986112,128762.00
06/22/2015 11:15,2,1.859,ACTIVE,213.96,355.28,59.965,1434986103,"201051344001158","174011321042388",29.44,23.00,0,334.84,380.82,55.5,51.6,0.477,145109.6,145109.6,3466,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986113,128763.00
06/22/2015 11:15,2,1.895,ACTIVE,213.51,355.28,59.975,1434986103,"201051344001025","174011321042388",29.40,23.30,0,333.63,382.03,56.5,52.6,0.451,148283.5,148283.5,3468,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986114,128764.00
06/22/2015 11:15,1,1.350,ACTIVE,215.2,339.63,60.03,1434986103,"033051125000118","174011321042388",39.86,23,0.293,307.01,447.61,53.5,47.2,0.368,27348.400000012,27358.1,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986115,128765.00
06/22/2015 11:15,2,1.855,ACTIVE,213.74,356.48,59.975,1434986103,"201051344000569","174011321042388",29.58,24.00,0,335.14,380.82,55.6,51.7,0.482,151943.3,151943.3,3473,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986116,128766.00
06/22/2015 11:15,2,1.258,ACTIVE,214.87,429.82,59.959,1434986103,"274151322000094","174011321042388",39.70,28.80,0,337.54,449.95,50.5,46.8,0.358,337257.4,337257.4,4838,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986117,128767.00
06/22/2015 11:15,1,1.825,ACTIVE,215.7,408.19,60.03,1434986103,"040051121000068","174011321042388",24.00,23,0.253,319.93,443.05,43.6,35.0,0.100,24347.9,24355.5,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986119,128768.00
