ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 11:15,2,1.889,ACTIVE,213.74,355.28,59.970,1434986103,"201051344000458","174011321042388",29.04,23.80,0,334.24,379.92,55.6,51.7,0.477,147699.6,147699.6,3471,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986119,128769.00
06/22/2015 11:15,2,1.883,ACTIVE,213.74,352.57,59.965,1434986103,"274151322000087","174011321042388",28.82,33.00,0,336.04,374.21,55.0,51.1,0.362,407643.7,407643.7,4362,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986120,128770.00
06/22/2015 11:15,2,1.922,ACTIVE,213.29,348.36,59.959,1434986103,"274151322000052","174011321042388",29.22,27.00,0,336.04,375.11,56.9,53.0,0.384,435735.4,435735.4,4770,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986121,128771.00
06/22/2015 11:15,2,1.879,ACTIVE,213.51,355.58,59.954,1434986103,"201051344001145","174011321042388",29.42,23.00,0,335.14,381.42,56.1,52.2,0.451,152881.4,152881.4,3478,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986122,128772.00
06/22/2015 11:15,2,1.844,ACTIVE,213.29,354.67,59.965,1434986103,"201051344000685","174011321042388",29.62,23.50,0,332.43,380.52,55.3,51.5,0.438,152058.6,152058.6,3479,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986123,128773.00
06/22/2015 11:15,2,1.877,ACTIVE,213.74,357.98,59.949,1434986103,"274151322000088","174011321042388",28.98,26.30,0,336.34,374.51,55.1,51.3,0.362,417260.9,417260.9,4375,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986124,128774.00
06/22/2015 11:15,2,1.850,ACTIVE,213.51,356.18,59.959,1434986103,"201051344000438","174011321042388",29.88,23.30,0,334.84,380.52,56.0,52.1,0.464,152155.5,152155.5,3470,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986125,128775.00
06/22/2015 11:15,2,1.889,ACTIVE,213.06,353.77,59.949,1434986103,"201051344001135","174011321042388",29.26,23.50,0,333.93,380.22,56.0,52.1,0.455,143469.6,143469.6,3462,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986126,128776.00
06/22/2015 11:15,2,1.885,ACTIVE,213.29,354.67,59.975,1434986103,"201051344000417","174011321042388",29.22,23.80,0,333.03,380.52,55.8,51.9,0.477,147999.1,147999.1,3463,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986127,128777.00
06/22/2015 11:15,2,1.877,ACTIVE,212.83,354.97,59.965,1434986103,"201051344000594","174011321042388",29.74,23.50,0,331.83,381.73,56.5,52.6,0.464,147971.2,147971.2,3462,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986128,128778.00
06/22/2015 11:15,2,1.936,ACTIVE,213.51,361.59,59.949,1434986103,"274151322000083","174011321042388",28.78,27.50,0,335.74,374.81,56.4,52.5,0.411,431974.0,431974.0,4777,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986128,128779.00
06/22/2015 11:15,2,1.922,ACTIVE,213.96,354.97,59.959,1434986103,"201051344000585","174011321042388",29.24,23.30,0,333.33,381.42,56.9,53.0,0.460,146891.4,146891.4,3468,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986129,128780.00
06/22/2015 11:15,2,1.887,ACTIVE,213.74,354.97,59.970,1434986103,"274151322000054","174011321042388",29.38,27.50,0,335.74,375.41,56.2,52.3,0.389,427216.4,427216.4,4367,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986130,128781.00
06/22/2015 11:15,2,1.891,ACTIVE,213.74,353.77,59.965,1434986103,"201051344001203","174011321042388",29.38,23.50,0,332.73,381.73,56.3,52.4,0.468,148150.5,148150.5,3470,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986131,128782.00
06/22/2015 11:15,2,1.865,ACTIVE,213.06,354.67,59.954,1434986103,"201051344000646","174011321042388",29.50,23.30,0,330.63,380.52,55.8,51.9,0.473,145639.8,145639.8,3465,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986132,128783.00
06/22/2015 11:15,2,1.279,ACTIVE,213.96,430.72,59.949,1434986103,"274151322000068","174011321042388",39.48,29.00,0,339.34,446.95,50.7,47.0,0.336,336281.4,336281.4,4446,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986133,128784.00
06/22/2015 11:15,2,1.979,ACTIVE,214.87,349.56,59.959,1434986103,"274151322000076","174011321042388",30.06,27.00,0,337.24,376.92,60.3,56.3,0.402,455295.4,455295.4,4774,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986134,128785.00
06/22/2015 11:15,1,1.152,ACTIVE,215.5,329.17,60.00,1434986103,"033051125000132","174011321042388",34.78,23,0.238,314.67,438.64,39.8,38.6,0.301,20620.5,20626.100000024,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986135,128786.00
06/22/2015 11:15,1,1.354,ACTIVE,214.8,399.31,60.00,1434986103,"033051125000150","174011321042388",39.87,23,0.279,305.92,450.42,53.7,45.8,0.262,27349.300000012,27359.100000024,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986137,128787.00
06/22/2015 11:15,2,1.900,ACTIVE,213.06,353.77,59.959,1434986103,"201051344000890","174011321042388",29.48,23.80,0,332.73,380.22,56.8,52.9,0.455,149762.8,149762.8,3467,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986138,128788.00
06/22/2015 11:15,2,1.861,ACTIVE,213.29,355.58,59.954,1434986103,"201051344000900","174011321042388",29.28,22.80,0,333.33,381.12,55.2,51.3,0.460,149967.9,149967.9,3474,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986139,128789.00
06/22/2015 11:15,2,1.842,ACTIVE,213.51,354.97,59.970,1434986103,"201051344000633","174011321042388",29.88,22.80,0,333.03,381.12,55.8,51.9,0.473,139725.2,139725.2,3475,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986139,128790.00
06/22/2015 11:15,1,1.898,ACTIVE,215.1,362.20,60.00,1434986103,"040051121000185","174011321042388",22.26,23,0.243,320.31,441.42,42.0,34.3,0.206,24515.399999999,24523.799999987,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986141,128791.00
06/22/2015 11:15,2,1.855,ACTIVE,213.74,357.08,59.954,1434986103,"201051344000983","174011321042388",29.78,23.50,0,333.93,380.82,56.0,52.1,0.442,146891.3,146891.3,3474,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986142,128792.00
06/22/2015 11:15,2,1.844,ACTIVE,213.51,356.18,59.954,1434986103,"201051344000917","174011321042388",29.88,24.50,0,333.93,380.82,55.8,51.9,0.460,150251.6,150251.6,3477,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986143,128793.00
06/22/2015 11:15,1,1.841,ACTIVE,214.8,349.08,60.00,1434986103,"040051121000116","174011321042388",26.29,22,0.309,312.41,441.73,48.1,37.0,0.365,24230.500000024,24238.800000024,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986144,128794.00
06/22/2015 11:15,1,1.162,ACTIVE,215.5,353.75,60.03,1434986103,"033051125000135","174011321042388",35.29,24,0.267,322.37,444.24,40.8,41.8,0.264,20537.30000001,20544.699999986,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986145,128795.00
06/22/2015 11:15,2,1.850,ACTIVE,213.74,354.97,59.959,1434986103,"201051344000648","174011321042388",29.62,22.30,0,334.84,381.12,55.5,51.6,0.424,146198.2,146198.2,3467,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986146,128796.00
06/22/2015 11:15,2,1.863,ACTIVE,213.51,355.28,59.933,1434986103,"201051344001093","174011321042388",29.82,23.80,0,334.24,381.12,56.3,52.4,0.446,148344.8,148344.8,3471,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986147,128797.00
06/22/2015 11:15,2,1.883,ACTIVE,213.96,355.28,59.965,1434986103,"201051344000645","174011321042388",29.32,23.30,0,334.54,380.82,55.9,52.0,0.420,146629.8,146629.8,3471,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986148,128798.00
06/22/2015 11:15,2,1.936,ACTIVE,213.96,349.56,59.970,1434986103,"274151322000085","174011321042388",28.88,26.30,0,336.94,375.11,56.6,52.7,0.389,429339.1,429339.1,4770,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986149,128799.00
06/22/2015 11:15,2,1.904,ACTIVE,213.74,354.97,59.965,1434986103,"201051344000651","174011321042388",29.14,23.30,0,334.54,380.52,56.2,52.4,0.460,146042.4,146042.4,3468,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986150,128800.00
06/22/2015 11:15,2,1.871,ACTIVE,213.74,354.07,59.970,1434986103,"201051344000867","174011321042388",29.54,23.50,0,333.03,380.22,56.0,52.2,0.460,138356.8,138356.8,3475,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986151,128801.00
06/22/2015 11:15,1,1.835,ACTIVE,214.9,334.33,60.03,1434986103,"040051121000095","174011321042388",23.93,23,0.274,316.87,440.32,43.7,43.7,0.331,25155,25162.5,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986152,128802.00
06/22/2015 11:15,2,1.875,ACTIVE,213.06,353.47,59.965,1434986103,"201051344001230","174011321042388",29.48,23.80,0,332.43,379.32,55.9,52.1,0.464,149517.5,149517.5,3477,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986153,128803.00
06/22/2015 11:15,2,1.865,ACTIVE,214.19,356.18,59.996,1434986103,"201051344000576","174011321042388",29.36,22.80,0,333.63,381.12,55.5,51.6,0.477,145964.6,145964.6,3478,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986154,128804.00
06/22/2015 11:15,2,1.900,ACTIVE,213.74,356.48,59.959,1434986103,"201051344000579","174011321042388",29.54,23.80,0,333.33,382.93,56.9,53.0,0.473,152125.7,152125.7,3466,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434986155,128805.00
06/22/2015 11:30,2,2.057,ACTIVE,213.96,357.68,59.959,1434987003,"201051344000955","174011321042388",29.38,24.00,0,334.84,385.03,61.2,57.2,0.513,151472.2,151472.2,3473,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987004,128806.00
06/22/2015 11:30,1,1.992,ACTIVE,216.3,437.90,60.00,1434987003,"040051121000195","174011321042388",25.70,24,0.332,310.35,447.46,50.9,44.2,0.093,26707.899999988,26718.399999988,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987006,128807.00
06/22/2015 11:30,2,2.236,ACTIVE,216.22,368.50,59.954,1434987003,"274151322000095","174011321042388",28.98,28.00,0,337.54,379.62,65.8,61.6,0.455,449605.2,449605.2,4391,0,0,0,L,1151911521,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987007,128808.00
06/22/2015 11:30,2,2.082,ACTIVE,214.41,358.88,59.965,1434987003,"201051344000868","174011321042388",28.98,23.50,0,334.84,385.33,61.2,57.1,0.486,137705.8,137705.8,3476,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987007,128809.00
06/22/2015 11:30,2,2.049,ACTIVE,215.54,360.99,59.970,1434987003,"201051344000853","174011321042388",29.46,24.30,0,335.74,386.83,61.1,57.1,0.499,143980.0,143980.0,3470,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987008,128810.00
06/22/2015 11:30,2,2.037,ACTIVE,215.09,358.88,59.965,1434987003,"201051344000582","174011321042388",29.18,24.50,0,334.84,385.63,60.2,56.2,0.491,144499.4,144499.4,3469,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987009,128811.00
06/22/2015 11:30,1,1.999,ALERT,216.0,429.66,60.00,1434987003,"040051121000097","174011321042388",26.46,25,0.339,307.96,448.69,52.6,55.0,0.089,24669.500000012,24680.400000012,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434987011,128812.00
06/22/2015 11:30,2,2.064,ACTIVE,215.09,359.78,59.949,1434987003,"201051344000469","174011321042388",29.34,23.50,0,335.14,386.83,61.3,57.3,0.539,139193.5,139193.5,3469,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987012,128813.00
06/22/2015 11:30,2,2.092,ACTIVE,215.09,360.99,59.959,1434987003,"201051344000988","174011321042388",28.90,24.50,0,333.93,386.53,61.2,57.2,0.521,138925.6,138925.6,3466,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987013,128814.00
06/22/2015 11:30,2,2.057,ACTIVE,214.87,357.38,59.975,1434987003,"201051344001158","174011321042388",29.32,24.00,0,334.84,386.53,61.1,57.0,0.486,145122.6,145122.6,3467,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987014,128815.00
06/22/2015 11:30,2,2.096,ACTIVE,214.41,359.18,59.954,1434987003,"201051344001025","174011321042388",29.18,24.00,0,336.04,385.93,61.9,57.8,0.482,148296.7,148296.7,3469,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987015,128816.00
06/22/2015 11:30,1,1.570,ACTIVE,216.4,340.32,60.00,1434987003,"033051125000118","174011321042388",33.98,24,0.302,303.73,447.97,53.1,38.9,0.355,27358.1,27370.200000024,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987016,128817.00
06/22/2015 11:30,2,2.070,ACTIVE,215.09,359.78,59.954,1434987003,"201051344000569","174011321042388",29.10,24.80,0,335.74,386.23,61.0,57.0,0.517,151956.3,151956.3,3474,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987017,128818.00
06/22/2015 11:30,2,1.447,ACTIVE,215.77,416.29,59.949,1434987003,"274151322000094","174011321042388",38.09,29.50,0,393.75,451.16,56.1,52.2,0.376,337269.2,337269.2,4839,0,0,0,L,1151911521,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987018,128819.00
06/22/2015 11:30,1,2.048,ACTIVE,216.1,401.60,60.03,1434987003,"040051121000068","174011321042388",23.79,24,0.295,322.45,440.32,48.4,37.8,0.293,24355.5,24365.4,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987019,128820.00
06/22/2015 11:30,2,2.096,ACTIVE,214.87,358.88,59.922,1434987003,"201051344000458","174011321042388",28.80,24.50,0,334.54,385.63,61.2,57.1,0.491,147712.6,147712.6,3472,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987020,128821.00
06/22/2015 11:30,2,2.100,ACTIVE,214.41,355.58,59.949,1434987003,"274151322000087","174011321042388",28.35,33.50,0,337.54,378.42,60.3,56.2,0.433,407656.5,407656.5,4363,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987021,128822.00
06/22/2015 11:30,2,2.143,ACTIVE,214.87,365.19,59.944,1434987003,"274151322000052","174011321042388",28.92,28.00,0,336.64,378.72,62.7,58.6,0.415,435748.7,435748.7,4771,0,0,0,L,1151911521,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987022,128823.00
06/22/2015 11:30,2,2.094,ACTIVE,214.64,357.08,59.959,1434987003,"201051344001145","174011321042388",29.06,23.80,0,335.44,385.63,61.6,57.5,0.526,152894.4,152894.4,3479,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987023,128824.00
06/22/2015 11:30,2,2.055,ACTIVE,214.64,359.48,59.949,1434987003,"201051344000685","174011321042388",29.24,24.30,0,335.44,384.43,61.0,56.9,0.513,152071.6,152071.6,3480,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987024,128825.00
06/22/2015 11:30,2,2.109,ACTIVE,214.64,356.78,59.954,1434987003,"274151322000088","174011321042388",28.43,27.00,0,337.84,377.82,60.7,56.7,0.402,417273.8,417273.8,4376,0,0,0,L,1151911521,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987025,128826.00
06/22/2015 11:30,2,2.039,ACTIVE,214.64,358.88,59.959,1434987003,"201051344000438","174011321042388",29.76,24.00,0,335.44,385.93,61.5,57.4,0.477,152168.6,152168.6,3471,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987026,128827.00
06/22/2015 11:30,2,2.068,ACTIVE,214.41,357.68,59.949,1434987003,"201051344001135","174011321042388",29.28,24.30,0,336.04,384.13,61.4,57.3,0.491,143482.6,143482.6,3463,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987027,128828.00
06/22/2015 11:30,2,2.076,ACTIVE,214.87,359.18,59.981,1434987003,"201051344000417","174011321042388",29.04,24.50,0,334.84,385.03,61.2,57.1,0.526,148012.1,148012.1,3464,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987027,128829.00
06/22/2015 11:30,2,2.086,ACTIVE,214.64,358.88,59.954,1434987003,"201051344000594","174011321042388",29.46,24.00,0,334.24,385.63,62.2,58.1,0.521,147984.4,147984.4,3463,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987028,128830.00
06/22/2015 11:30,2,2.141,ACTIVE,215.54,360.69,59.949,1434987003,"274151322000083","174011321042388",28.77,28.30,0,337.24,378.72,62.3,58.2,0.420,431987.2,431987.2,4778,0,0,0,L,1151911521,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987029,128831.00
06/22/2015 11:30,2,2.109,ACTIVE,215.09,358.88,59.954,1434987003,"201051344000585","174011321042388",29.24,24.30,0,335.74,385.93,62.5,58.4,0.508,146904.7,146904.7,3469,0,0,0,L,1122011218,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987030,128832.00
06/22/2015 11:30,2,2.121,ACTIVE,215.32,354.07,59.949,1434987003,"274151322000054","174011321042388",28.82,28.50,0,336.94,379.32,61.9,57.8,0.411,427229.5,427229.5,4368,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987031,128833.00
06/22/2015 11:30,2,2.117,ACTIVE,214.87,358.28,59.975,1434987003,"201051344001203","174011321042388",28.82,24.30,0,334.24,386.23,61.9,57.8,0.539,148163.6,148163.6,3471,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987032,128834.00
06/22/2015 11:30,2,2.049,ACTIVE,214.41,358.88,59.954,1434987003,"201051344000646","174011321042388",29.44,24.30,0,334.54,385.93,61.1,57.0,0.513,145652.8,145652.8,3466,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987033,128835.00
06/22/2015 11:30,2,1.424,ACTIVE,215.32,419.90,59.959,1434987003,"274151322000068","174011321042388",39.28,29.80,0,390.74,457.47,56.7,52.8,0.393,336293.4,336293.4,4447,0,0,0,L,1151911521,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987034,128836.00
06/22/2015 11:30,2,2.248,ACTIVE,215.09,364.89,59.965,1434987003,"274151322000076","174011321042388",29.42,27.80,0,338.44,380.82,67.0,62.8,0.464,455309.7,455309.7,4775,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987035,128837.00
06/22/2015 11:30,1,1.281,ACTIVE,216.4,396.41,60.00,1434987003,"033051125000132","174011321042388",34.32,24,0.261,318.04,434.71,43.7,33.5,0.112,20626.100000024,20634.700000048,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987036,128838.00
06/22/2015 11:30,1,1.580,ACTIVE,216.1,410.91,60.00,1434987003,"033051125000150","174011321042388",33.76,24,0.310,306.34,450.73,53.1,46.6,0.266,27359.100000024,27371.300000012,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987037,128839.00
06/22/2015 11:30,2,2.125,ACTIVE,214.64,356.78,59.965,1434987003,"201051344000890","174011321042388",28.92,24.50,0,334.24,386.53,62.3,58.2,0.504,149776.1,149776.1,3468,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987038,128840.00
06/22/2015 11:30,2,2.059,ACTIVE,214.87,357.08,59.965,1434987003,"201051344000900","174011321042388",29.20,23.50,0,334.84,386.23,60.9,56.9,0.477,149980.8,149980.8,3475,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987039,128841.00
06/22/2015 11:30,2,2.094,ACTIVE,215.09,358.28,59.959,1434987003,"201051344000633","174011321042388",28.98,23.50,0,333.63,386.23,61.4,57.4,0.517,139738.3,139738.3,3476,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987040,128842.00
06/22/2015 11:30,1,2.103,ACTIVE,216.6,422.53,60.03,1434987003,"040051121000185","174011321042388",22.05,24,0.271,321.33,440.14,46.1,35.5,0.125,24523.799999987,24532.999999975,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987041,128843.00
06/22/2015 11:30,2,2.068,ACTIVE,215.09,359.48,59.970,1434987003,"201051344000983","174011321042388",29.50,24.50,0,334.84,387.44,61.8,57.8,0.508,146904.4,146904.4,3475,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987042,128844.00
06/22/2015 11:30,2,2.074,ACTIVE,214.87,358.28,59.959,1434987003,"201051344000917","174011321042388",29.20,25.50,0,333.63,385.63,61.4,57.3,0.517,150264.7,150264.7,3478,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987043,128845.00
06/22/2015 11:30,1,2.041,ACTIVE,216.4,358.68,60.03,1434987003,"040051121000116","174011321042388",26.21,23,0.276,303.80,447.57,53.2,44.1,0.330,24238.800000024,24249.600000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987044,128846.00
06/22/2015 11:30,1,1.299,ACTIVE,216.6,405.76,60.00,1434987003,"033051125000135","174011321042388",34.84,25,0.268,323.42,431.36,45.0,35.6,0.129,20544.699999986,20553.900000034,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987046,128847.00
06/22/2015 11:30,2,2.064,ACTIVE,215.09,357.98,59.959,1434987003,"201051344000648","174011321042388",29.22,23.30,0,335.44,387.14,61.1,57.1,0.521,146211.1,146211.1,3468,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987046,128848.00
06/22/2015 11:30,2,2.113,ACTIVE,214.87,360.08,59.965,1434987003,"201051344001093","174011321042388",28.86,24.80,0,334.84,387.14,61.8,57.7,0.521,148358.0,148358.0,3472,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987047,128849.00
06/22/2015 11:30,2,2.096,ACTIVE,215.32,358.88,59.965,1434987003,"201051344000645","174011321042388",28.92,24.00,0,335.14,386.83,61.5,57.4,0.508,146642.8,146642.8,3472,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987048,128850.00
06/22/2015 11:30,2,2.121,ACTIVE,216.00,347.76,59.959,1434987003,"274151322000085","174011321042388",28.96,27.00,0,338.44,378.72,62.2,58.1,0.384,429352.3,429352.3,4771,0,0,0,L,1151911521,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987049,128851.00
06/22/2015 11:30,2,2.090,ACTIVE,215.09,357.68,59.965,1434987003,"201051344000651","174011321042388",29.10,24.00,0,335.44,386.23,61.7,57.6,0.499,146055.5,146055.5,3469,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987050,128852.00
06/22/2015 11:30,2,2.092,ACTIVE,215.09,358.28,59.970,1434987003,"201051344000867","174011321042388",29.04,24.30,0,335.74,385.03,61.6,57.5,0.508,138369.9,138369.9,3476,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987051,128853.00
06/22/2015 11:30,1,2.027,ACTIVE,216.4,393.22,60.00,1434987003,"040051121000095","174011321042388",23.99,24,0.308,319.30,433.23,48.4,49.2,0.168,25162.5,25172.100000024,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987052,128854.00
06/22/2015 11:30,2,2.062,ACTIVE,214.19,356.48,59.981,1434987003,"201051344001230","174011321042388",29.40,24.50,0,333.93,385.33,61.4,57.4,0.508,149530.6,149530.6,3478,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987053,128855.00
06/22/2015 11:30,2,2.059,ACTIVE,215.32,359.18,59.975,1434987003,"201051344000576","174011321042388",29.18,23.80,0,335.74,387.14,60.9,56.8,0.477,145977.5,145977.5,3479,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987054,128856.00
06/22/2015 11:30,2,2.115,ACTIVE,215.32,360.08,59.954,1434987003,"201051344000579","174011321042388",29.08,24.80,0,335.74,387.44,62.3,58.2,0.517,152139.0,152139.0,3467,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987055,128857.00
06/22/2015 11:45,2,2.145,ACTIVE,214.41,358.58,59.986,1434987904,"201051344000955","174011321042388",28.94,25.00,0,334.54,387.74,62.9,58.8,0.513,151486.7,151486.7,3474,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987905,128858.00
06/22/2015 11:45,1,2.065,ACTIVE,215.7,360.18,60.03,1434987904,"040051121000195","174011321042388",25.64,25,0.341,308.07,448.28,52.6,55.5,0.350,26718.399999988,26730.399999988,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987906,128859.00
06/22/2015 11:45,2,2.293,ACTIVE,214.87,358.88,59.981,1434987904,"274151322000095","174011321042388",29.16,29.30,0,337.24,381.73,67.7,63.5,0.460,449620.9,449620.9,4392,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987907,128860.00
06/22/2015 11:45,2,2.137,ACTIVE,214.64,360.69,59.986,1434987904,"201051344000868","174011321042388",28.94,24.30,0,334.54,388.34,62.6,58.5,0.504,137720.2,137720.2,3477,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987908,128861.00
06/22/2015 11:45,2,2.127,ACTIVE,215.54,361.59,59.986,1434987904,"201051344000853","174011321042388",29.06,25.30,0,336.04,388.64,62.6,58.5,0.495,143994.5,143994.5,3471,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987909,128862.00
06/22/2015 11:45,2,2.123,ACTIVE,215.09,360.99,59.959,1434987904,"201051344000582","174011321042388",28.65,25.80,0,336.64,388.04,61.6,57.6,0.495,144513.7,144513.7,3470,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987910,128863.00
06/22/2015 11:45,1,2.077,ACTIVE,216.6,343.02,60.00,1434987904,"040051121000097","174011321042388",26.21,26,0.330,306.77,449.16,54.2,54.8,0.276,24680.400000012,24692.700000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987911,128864.00
06/22/2015 11:45,2,2.129,ACTIVE,214.87,359.78,59.991,1434987904,"201051344000469","174011321042388",29.08,24.50,0,336.04,388.34,62.8,58.7,0.552,139208.0,139208.0,3470,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987912,128865.00
06/22/2015 11:45,2,2.117,ACTIVE,214.87,360.99,59.991,1434987904,"201051344000988","174011321042388",29.22,25.50,0,336.34,388.94,62.7,58.6,0.535,138940.1,138940.1,3467,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987913,128866.00
06/22/2015 11:45,2,2.139,ACTIVE,215.09,361.89,59.986,1434987904,"201051344001158","174011321042388",28.78,25.00,0,336.34,388.04,62.4,58.3,0.539,145137.0,145137.0,3468,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987914,128867.00
06/22/2015 11:45,2,2.160,ACTIVE,214.64,359.48,59.981,1434987904,"201051344001025","174011321042388",28.86,25.00,0,336.64,388.64,63.2,59.1,0.508,148311.3,148311.3,3470,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987914,128868.00
06/22/2015 11:45,1,1.625,ACTIVE,216.7,322.84,60.03,1434987904,"033051125000118","174011321042388",32.72,25,0.308,305.60,447.62,52.9,48.9,0.331,27370.200000024,27382.400000012,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987916,128869.00
06/22/2015 11:45,2,2.078,ACTIVE,214.87,360.99,59.981,1434987904,"201051344000569","174011321042388",29.54,25.80,0,336.34,388.34,62.2,58.1,0.482,151970.7,151970.7,3475,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987917,128870.00
06/22/2015 11:45,2,1.424,ACTIVE,214.64,435.83,59.996,1434987904,"274151322000094","174011321042388",39.70,30.80,0,385.03,454.76,57.1,53.2,0.402,337282.4,337282.4,4840,0,0,0,L,1151911521,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987917,128871.00
06/22/2015 11:45,1,2.105,ACTIVE,216.5,367.09,60.03,1434987904,"040051121000068","174011321042388",23.79,25,0.329,326.74,445.84,49.8,49.9,0.357,24365.4,24376.6,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987919,128872.00
06/22/2015 11:45,2,2.135,ACTIVE,214.87,360.69,59.991,1434987904,"201051344000458","174011321042388",28.92,25.80,0,335.74,388.64,62.6,58.5,0.517,147727.0,147727.0,3473,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987920,128873.00
06/22/2015 11:45,2,2.188,ACTIVE,216.22,354.97,59.981,1434987904,"274151322000087","174011321042388",27.75,34.50,0,336.34,379.02,61.5,57.5,0.420,407670.8,407670.8,4364,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987921,128874.00
06/22/2015 11:45,2,2.207,ACTIVE,215.54,363.39,59.981,1434987904,"274151322000052","174011321042388",28.69,29.00,0,335.14,380.52,64.2,60.0,0.398,435763.6,435763.6,4772,0,0,0,L,1151911521,0,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987922,128875.00
06/22/2015 11:45,2,2.143,ACTIVE,214.41,358.88,59.986,1434987904,"201051344001145","174011321042388",29.00,24.80,0,335.74,388.34,63.0,58.9,0.495,152909.0,152909.0,3480,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987922,128876.00
06/22/2015 11:45,2,2.119,ACTIVE,214.64,360.08,59.981,1434987904,"201051344000685","174011321042388",29.02,24.80,0,334.84,387.74,62.3,58.2,0.539,152085.9,152085.9,3481,0,0,0,L,1122011218,0,124.27,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987923,128877.00
06/22/2015 11:45,2,2.143,ACTIVE,215.77,355.58,59.991,1434987904,"274151322000088","174011321042388",28.67,28.50,0,337.24,379.32,62.2,58.1,0.402,417288.1,417288.1,4377,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987924,128878.00
06/22/2015 11:45,2,2.113,ACTIVE,214.64,358.58,59.981,1434987904,"201051344000438","174011321042388",29.38,24.50,0,335.74,388.34,62.9,58.8,0.530,152183.1,152183.1,3472,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987925,128879.00
06/22/2015 11:45,2,2.129,ACTIVE,214.64,358.58,59.986,1434987904,"201051344001135","174011321042388",29.04,25.50,0,336.04,386.83,62.6,58.5,0.477,143497.1,143497.1,3464,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987926,128880.00
06/22/2015 11:45,2,2.121,ACTIVE,214.87,360.08,60.007,1434987904,"201051344000417","174011321042388",29.02,25.30,0,335.74,387.74,62.5,58.4,0.508,148026.5,148026.5,3465,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987927,128881.00
06/22/2015 11:45,2,2.182,ACTIVE,214.19,360.38,59.991,1434987904,"201051344000594","174011321042388",28.73,25.00,0,334.84,388.04,63.5,59.3,0.539,147999.1,147999.1,3464,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987928,128882.00
06/22/2015 11:45,2,2.195,ACTIVE,214.87,357.98,59.981,1434987904,"274151322000083","174011321042388",28.69,29.50,0,336.94,379.92,63.7,59.6,0.446,432001.9,432001.9,4779,0,0,0,L,1151911521,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987929,128883.00
06/22/2015 11:45,2,2.168,ACTIVE,215.32,363.09,59.991,1434987904,"201051344000585","174011321042388",28.96,25.50,0,336.04,387.74,63.6,59.5,0.535,146919.4,146919.4,3470,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987930,128884.00
06/22/2015 11:45,2,2.199,ACTIVE,215.77,358.28,59.991,1434987904,"274151322000054","174011321042388",28.43,29.50,0,336.34,380.22,63.2,59.1,0.407,427244.1,427244.1,4369,0,0,0,L,1151911521,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987931,128885.00
06/22/2015 11:45,2,2.162,ACTIVE,215.09,358.88,59.991,1434987904,"201051344001203","174011321042388",28.80,25.30,0,335.44,388.64,63.1,58.9,0.517,148178.2,148178.2,3472,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987932,128886.00
06/22/2015 11:45,2,2.121,ACTIVE,214.41,360.38,59.975,1434987904,"201051344000646","174011321042388",29.04,25.30,0,335.14,386.53,62.4,58.3,0.508,145667.1,145667.1,3467,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987933,128887.00
06/22/2015 11:45,2,1.508,ACTIVE,216.22,410.58,59.981,1434987904,"274151322000068","174011321042388",38.01,31.00,0,391.94,457.77,57.4,53.5,0.371,336306.7,336306.7,4448,0,0,0,L,1151911521,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987934,128888.00
06/22/2015 11:45,2,2.320,ACTIVE,216.22,355.88,59.986,1434987904,"274151322000076","174011321042388",29.16,29.00,0,337.84,382.33,68.5,64.2,0.486,455325.5,455325.5,4776,0,0,0,L,1151911521,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987935,128889.00
06/22/2015 11:45,1,1.348,ACTIVE,217.1,397.96,60.03,1434987904,"033051125000132","174011321042388",32.91,25,0.271,318.56,423.91,44.1,41.5,0.112,20634.700000048,20644.300000012,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987936,128890.00
06/22/2015 11:45,1,1.626,ACTIVE,216.8,413.17,60.03,1434987904,"033051125000150","174011321042388",32.85,25,0.302,307.01,450.06,53.1,52.0,0.156,27371.300000012,27383.400000036,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987938,128891.00
06/22/2015 11:45,2,2.133,ACTIVE,214.19,359.48,59.986,1434987904,"201051344000890","174011321042388",29.40,25.00,0,335.74,388.34,63.5,59.4,0.530,149790.8,149790.8,3469,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987939,128892.00
06/22/2015 11:45,2,2.107,ACTIVE,214.87,360.69,59.981,1434987904,"201051344000900","174011321042388",29.10,24.50,0,336.64,387.44,62.1,58.0,0.491,149995.1,149995.1,3476,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987939,128893.00
06/22/2015 11:45,2,2.119,ACTIVE,215.09,360.08,59.981,1434987904,"201051344000633","174011321042388",29.24,24.30,0,335.74,388.64,62.8,58.7,0.526,139752.8,139752.8,3477,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987940,128894.00
06/22/2015 11:45,1,2.163,ACTIVE,216.6,418.18,60.03,1434987904,"040051121000185","174011321042388",22.15,25,0.285,323.54,434.93,47.6,38.6,0.106,24532.999999975,24543.400000011,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987942,128895.00
06/22/2015 11:45,2,2.127,ACTIVE,215.09,360.99,59.991,1434987904,"201051344000983","174011321042388",29.28,25.50,0,336.04,388.34,63.0,58.9,0.508,146919.0,146919.0,3476,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987942,128896.00
06/22/2015 11:45,2,2.125,ACTIVE,214.87,360.69,59.975,1434987904,"201051344000917","174011321042388",29.10,26.50,0,335.74,387.74,62.6,58.5,0.548,150279.1,150279.1,3479,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987943,128897.00
06/22/2015 11:45,1,2.112,ACTIVE,216.1,398.52,60.03,1434987904,"040051121000116","174011321042388",25.93,23,0.262,306.01,448.08,54.5,40.4,0.261,24249.600000024,24261.800000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987945,128898.00
06/22/2015 11:45,1,1.337,ACTIVE,216.7,397.66,60.00,1434987904,"033051125000135","174011321042388",34.66,26,0.288,328.00,435.72,46.1,48.4,0.169,20553.900000034,20564.30000001,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987946,128899.00
06/22/2015 11:45,2,2.092,ACTIVE,215.09,360.69,59.975,1434987904,"201051344000648","174011321042388",29.40,24.00,0,336.34,388.94,62.3,58.2,0.491,146225.5,146225.5,3469,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987947,128900.00
06/22/2015 11:45,2,2.152,ACTIVE,214.64,360.69,59.975,1434987904,"201051344001093","174011321042388",28.92,25.50,0,336.04,388.64,63.1,59.0,0.477,148372.5,148372.5,3473,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987948,128901.00
06/22/2015 11:45,2,2.156,ACTIVE,215.32,359.48,59.975,1434987904,"201051344000645","174011321042388",28.69,25.30,0,335.44,388.34,62.6,58.5,0.508,146657.2,146657.2,3473,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987949,128902.00
06/22/2015 11:45,2,2.180,ACTIVE,214.64,366.40,59.970,1434987904,"274151322000085","174011321042388",28.84,28.30,0,336.64,379.62,63.7,59.6,0.477,429367.0,429367.0,4772,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987949,128903.00
06/22/2015 11:45,2,2.123,ACTIVE,214.87,359.18,59.991,1434987904,"201051344000651","174011321042388",29.26,25.30,0,336.34,388.04,62.9,58.8,0.495,146070.0,146070.0,3470,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987950,128904.00
06/22/2015 11:45,2,2.156,ACTIVE,214.64,358.88,59.975,1434987904,"201051344000867","174011321042388",28.82,25.00,0,336.04,387.74,63.0,58.9,0.526,138384.3,138384.3,3477,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987951,128905.00
06/22/2015 11:45,1,2.079,ACTIVE,215.8,408.27,60.03,1434987904,"040051121000095","174011321042388",23.99,25,0.317,324.72,437.52,49.6,46.0,0.136,25172.100000024,25183,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987952,128906.00
06/22/2015 11:45,2,2.092,ACTIVE,214.19,358.28,59.975,1434987904,"201051344001230","174011321042388",29.58,25.30,0,335.14,386.83,62.6,58.5,0.521,149545.0,149545.0,3479,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987953,128907.00
06/22/2015 11:45,2,2.078,ACTIVE,215.09,362.79,60.002,1434987904,"201051344000576","174011321042388",29.46,24.80,0,335.44,388.04,62.0,57.9,0.486,145991.8,145991.8,3480,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987954,128908.00
06/22/2015 11:45,2,2.172,ACTIVE,215.09,362.79,59.975,1434987904,"201051344000579","174011321042388",28.98,25.80,0,336.94,388.34,63.8,59.7,0.539,152153.7,152153.7,3468,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434987955,128909.00
06/22/2015 12:00,2,2.154,ACTIVE,213.29,359.18,59.991,1434988803,"201051344000955","174011321042388",29.38,25.80,0,336.34,390.74,64.1,60.0,0.544,151502.0,151502.0,3475,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988804,128910.00
06/22/2015 12:00,1,2.099,ACTIVE,215.7,336.61,60.03,1434988803,"040051121000195","174011321042388",25.67,25,0.334,306.34,448.54,53.6,52.0,0.337,26730.399999988,26743.000000012,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988805,128911.00
06/22/2015 12:00,2,2.344,ACTIVE,213.96,360.99,59.981,1434988803,"274151322000095","174011321042388",28.92,30.30,0,335.74,383.53,68.7,64.3,0.464,449637.3,449637.3,4393,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988806,128912.00
06/22/2015 12:00,2,2.186,ACTIVE,213.74,357.08,59.991,1434988803,"201051344000868","174011321042388",28.84,25.00,0,336.04,390.74,63.9,59.7,0.535,137735.4,137735.4,3478,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988807,128913.00
