ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 12:00,2,2.172,ACTIVE,214.87,360.08,60.007,1434988803,"201051344000853","174011321042388",28.94,26.00,0,336.64,391.04,63.7,59.6,0.530,144009.6,144009.6,3472,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988808,128914.00
06/22/2015 12:00,2,2.127,ACTIVE,214.64,357.98,60.018,1434988803,"201051344000582","174011321042388",29.12,26.50,0,336.04,390.74,62.8,58.6,0.504,144528.6,144528.6,3471,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988809,128915.00
06/22/2015 12:00,1,2.119,ACTIVE,215.8,312.81,60.03,1434988803,"040051121000097","174011321042388",26.11,26,0.331,306.32,448.60,55.0,54.9,0.336,24692.700000012,24705.600000012,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988810,128916.00
06/22/2015 12:00,2,2.143,ACTIVE,214.41,361.59,60.007,1434988803,"201051344000469","174011321042388",29.46,25.30,0,336.04,390.74,64.0,59.8,0.561,139223.2,139223.2,3471,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988811,128917.00
06/22/2015 12:00,2,2.182,ACTIVE,213.74,359.48,60.018,1434988803,"201051344000988","174011321042388",28.92,26.30,0,335.74,391.34,64.0,59.8,0.517,138955.2,138955.2,3468,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988812,128918.00
06/22/2015 12:00,2,2.162,ACTIVE,214.19,359.78,59.986,1434988803,"201051344001158","174011321042388",29.02,25.80,0,336.34,390.74,63.7,59.5,0.548,145152.1,145152.1,3469,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988813,128919.00
06/22/2015 12:00,2,2.211,ACTIVE,214.19,356.48,59.996,1434988803,"201051344001025","174011321042388",28.73,25.80,0,335.74,391.94,64.3,60.2,0.486,148326.6,148326.6,3471,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988814,128920.00
06/22/2015 12:00,1,1.653,ACTIVE,215.9,370.26,60.03,1434988803,"033051125000118","174011321042388",32.40,25,0.275,306.22,447.44,53.3,45.7,0.174,27382.400000012,27394.6,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988815,128921.00
06/22/2015 12:00,2,2.162,ACTIVE,214.41,362.49,60.002,1434988803,"201051344000569","174011321042388",28.94,26.30,0,336.04,390.74,63.4,59.3,0.535,151985.8,151985.8,3476,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988816,128922.00
06/22/2015 12:00,2,1.494,ACTIVE,213.74,421.40,59.970,1434988803,"274151322000094","174011321042388",38.29,31.80,0,385.93,449.35,57.8,53.9,0.384,337296.3,337296.3,4841,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988817,128923.00
06/22/2015 12:00,1,2.131,ACTIVE,215.9,415.24,60.03,1434988803,"040051121000068","174011321042388",23.85,26,0.314,307.32,448.13,50.5,42.1,0.160,24376.6,24388.3,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988818,128924.00
06/22/2015 12:00,2,2.184,ACTIVE,214.64,359.78,59.991,1434988803,"201051344000458","174011321042388",28.78,26.50,0,336.64,390.74,63.7,59.6,0.521,147742.2,147742.2,3474,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988820,128925.00
06/22/2015 12:00,2,2.193,ACTIVE,215.09,362.19,60.012,1434988803,"274151322000087","174011321042388",27.99,35.60,0,336.94,380.82,62.1,58.0,0.384,407685.6,407685.6,4365,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988821,128926.00
06/22/2015 12:00,2,2.230,ACTIVE,214.41,358.58,59.991,1434988803,"274151322000052","174011321042388",28.84,30.30,0,336.04,382.03,65.2,61.0,0.455,435779.1,435779.1,4773,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988822,128927.00
06/22/2015 12:00,2,2.160,ACTIVE,214.19,358.88,60.007,1434988803,"201051344001145","174011321042388",29.24,25.50,0,334.54,391.64,64.0,59.8,0.530,152924.2,152924.2,3481,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988822,128928.00
06/22/2015 12:00,2,2.148,ACTIVE,214.19,356.48,59.981,1434988803,"201051344000685","174011321042388",29.10,25.30,0,336.34,391.04,63.4,59.2,0.575,152101.0,152101.0,3482,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988823,128929.00
06/22/2015 12:00,2,2.184,ACTIVE,214.41,366.10,60.012,1434988803,"274151322000088","174011321042388",28.49,29.80,0,337.24,381.42,63.0,58.9,0.429,417303.1,417303.1,4378,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988824,128930.00
06/22/2015 12:00,2,2.154,ACTIVE,214.41,359.78,60.007,1434988803,"201051344000438","174011321042388",29.30,25.30,0,336.64,391.34,64.0,59.8,0.557,152198.3,152198.3,3473,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988825,128931.00
06/22/2015 12:00,2,2.182,ACTIVE,214.19,359.48,60.002,1434988803,"201051344001135","174011321042388",28.78,26.30,0,336.34,390.14,63.6,59.4,0.521,143512.2,143512.2,3465,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988826,128932.00
06/22/2015 12:00,2,2.180,ACTIVE,213.96,358.58,59.970,1434988803,"201051344000417","174011321042388",28.71,26.00,0,336.64,390.74,63.4,59.3,0.530,148041.6,148041.6,3466,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988827,128933.00
06/22/2015 12:00,2,2.176,ACTIVE,213.74,359.78,59.986,1434988803,"201051344000594","174011321042388",29.34,25.50,0,335.44,391.04,64.7,60.6,0.539,148014.5,148014.5,3465,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988828,128934.00
06/22/2015 12:00,2,2.227,ACTIVE,214.87,364.59,59.996,1434988803,"274151322000083","174011321042388",28.63,30.80,0,336.34,381.42,64.7,60.5,0.486,432017.3,432017.3,4780,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988829,128935.00
06/22/2015 12:00,2,2.207,ACTIVE,214.64,357.68,59.996,1434988803,"201051344000585","174011321042388",28.94,26.30,0,336.04,390.14,64.7,60.5,0.552,146934.8,146934.8,3471,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988830,128936.00
06/22/2015 12:00,2,2.234,ACTIVE,214.87,363.39,59.986,1434988803,"274151322000054","174011321042388",28.33,30.80,0,336.34,382.33,64.1,59.9,0.460,427259.4,427259.4,4370,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988831,128937.00
06/22/2015 12:00,2,2.211,ACTIVE,214.19,358.88,59.991,1434988803,"201051344001203","174011321042388",28.57,25.80,0,336.64,392.25,64.0,59.8,0.530,148193.5,148193.5,3473,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988831,128938.00
06/22/2015 12:00,2,2.162,ACTIVE,213.51,357.38,59.996,1434988803,"201051344000646","174011321042388",28.92,26.00,0,335.74,390.74,63.3,59.2,0.530,145682.2,145682.2,3468,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988832,128939.00
06/22/2015 12:00,2,1.506,ACTIVE,215.32,422.60,59.991,1434988803,"274151322000068","174011321042388",38.33,32.00,0,390.14,453.26,58.4,54.4,0.384,336320.6,336320.6,4449,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988833,128940.00
06/22/2015 12:00,2,2.338,ACTIVE,214.41,360.38,60.002,1434988803,"274151322000076","174011321042388",29.28,30.00,0,337.84,384.43,69.3,65.0,0.495,455342.1,455342.1,4777,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988834,128941.00
06/22/2015 12:00,1,1.375,ACTIVE,215.6,330.42,60.03,1434988803,"033051125000132","174011321042388",32.18,25,0.256,319.37,428.80,44.0,40.4,0.330,20644.300000012,20654.100000024,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988835,128942.00
06/22/2015 12:00,1,1.649,ACTIVE,215.8,333.19,60.03,1434988803,"033051125000150","174011321042388",32.45,26,0.338,305.61,450.17,53.2,61.4,0.335,27383.400000036,27395.699999988,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988837,128943.00
06/22/2015 12:00,2,2.201,ACTIVE,213.74,357.08,59.991,1434988803,"201051344000890","174011321042388",28.90,25.50,0,336.04,391.34,64.5,60.3,0.526,149806.1,149806.1,3470,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988838,128944.00
06/22/2015 12:00,2,2.127,ACTIVE,214.19,358.58,59.986,1434988803,"201051344000900","174011321042388",29.30,25.50,0,336.04,390.74,63.1,59.0,0.535,150010.2,150010.2,3477,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988839,128945.00
06/22/2015 12:00,2,2.156,ACTIVE,214.41,360.69,59.996,1434988803,"201051344000633","174011321042388",29.12,24.80,0,335.14,391.04,63.6,59.5,0.539,139767.9,139767.9,3478,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988840,128946.00
06/22/2015 12:00,1,2.187,ACTIVE,216.0,427.71,60.07,1434988803,"040051121000185","174011321042388",22.10,26,0.280,323.24,443.50,48.1,48.3,0.097,24543.400000011,24554.299999987,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988841,128947.00
06/22/2015 12:00,2,2.146,ACTIVE,214.41,360.69,59.996,1434988803,"201051344000983","174011321042388",29.40,26.30,0,336.04,390.74,63.9,59.8,0.548,146934.2,146934.2,3477,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988842,128948.00
06/22/2015 12:00,2,2.176,ACTIVE,214.19,360.38,59.991,1434988803,"201051344000917","174011321042388",28.73,27.50,0,336.04,390.14,63.4,59.2,0.526,150294.2,150294.2,3480,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988843,128949.00
06/22/2015 12:00,1,2.143,ACTIVE,215.7,336.78,60.07,1434988803,"040051121000116","174011321042388",25.81,24,0.342,301.08,447.65,55.0,60.1,0.348,24261.800000024,24274.500000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988844,128950.00
06/22/2015 12:00,1,1.340,ACTIVE,215.9,404.32,60.03,1434988803,"033051125000135","174011321042388",34.89,26,0.284,330.36,443.20,46.5,39.0,0.151,20564.30000001,20575.199999986,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988845,128951.00
06/22/2015 12:00,2,2.100,ACTIVE,214.64,357.68,60.002,1434988803,"201051344000648","174011321042388",29.54,24.80,0,335.74,391.34,62.8,58.7,0.504,146240.5,146240.5,3470,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988846,128952.00
06/22/2015 12:00,2,2.168,ACTIVE,214.41,359.48,60.007,1434988803,"201051344001093","174011321042388",28.94,26.30,0,335.74,391.04,63.6,59.4,0.495,148387.7,148387.7,3474,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988847,128953.00
06/22/2015 12:00,2,2.170,ACTIVE,214.87,359.48,59.986,1434988803,"201051344000645","174011321042388",28.80,26.00,0,336.94,391.04,63.3,59.2,0.491,146672.3,146672.3,3474,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988848,128954.00
06/22/2015 12:00,2,2.230,ACTIVE,215.09,352.87,59.986,1434988803,"274151322000085","174011321042388",28.41,29.50,0,336.94,382.33,64.1,60.0,0.438,429382.4,429382.4,4773,0,0,0,L,1151911521,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988849,128955.00
06/22/2015 12:00,2,2.152,ACTIVE,214.64,360.08,59.991,1434988803,"201051344000651","174011321042388",29.10,26.30,0,336.34,391.94,63.4,59.3,0.526,146085.1,146085.1,3471,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988850,128956.00
06/22/2015 12:00,2,2.184,ACTIVE,213.51,355.88,59.996,1434988803,"201051344000867","174011321042388",28.77,25.50,0,335.74,390.44,63.6,59.5,0.526,138399.5,138399.5,3478,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988851,128957.00
06/22/2015 12:00,1,2.140,ACTIVE,215.7,355.69,60.03,1434988803,"040051121000095","174011321042388",23.50,26,0.316,305.76,444.76,50.0,44.7,0.369,25183,25194.300000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988852,128958.00
06/22/2015 12:00,2,2.166,ACTIVE,213.74,356.18,59.986,1434988803,"201051344001230","174011321042388",28.90,25.80,0,336.34,389.54,63.4,59.3,0.539,149560.2,149560.2,3480,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988853,128959.00
06/22/2015 12:00,2,2.135,ACTIVE,214.64,361.59,59.991,1434988803,"201051344000576","174011321042388",29.02,25.50,0,335.44,390.74,62.7,58.6,0.521,146006.8,146006.8,3481,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988854,128960.00
06/22/2015 12:00,2,2.158,ACTIVE,214.41,360.69,59.986,1434988803,"201051344000579","174011321042388",29.44,26.50,0,336.64,391.04,64.4,60.2,0.544,152169.1,152169.1,3469,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434988855,128961.00
06/22/2015 12:15,2,1.752,ACTIVE,213.29,354.37,59.954,1434989703,"201051344000955","174011321042388",29.26,26.30,0,335.44,386.83,51.9,48.2,0.433,151515.6,151515.6,3476,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989705,128962.00
06/22/2015 12:15,1,1.692,ACTIVE,215.4,347.03,60.00,1434989703,"040051121000195","174011321042388",25.42,26,0.280,306.31,448.47,42.8,35.6,0.327,26743.000000012,26754.099999976,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989706,128963.00
06/22/2015 12:15,2,1.887,ACTIVE,214.19,357.98,59.965,1434989703,"274151322000095","174011321042388",29.00,30.50,0,336.94,382.33,55.5,51.6,0.367,449651.8,449651.8,4394,0,0,0,L,1151911521,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989707,128964.00
06/22/2015 12:15,2,1.766,ACTIVE,213.74,354.67,59.965,1434989703,"201051344000868","174011321042388",28.86,25.30,0,333.93,387.44,51.6,47.9,0.438,137748.9,137748.9,3479,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989708,128965.00
06/22/2015 12:15,2,1.744,ACTIVE,214.41,355.58,59.965,1434989703,"201051344000853","174011321042388",29.06,26.30,0,335.74,388.94,51.4,47.7,0.402,144023.2,144023.2,3473,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989708,128966.00
06/22/2015 12:15,2,1.744,ACTIVE,214.41,355.58,59.954,1434989703,"201051344000582","174011321042388",28.63,27.00,0,336.34,388.64,50.6,46.9,0.429,144541.9,144541.9,3472,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989709,128967.00
06/22/2015 12:15,1,1.698,ACTIVE,216.2,416.29,60.00,1434989703,"040051121000097","174011321042388",26.19,27,0.261,306.40,449.11,44.2,35.6,0.090,24705.600000012,24717.100000012,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989711,128968.00
06/22/2015 12:15,2,1.752,ACTIVE,214.19,356.78,59.991,1434989703,"201051344000469","174011321042388",29.06,25.50,0,336.04,388.64,51.6,47.9,0.429,139236.7,139236.7,3472,0,0,0,L,1122011218,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989711,128969.00
06/22/2015 12:15,2,1.725,ACTIVE,214.19,355.88,59.965,1434989703,"201051344000988","174011321042388",29.32,26.80,0,336.04,389.54,51.2,47.5,0.442,138968.8,138968.8,3469,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989713,128970.00
06/22/2015 12:15,2,1.760,ACTIVE,214.19,354.37,59.965,1434989703,"201051344001158","174011321042388",28.67,26.00,0,336.94,388.94,51.1,47.4,0.393,145165.6,145165.6,3470,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989714,128971.00
06/22/2015 12:15,2,1.768,ACTIVE,213.96,354.37,59.959,1434989703,"201051344001025","174011321042388",28.96,26.00,0,336.64,387.44,51.9,48.2,0.420,148340.2,148340.2,3472,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989715,128972.00
06/22/2015 12:15,1,1.281,ACTIVE,215.8,347.87,60.00,1434989703,"033051125000118","174011321042388",38.97,26,0.292,305.90,447.57,49.6,52.4,0.368,27394.6,27406.6,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989716,128973.00
06/22/2015 12:15,2,1.764,ACTIVE,213.96,354.67,59.965,1434989703,"201051344000569","174011321042388",28.53,26.50,0,336.94,388.64,51.0,47.3,0.407,151999.2,151999.2,3477,0,0,0,L,1122011218,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989717,128974.00
06/22/2015 12:15,2,1.201,ACTIVE,214.64,419.60,59.970,1434989703,"274151322000094","174011321042388",38.63,32.20,0,391.04,454.16,46.6,43.1,0.309,337308.5,337308.5,4842,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989718,128975.00
06/22/2015 12:15,1,1.732,ACTIVE,216.0,385.94,60.00,1434989703,"040051121000068","174011321042388",23.54,26,0.259,309.40,446.93,40.5,32.6,0.165,24388.3,24398.6,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989719,128976.00
06/22/2015 12:15,2,1.736,ACTIVE,214.19,355.58,59.959,1434989703,"201051344000458","174011321042388",29.14,27.00,0,336.94,388.64,51.3,47.6,0.420,147755.7,147755.7,3475,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989720,128977.00
06/22/2015 12:15,2,1.797,ACTIVE,214.87,359.78,59.954,1434989703,"274151322000087","174011321042388",27.55,36.30,0,336.94,379.62,50.1,46.5,0.331,407698.7,407698.7,4366,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989721,128978.00
06/22/2015 12:15,2,1.818,ACTIVE,214.64,351.97,59.959,1434989703,"274151322000052","174011321042388",28.53,30.50,0,336.94,380.52,52.5,48.8,0.362,435792.9,435792.9,4774,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989722,128979.00
06/22/2015 12:15,2,1.752,ACTIVE,213.96,354.97,59.944,1434989703,"201051344001145","174011321042388",29.00,25.80,0,335.74,389.54,51.5,47.8,0.420,152937.8,152937.8,3482,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989723,128980.00
06/22/2015 12:15,2,1.729,ACTIVE,213.96,355.58,59.959,1434989703,"201051344000685","174011321042388",28.94,25.50,0,334.24,388.04,50.7,47.0,0.455,152114.3,152114.3,3483,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989724,128981.00
06/22/2015 12:15,2,1.779,ACTIVE,214.19,357.68,59.959,1434989703,"274151322000088","174011321042388",28.01,30.30,0,337.84,379.02,50.4,46.7,0.340,417316.4,417316.4,4379,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989724,128982.00
06/22/2015 12:15,2,1.748,ACTIVE,213.96,355.28,59.965,1434989703,"201051344000438","174011321042388",29.00,25.30,0,335.74,387.44,51.4,47.7,0.424,152211.8,152211.8,3474,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989725,128983.00
06/22/2015 12:15,2,1.744,ACTIVE,213.74,354.07,59.970,1434989703,"201051344001135","174011321042388",29.04,26.80,0,336.64,386.83,51.4,47.7,0.415,143525.7,143525.7,3466,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989726,128984.00
06/22/2015 12:15,2,1.766,ACTIVE,213.96,354.07,59.975,1434989703,"201051344000417","174011321042388",28.55,26.00,0,336.04,388.34,51.0,47.3,0.446,148055.0,148055.0,3467,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989727,128985.00
06/22/2015 12:15,2,1.771,ACTIVE,213.51,354.67,59.933,1434989703,"201051344000594","174011321042388",28.90,26.00,0,334.84,388.34,51.9,48.2,0.429,148028.1,148028.1,3466,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989728,128986.00
06/22/2015 12:15,2,1.791,ACTIVE,214.87,353.47,59.970,1434989703,"274151322000083","174011321042388",28.57,31.00,0,337.24,379.62,51.8,48.1,0.331,432031.0,432031.0,4781,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989729,128987.00
06/22/2015 12:15,2,1.789,ACTIVE,213.96,355.58,59.959,1434989703,"201051344000585","174011321042388",28.75,26.50,0,336.04,387.74,52.2,48.4,0.393,146948.5,146948.5,3472,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989730,128988.00
06/22/2015 12:15,2,1.787,ACTIVE,214.87,352.57,59.965,1434989703,"274151322000054","174011321042388",28.41,31.30,0,336.94,380.22,51.4,47.7,0.354,427273.0,427273.0,4371,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989731,128989.00
06/22/2015 12:15,2,1.734,ACTIVE,213.96,354.07,59.970,1434989703,"201051344001203","174011321042388",29.20,26.30,0,335.74,388.34,51.3,47.6,0.429,148207.0,148207.0,3474,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989732,128990.00
06/22/2015 12:15,2,1.738,ACTIVE,213.51,355.58,59.970,1434989703,"201051344000646","174011321042388",28.84,26.30,0,334.84,386.53,50.8,47.1,0.424,145695.6,145695.6,3469,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989732,128991.00
06/22/2015 12:15,2,1.203,ACTIVE,214.87,420.50,59.949,1434989703,"274151322000068","174011321042388",38.76,32.60,0,382.63,447.55,47.3,43.7,0.314,336332.9,336332.9,4450,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989733,128992.00
06/22/2015 12:15,2,1.904,ACTIVE,214.87,353.17,59.970,1434989703,"274151322000076","174011321042388",28.84,30.50,0,338.14,381.73,55.6,51.7,0.389,455356.8,455356.8,4778,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989734,128993.00
06/22/2015 12:15,1,1.119,ACTIVE,215.9,338.29,60.03,1434989703,"033051125000132","174011321042388",31.16,26,0.198,316.42,436.60,34.6,33.0,0.203,20654.100000024,20662.400000036,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989736,128994.00
06/22/2015 12:15,1,1.257,ACTIVE,216.2,427.73,60.00,1434989703,"033051125000150","174011321042388",39.39,26,0.302,303.59,450.10,49.2,52.4,0.114,27395.699999988,27407.699999988,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989737,128995.00
06/22/2015 12:15,2,1.770,ACTIVE,213.51,353.77,59.938,1434989703,"201051344000890","174011321042388",28.90,25.50,0,336.34,387.74,51.9,48.1,0.411,149819.7,149819.7,3471,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989738,128996.00
06/22/2015 12:15,2,1.691,ACTIVE,214.19,354.37,59.965,1434989703,"201051344000900","174011321042388",29.36,25.80,0,336.04,388.34,50.4,46.7,0.411,150023.4,150023.4,3478,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989739,128997.00
06/22/2015 12:15,2,1.725,ACTIVE,214.19,356.18,59.949,1434989703,"201051344000633","174011321042388",29.12,25.30,0,334.54,389.54,50.9,47.2,0.429,139781.3,139781.3,3479,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989740,128998.00
06/22/2015 12:15,1,1.744,ACTIVE,215.7,373.75,60.00,1434989703,"040051121000185","174011321042388",22.20,26,0.240,320.57,435.45,38.5,38.1,0.232,24554.299999987,24563.900000011,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989741,128999.00
06/22/2015 12:15,2,1.744,ACTIVE,214.19,355.58,59.991,1434989703,"201051344000983","174011321042388",28.96,26.80,0,335.44,388.64,51.2,47.5,0.411,146947.7,146947.7,3478,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989742,129000.00
06/22/2015 12:15,2,1.713,ACTIVE,213.96,355.58,59.975,1434989703,"201051344000917","174011321042388",29.18,28.00,0,335.74,389.24,50.6,47.0,0.424,150307.6,150307.6,3481,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989743,129001.00
06/22/2015 12:15,1,1.722,ACTIVE,215.5,331.72,60.03,1434989703,"040051121000116","174011321042388",25.73,24,0.284,301.91,447.91,44.1,33.6,0.321,24274.500000024,24285.700000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989744,129002.00
06/22/2015 12:15,1,1.084,ACTIVE,216.0,382.15,60.00,1434989703,"033051125000135","174011321042388",34.47,27,0.216,322.25,435.54,37.2,30.3,0.115,20575.199999986,20584.80000001,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989745,129003.00
06/22/2015 12:15,2,1.717,ACTIVE,214.19,354.97,59.949,1434989703,"201051344000648","174011321042388",28.96,25.30,0,336.94,389.54,50.4,46.7,0.420,146253.8,146253.8,3471,0,0,0,L,1122011218,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989746,129004.00
06/22/2015 12:15,2,1.740,ACTIVE,213.96,356.48,59.981,1434989703,"201051344001093","174011321042388",28.90,26.80,0,335.44,390.14,51.0,47.3,0.424,148401.1,148401.1,3475,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989747,129005.00
06/22/2015 12:15,2,1.736,ACTIVE,214.41,355.28,59.970,1434989703,"201051344000645","174011321042388",28.69,26.30,0,337.54,387.74,50.5,46.8,0.429,146685.7,146685.7,3475,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989748,129006.00
06/22/2015 12:15,2,1.791,ACTIVE,214.19,351.97,59.965,1434989703,"274151322000085","174011321042388",28.29,30.30,0,337.54,379.62,51.3,47.6,0.349,429395.9,429395.9,4774,0,0,0,L,1151911521,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989749,129007.00
06/22/2015 12:15,2,1.738,ACTIVE,214.19,355.28,59.970,1434989703,"201051344000651","174011321042388",28.73,26.80,0,336.94,388.04,50.6,46.9,0.420,146098.5,146098.5,3472,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989750,129008.00
06/22/2015 12:15,2,1.732,ACTIVE,214.19,354.37,59.981,1434989703,"201051344000867","174011321042388",29.00,25.50,0,336.04,387.44,50.9,47.2,0.411,138413.0,138413.0,3479,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989751,129009.00
06/22/2015 12:15,1,1.743,ACTIVE,215.5,400.54,60.03,1434989703,"040051121000095","174011321042388",23.15,26,0.227,317.71,437.96,40.1,37.5,0.074,25194.300000012,25204.300000012,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989752,129010.00
06/22/2015 12:15,2,1.742,ACTIVE,213.74,353.77,59.970,1434989703,"201051344001230","174011321042388",28.77,25.80,0,334.54,385.63,50.8,47.1,0.415,149573.6,149573.6,3481,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989753,129011.00
06/22/2015 12:15,2,1.709,ACTIVE,214.41,356.48,59.938,1434989703,"201051344000576","174011321042388",28.82,25.80,0,335.44,388.04,49.9,46.3,0.407,146020.0,146020.0,3482,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989755,129012.00
06/22/2015 12:15,2,1.742,ACTIVE,213.96,355.28,59.965,1434989703,"201051344000579","174011321042388",29.22,26.80,0,337.24,388.94,51.6,47.9,0.424,152182.7,152182.7,3470,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434989756,129013.00
06/22/2015 12:30,2,1.453,ACTIVE,212.38,348.66,59.981,1434990604,"201051344000955","174011321042388",28.92,25.80,0,326.72,377.52,42.6,39.2,0.349,151526.5,151526.5,3477,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990605,129014.00
06/22/2015 12:30,1,1.380,ACTIVE,214.4,327.03,60.03,1434990604,"040051121000195","174011321042388",25.16,25,0.216,316.62,442.56,34.5,35.2,0.269,26754.099999976,26762.7,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990606,129015.00
06/22/2015 12:30,2,1.561,ACTIVE,213.06,353.77,59.970,1434990604,"274151322000095","174011321042388",28.69,30.30,0,328.52,376.01,45.3,41.8,0.314,449663.4,449663.4,4395,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990607,129016.00
06/22/2015 12:30,2,1.439,ACTIVE,212.83,349.56,59.981,1434990604,"201051344000868","174011321042388",28.86,24.80,0,332.13,378.12,42.1,38.7,0.336,137759.7,137759.7,3480,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990608,129017.00
06/22/2015 12:30,2,1.439,ACTIVE,213.74,351.67,59.965,1434990604,"201051344000853","174011321042388",28.78,25.80,0,330.93,380.22,42.0,38.6,0.362,144033.9,144033.9,3474,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990609,129018.00
06/22/2015 12:30,2,1.434,ACTIVE,213.29,351.37,59.959,1434990604,"201051344000582","174011321042388",28.47,26.50,0,333.93,378.72,41.4,38.0,0.345,144552.4,144552.4,3473,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990610,129019.00
06/22/2015 12:30,1,1.391,ACTIVE,215.1,352.49,60.03,1434990604,"040051121000097","174011321042388",26.13,26,0.214,319.35,443.89,36.1,28.3,0.201,24717.100000012,24726.100000012,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990611,129020.00
06/22/2015 12:30,2,1.445,ACTIVE,213.06,350.77,59.981,1434990604,"201051344000469","174011321042388",28.69,25.00,0,332.13,380.52,42.0,38.6,0.349,139247.5,139247.5,3473,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990612,129021.00
06/22/2015 12:30,2,1.430,ACTIVE,213.06,351.97,59.986,1434990604,"201051344000988","174011321042388",28.88,26.30,0,329.43,380.22,41.8,38.4,0.331,138979.5,138979.5,3470,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990613,129022.00
06/22/2015 12:30,2,1.441,ACTIVE,213.06,351.07,59.986,1434990604,"201051344001158","174011321042388",28.59,25.80,0,331.83,379.62,41.8,38.4,0.349,145176.2,145176.2,3471,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990614,129023.00
06/22/2015 12:30,2,1.457,ACTIVE,213.06,349.56,59.986,1434990604,"201051344001025","174011321042388",28.75,25.80,0,333.93,379.32,42.5,39.1,0.349,148351.1,148351.1,3473,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990614,129024.00
06/22/2015 12:30,1,1.040,ACTIVE,214.2,379.39,60.03,1434990604,"033051125000118","174011321042388",39.14,26,0.249,321.84,443.24,40.5,31.6,0.227,27406.6,27416.900000012,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990616,129025.00
06/22/2015 12:30,2,1.426,ACTIVE,213.06,350.47,59.981,1434990604,"201051344000569","174011321042388",28.96,26.30,0,326.42,378.12,41.9,38.5,0.336,152009.9,152009.9,3478,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990617,129026.00
06/22/2015 12:30,2,0.912,ACTIVE,213.51,431.02,59.975,1434990604,"274151322000094","174011321042388",40.04,32.00,0,338.74,442.14,37.0,33.8,0.252,337318.2,337318.2,4843,0,0,0,L,1151911521,0,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990618,129027.00
06/22/2015 12:30,1,1.411,ACTIVE,215.1,346.28,60.03,1434990604,"040051121000068","174011321042388",23.58,26,0.198,316.54,439.53,33.1,33.5,0.186,24398.6,24406.8,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990620,129028.00
06/22/2015 12:30,2,1.422,ACTIVE,213.06,350.17,59.981,1434990604,"201051344000458","174011321042388",29.04,26.50,0,331.23,379.62,41.9,38.5,0.345,147766.4,147766.4,3476,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990621,129029.00
06/22/2015 12:30,2,1.463,ACTIVE,213.51,346.86,59.981,1434990604,"274151322000087","174011321042388",27.83,36.50,0,333.93,372.11,41.2,37.8,0.270,407709.2,407709.2,4367,0,0,0,L,1151911521,0,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990622,129030.00
06/22/2015 12:30,2,1.508,ACTIVE,213.96,345.36,59.986,1434990604,"274151322000052","174011321042388",28.23,30.00,0,333.63,373.31,43.0,39.6,0.292,435803.9,435803.9,4775,0,0,0,L,1151911521,0,121.78,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990623,129031.00
06/22/2015 12:30,2,1.434,ACTIVE,212.83,349.56,59.986,1434990604,"201051344001145","174011321042388",29.04,25.30,0,332.13,379.62,42.1,38.8,0.336,152948.5,152948.5,3483,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990623,129032.00
06/22/2015 12:30,2,1.412,ACTIVE,213.06,350.17,59.991,1434990604,"201051344000685","174011321042388",28.82,25.00,0,327.62,378.42,41.2,37.9,0.362,152124.9,152124.9,3484,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990624,129033.00
06/22/2015 12:30,2,1.438,ACTIVE,213.74,354.37,59.991,1434990604,"274151322000088","174011321042388",28.25,30.00,0,332.43,372.11,41.1,37.8,0.283,417326.9,417326.9,4380,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990625,129034.00
06/22/2015 12:30,2,1.441,ACTIVE,213.29,350.17,60.007,1434990604,"201051344000438","174011321042388",28.77,25.30,0,327.62,378.12,42.0,38.6,0.354,152222.6,152222.6,3475,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990626,129035.00
06/22/2015 12:30,2,1.416,ACTIVE,212.61,348.96,59.965,1434990604,"201051344001135","174011321042388",29.32,26.50,0,331.83,377.52,42.0,38.6,0.345,143536.5,143536.5,3467,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990627,129036.00
06/22/2015 12:30,2,1.443,ACTIVE,213.29,349.86,59.996,1434990604,"201051344000417","174011321042388",28.71,25.80,0,333.03,378.72,42.0,38.6,0.345,148065.7,148065.7,3468,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990628,129037.00
06/22/2015 12:30,2,1.445,ACTIVE,212.61,350.17,59.991,1434990604,"201051344000594","174011321042388",29.04,25.50,0,327.02,378.42,42.5,39.1,0.349,148039.0,148039.0,3467,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990629,129038.00
06/22/2015 12:30,2,1.465,ACTIVE,213.96,350.47,59.959,1434990604,"274151322000083","174011321042388",28.65,30.80,0,330.93,373.31,42.5,39.1,0.296,432041.9,432041.9,4782,0,0,0,L,1151911521,0,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990630,129039.00
06/22/2015 12:30,2,1.459,ACTIVE,213.29,350.77,59.996,1434990604,"201051344000585","174011321042388",29.02,26.00,0,330.63,378.42,43.0,39.5,0.349,146959.5,146959.5,3473,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990631,129040.00
06/22/2015 12:30,2,1.461,ACTIVE,213.29,345.66,59.991,1434990604,"274151322000054","174011321042388",28.45,30.80,0,333.93,372.71,42.1,38.7,0.283,427283.7,427283.7,4372,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990632,129041.00
06/22/2015 12:30,2,1.420,ACTIVE,213.06,348.96,59.991,1434990604,"201051344001203","174011321042388",29.18,25.80,0,332.73,379.32,42.0,38.6,0.345,148217.8,148217.8,3475,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990633,129042.00
06/22/2015 12:30,2,1.414,ACTIVE,212.83,349.26,59.986,1434990604,"201051344000646","174011321042388",29.08,25.80,0,327.92,378.42,41.7,38.3,0.327,145706.2,145706.2,3470,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990633,129043.00
06/22/2015 12:30,2,1.014,ACTIVE,214.64,410.58,59.981,1434990604,"274151322000068","174011321042388",37.71,32.40,0,339.65,440.64,38.6,35.4,0.256,336342.8,336342.8,4451,0,0,0,L,1151911521,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990634,129044.00
06/22/2015 12:30,2,1.541,ACTIVE,213.96,356.78,59.975,1434990604,"274151322000076","174011321042388",29.22,30.00,0,333.63,374.21,45.6,42.1,0.309,455368.5,455368.5,4779,0,0,0,L,1151911521,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990635,129045.00
06/22/2015 12:30,1,0.939,ACTIVE,215.1,353.79,60.03,1434990604,"033051125000132","174011321042388",28.15,26,0.141,312.95,441.17,26.3,13.4,0.221,20662.400000036,20668.900000036,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990637,129046.00
06/22/2015 12:30,1,1.038,ACTIVE,214.3,407.86,60.03,1434990604,"033051125000150","174011321042388",39.03,26,0.251,320.42,444.24,40.3,31.8,0.121,27407.699999988,27418,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990638,129047.00
06/22/2015 12:30,2,1.459,ACTIVE,212.61,348.96,59.959,1434990604,"201051344000890","174011321042388",28.84,25.30,0,328.82,378.12,42.6,39.2,0.336,149830.6,149830.6,3472,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990639,129048.00
06/22/2015 12:30,2,1.404,ACTIVE,213.06,350.17,59.981,1434990604,"201051344000900","174011321042388",28.84,25.50,0,333.03,378.72,41.1,37.7,0.331,150034.0,150034.0,3479,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990640,129049.00
06/22/2015 12:30,2,1.404,ACTIVE,213.06,351.07,59.991,1434990604,"201051344000633","174011321042388",29.26,25.00,0,334.54,379.62,41.6,38.2,0.331,139792.0,139792.0,3480,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990641,129050.00
06/22/2015 12:30,1,1.396,ACTIVE,215.0,343.28,60.03,1434990604,"040051121000185","174011321042388",23.55,26,0.195,315.07,441.82,32.7,27.1,0.185,24563.900000011,24571.499999975,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990642,129051.00
06/22/2015 12:30,2,1.430,ACTIVE,213.06,350.17,59.986,1434990604,"201051344000983","174011321042388",29.00,26.50,0,332.43,379.92,42.0,38.6,0.345,146958.4,146958.4,3479,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990643,129052.00
06/22/2015 12:30,2,1.410,ACTIVE,213.29,350.47,59.996,1434990604,"201051344000917","174011321042388",29.16,27.50,0,328.52,379.92,41.6,38.3,0.345,150318.2,150318.2,3482,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990644,129053.00
06/22/2015 12:30,1,1.398,ACTIVE,214.6,378.20,60.03,1434990604,"040051121000116","174011321042388",26.08,23,0.208,311.74,440.75,36.2,35.8,0.100,24285.700000024,24294.500000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990645,129054.00
06/22/2015 12:30,1,0.884,ACTIVE,214.9,400.15,60.03,1434990604,"033051125000135","174011321042388",34.53,26,0.186,318.62,444.34,30.4,29.0,0.224,20584.80000001,20592.30000001,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990646,129055.00
06/22/2015 12:30,2,1.408,ACTIVE,213.29,349.56,59.986,1434990604,"201051344000648","174011321042388",28.96,25.00,0,332.73,378.72,41.4,38.0,0.331,146264.4,146264.4,3472,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990647,129056.00
06/22/2015 12:30,2,1.428,ACTIVE,213.06,349.86,59.991,1434990604,"201051344001093","174011321042388",28.94,26.30,0,327.32,379.62,41.9,38.5,0.340,148411.8,148411.8,3476,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990648,129057.00
06/22/2015 12:30,2,1.438,ACTIVE,213.51,350.47,59.996,1434990604,"201051344000645","174011321042388",28.23,26.30,0,329.73,378.42,41.1,37.8,0.331,146696.2,146696.2,3476,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990649,129058.00
