ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 12:30,2,1.461,ACTIVE,213.96,354.97,59.981,1434990604,"274151322000085","174011321042388",28.47,30.00,0,332.43,372.41,42.1,38.7,0.283,429406.7,429406.7,4775,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990650,129059.00
06/22/2015 12:30,2,1.408,ACTIVE,213.06,351.07,59.986,1434990604,"201051344000651","174011321042388",29.06,26.50,0,332.43,377.82,41.5,38.1,0.340,146109.1,146109.1,3473,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990651,129060.00
06/22/2015 12:30,2,1.420,ACTIVE,212.61,348.96,59.986,1434990604,"201051344000867","174011321042388",28.98,25.50,0,332.13,377.22,41.8,38.4,0.336,138423.7,138423.7,3480,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990652,129061.00
06/22/2015 12:30,1,1.426,ACTIVE,214.2,360.35,60.03,1434990604,"040051121000095","174011321042388",23.36,26,0.223,312.37,440.41,33.1,26.5,0.113,25204.300000012,25212,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990653,129062.00
06/22/2015 12:30,2,1.408,ACTIVE,212.38,349.26,59.986,1434990604,"201051344001230","174011321042388",29.08,25.00,0,331.53,377.82,41.5,38.1,0.349,149584.2,149584.2,3482,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990654,129063.00
06/22/2015 12:30,2,1.414,ACTIVE,213.06,351.37,59.991,1434990604,"201051344000576","174011321042388",28.57,25.50,0,330.93,379.02,41.0,37.6,0.331,146030.5,146030.5,3483,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990655,129064.00
06/22/2015 12:30,2,1.436,ACTIVE,212.83,350.17,59.981,1434990604,"201051344000579","174011321042388",29.24,26.00,0,329.13,381.12,42.5,39.1,0.349,152193.6,152193.6,3471,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434990656,129065.00
06/22/2015 12:45,2,1.781,ACTIVE,212.16,352.87,59.965,1434991503,"201051344000955","174011321042388",29.10,26.00,0,332.13,375.41,52.5,48.7,0.438,151536.8,151536.8,3478,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991504,129066.00
06/22/2015 12:45,1,1.707,ACTIVE,213.7,420.51,60.00,1434991503,"040051121000195","174011321042388",25.63,26,0.270,317.43,440.80,43.5,34.2,0.103,26762.7,26770.899999988,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991506,129067.00
06/22/2015 12:45,2,1.930,ACTIVE,212.38,360.69,59.959,1434991503,"274151322000095","174011321042388",28.96,30.30,0,336.64,373.31,56.5,52.6,0.384,449674.6,449674.6,4396,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991507,129068.00
06/22/2015 12:45,2,1.762,ACTIVE,212.38,351.67,59.959,1434991503,"201051344000868","174011321042388",29.06,25.30,0,333.03,376.92,51.9,48.2,0.424,137770.0,137770.0,3481,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991507,129069.00
06/22/2015 12:45,2,1.766,ACTIVE,213.29,354.37,59.965,1434991503,"201051344000853","174011321042388",29.00,26.30,0,336.04,377.82,51.9,48.1,0.451,144044.1,144044.1,3475,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991508,129070.00
06/22/2015 12:45,2,1.754,ACTIVE,213.29,353.77,59.970,1434991503,"201051344000582","174011321042388",28.86,26.50,0,334.24,377.22,51.3,47.6,0.407,144562.5,144562.5,3474,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991509,129071.00
06/22/2015 12:45,1,1.736,ACTIVE,214.1,374.10,60.00,1434991503,"040051121000097","174011321042388",26.24,26,0.290,319.03,437.30,45.3,47.3,0.223,24726.100000012,24734.700000012,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991510,129072.00
06/22/2015 12:45,2,1.762,ACTIVE,212.61,353.77,59.959,1434991503,"201051344000469","174011321042388",29.18,25.30,0,332.43,380.52,52.0,48.3,0.455,139257.8,139257.8,3474,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991511,129073.00
06/22/2015 12:45,2,1.797,ACTIVE,212.83,354.37,59.965,1434991503,"201051344000988","174011321042388",28.55,26.30,0,333.03,379.62,52.0,48.2,0.433,138989.8,138989.8,3471,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991512,129074.00
06/22/2015 12:45,2,1.766,ACTIVE,213.06,353.47,59.986,1434991503,"201051344001158","174011321042388",29.04,25.80,0,334.84,377.52,52.0,48.3,0.433,145186.5,145186.5,3472,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991513,129075.00
06/22/2015 12:45,2,1.797,ACTIVE,212.83,352.87,59.965,1434991503,"201051344001025","174011321042388",29.00,25.80,0,335.14,379.02,52.8,49.0,0.429,148361.5,148361.5,3474,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991514,129076.00
06/22/2015 12:45,1,1.300,ACTIVE,213.9,409.17,60.00,1434991503,"033051125000118","174011321042388",39.33,26,0.318,308.59,445.83,50.8,40.0,0.308,27416.900000012,27426.700000024,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991515,129077.00
06/22/2015 12:45,2,1.754,ACTIVE,212.83,354.07,59.959,1434991503,"201051344000569","174011321042388",29.14,26.50,0,333.93,376.92,51.8,48.1,0.424,152020.1,152020.1,3479,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991516,129078.00
06/22/2015 12:45,2,1.207,ACTIVE,213.51,423.50,59.970,1434991503,"274151322000094","174011321042388",39.20,32.20,0,338.44,443.04,48.3,44.7,0.331,337327.6,337327.6,4844,0,0,0,L,1151911521,0,122.01,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991517,129079.00
06/22/2015 12:45,1,1.765,ACTIVE,215.0,380.15,60.00,1434991503,"040051121000068","174011321042388",23.71,26,0.261,317.84,443.11,41.6,42.8,0.264,24406.8,24414.6,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991518,129080.00
06/22/2015 12:45,2,1.762,ACTIVE,213.06,353.17,59.986,1434991503,"201051344000458","174011321042388",29.16,27.00,0,333.93,376.92,52.1,48.3,0.455,147776.7,147776.7,3477,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991519,129081.00
06/22/2015 12:45,2,1.836,ACTIVE,213.29,352.57,59.959,1434991503,"274151322000087","174011321042388",27.81,36.80,0,336.64,371.81,51.7,48.0,0.349,407719.4,407719.4,4368,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991520,129082.00
06/22/2015 12:45,2,1.857,ACTIVE,213.51,360.69,59.986,1434991503,"274151322000052","174011321042388",28.75,30.00,0,336.04,373.01,54.1,50.3,0.371,435814.6,435814.6,4776,0,0,0,L,1151911521,0,121.78,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991521,129083.00
06/22/2015 12:45,2,1.783,ACTIVE,212.83,352.87,59.959,1434991503,"201051344001145","174011321042388",29.12,25.30,0,334.24,377.82,52.6,48.8,0.407,152958.9,152958.9,3484,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991522,129084.00
06/22/2015 12:45,2,1.736,ACTIVE,212.83,353.17,59.965,1434991503,"201051344000685","174011321042388",29.44,25.30,0,333.93,376.92,51.8,48.1,0.446,152135.1,152135.1,3485,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991523,129085.00
06/22/2015 12:45,2,1.799,ACTIVE,213.06,350.17,59.970,1434991503,"274151322000088","174011321042388",28.49,30.00,0,336.34,371.81,51.9,48.2,0.349,417337.1,417337.1,4381,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991524,129086.00
06/22/2015 12:45,2,1.773,ACTIVE,212.83,353.17,59.970,1434991503,"201051344000438","174011321042388",29.30,25.50,0,334.24,378.12,52.6,48.9,0.451,152233.0,152233.0,3476,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991525,129087.00
06/22/2015 12:45,2,1.797,ACTIVE,212.38,352.87,59.970,1434991503,"201051344001135","174011321042388",28.86,26.50,0,333.93,376.01,52.5,48.8,0.433,143546.8,143546.8,3468,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991526,129088.00
06/22/2015 12:45,2,1.801,ACTIVE,212.83,353.47,59.965,1434991503,"201051344000417","174011321042388",28.67,25.80,0,334.54,377.82,52.3,48.6,0.451,148076.1,148076.1,3469,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991527,129089.00
06/22/2015 12:45,2,1.803,ACTIVE,212.16,352.57,59.970,1434991503,"201051344000594","174011321042388",29.16,25.80,0,333.63,374.51,53.3,49.5,0.442,148049.5,148049.5,3468,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991528,129090.00
06/22/2015 12:45,2,1.832,ACTIVE,212.61,359.48,59.954,1434991503,"274151322000083","174011321042388",29.00,30.80,0,336.64,372.11,53.9,50.1,0.376,432052.4,432052.4,4783,0,0,0,L,1151911521,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991529,129091.00
06/22/2015 12:45,2,1.826,ACTIVE,213.06,353.47,59.959,1434991503,"201051344000585","174011321042388",28.96,26.30,0,334.84,378.72,53.6,49.8,0.446,146970.1,146970.1,3474,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991529,129092.00
06/22/2015 12:45,2,1.844,ACTIVE,212.83,355.58,59.981,1434991503,"274151322000054","174011321042388",28.49,30.80,0,336.34,372.41,53.1,49.4,0.371,427294.1,427294.1,4373,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991530,129093.00
06/22/2015 12:45,2,1.807,ACTIVE,212.83,352.57,59.965,1434991503,"201051344001203","174011321042388",28.86,26.00,0,335.14,377.82,52.9,49.1,0.433,148228.2,148228.2,3476,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991531,129094.00
06/22/2015 12:45,2,1.750,ACTIVE,212.38,352.87,59.975,1434991503,"201051344000646","174011321042388",29.46,25.80,0,333.33,375.41,52.2,48.5,0.438,145716.5,145716.5,3471,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991532,129095.00
06/22/2015 12:45,2,1.262,ACTIVE,214.87,411.18,59.975,1434991503,"274151322000068","174011321042388",38.25,32.40,0,339.04,443.04,49.0,45.3,0.309,336352.3,336352.3,4452,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991533,129096.00
06/22/2015 12:45,2,1.936,ACTIVE,214.87,358.88,59.959,1434991503,"274151322000076","174011321042388",29.46,30.30,0,338.44,374.51,57.7,53.8,0.411,455379.9,455379.9,4780,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991534,129097.00
06/22/2015 12:45,1,1.163,ACTIVE,214.3,343.58,60.00,1434991503,"033051125000132","174011321042388",30.74,27,0.213,313.73,442.51,35.5,30.3,0.178,20668.900000036,20674.5,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991535,129098.00
06/22/2015 12:45,1,1.292,ACTIVE,214.0,415.92,60.03,1434991503,"033051125000150","174011321042388",39.77,26,0.345,306.60,448.99,51.1,54.7,0.165,27418,27427.900000036,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991537,129099.00
06/22/2015 12:45,2,1.809,ACTIVE,212.38,352.87,59.959,1434991503,"201051344000890","174011321042388",29.14,25.50,0,333.33,376.92,53.4,49.6,0.433,149841.2,149841.2,3473,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991538,129100.00
06/22/2015 12:45,2,1.773,ACTIVE,212.83,352.87,59.970,1434991503,"201051344000900","174011321042388",28.82,26.00,0,334.24,377.82,51.9,48.1,0.411,150044.2,150044.2,3480,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991538,129101.00
06/22/2015 12:45,2,1.777,ACTIVE,212.83,354.07,59.959,1434991503,"201051344000633","174011321042388",29.16,25.30,0,334.24,378.12,52.5,48.8,0.438,139802.4,139802.4,3481,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991539,129102.00
06/22/2015 12:45,1,1.628,ACTIVE,214.5,345.04,60.00,1434991503,"040051121000185","174011321042388",26.48,26,0.264,318.19,442.86,42.9,37.0,0.307,24571.499999975,24579.200000023,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991541,129103.00
06/22/2015 12:45,2,1.793,ACTIVE,212.38,352.57,59.970,1434991503,"201051344000983","174011321042388",29.12,26.80,0,334.54,377.52,52.9,49.1,0.438,146968.9,146968.9,3480,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991542,129104.00
06/22/2015 12:45,2,1.789,ACTIVE,212.61,354.07,59.959,1434991503,"201051344000917","174011321042388",28.98,27.30,0,334.24,377.82,52.6,48.8,0.438,150328.6,150328.6,3483,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991543,129105.00
06/22/2015 12:45,1,1.788,ACTIVE,214.3,340.44,60.03,1434991503,"040051121000116","174011321042388",25.88,24,0.294,311.94,438.39,46.0,45.3,0.328,24294.500000024,24303.100000024,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991544,129106.00
06/22/2015 12:45,1,1.125,ACTIVE,214.7,404.20,60.00,1434991503,"033051125000135","174011321042388",34.71,26,0.230,320.74,444.43,38.8,31.7,0.074,20592.30000001,20599.600000022,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991546,129107.00
06/22/2015 12:45,2,1.744,ACTIVE,213.29,353.47,59.965,1434991503,"201051344000648","174011321042388",29.44,25.50,0,334.84,379.32,52.1,48.3,0.433,146274.7,146274.7,3473,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991547,129108.00
06/22/2015 12:45,2,1.787,ACTIVE,212.83,353.77,59.996,1434991503,"201051344001093","174011321042388",29.26,26.30,0,334.24,378.12,53.0,49.2,0.424,148422.3,148422.3,3477,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991547,129109.00
06/22/2015 12:45,2,1.777,ACTIVE,213.06,353.77,59.965,1434991503,"201051344000645","174011321042388",29.00,26.50,0,334.54,377.82,52.2,48.5,0.420,146706.5,146706.5,3477,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991548,129110.00
06/22/2015 12:45,2,1.844,ACTIVE,213.74,360.38,59.965,1434991503,"274151322000085","174011321042388",28.75,30.30,0,337.84,372.11,53.7,49.9,0.371,429417.3,429417.3,4776,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991549,129111.00
06/22/2015 12:45,2,1.789,ACTIVE,212.83,352.57,59.933,1434991503,"201051344000651","174011321042388",29.06,26.50,0,335.14,377.52,52.7,48.9,0.429,146119.4,146119.4,3474,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991550,129112.00
06/22/2015 12:45,2,1.783,ACTIVE,213.06,352.57,59.965,1434991503,"201051344000867","174011321042388",29.24,25.80,0,334.24,376.31,52.8,49.1,0.429,138434.1,138434.1,3481,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991551,129113.00
06/22/2015 12:45,1,1.781,ACTIVE,214.5,368.96,60.00,1434991503,"040051121000095","174011321042388",23.74,26,0.238,315.25,440.44,42.0,41.0,0.263,25212,25219.600000024,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991552,129114.00
06/22/2015 12:45,2,1.795,ACTIVE,212.61,352.27,59.975,1434991503,"201051344001230","174011321042388",29.04,25.30,0,331.83,374.21,52.8,49.0,0.424,149594.6,149594.6,3483,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991553,129115.00
06/22/2015 12:45,2,1.766,ACTIVE,212.83,353.47,59.954,1434991503,"201051344000576","174011321042388",29.00,26.00,0,335.44,378.42,51.9,48.2,0.420,146040.7,146040.7,3484,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991554,129116.00
06/22/2015 12:45,2,1.809,ACTIVE,213.06,353.17,59.970,1434991503,"201051344000579","174011321042388",29.42,26.00,0,334.84,378.72,54.0,50.2,0.446,152204.2,152204.2,3472,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434991555,129117.00
06/22/2015 13:00,2,2.006,ACTIVE,210.80,352.87,59.975,1434992403,"201051344000955","174011321042388",29.12,26.50,0,334.24,380.52,59.1,55.1,0.499,151549.6,151549.6,3479,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992404,129118.00
06/22/2015 13:00,1,1.918,ACTIVE,213.9,351.24,60.00,1434992403,"040051121000195","174011321042388",25.49,26,0.310,321.70,441.75,48.6,49.2,0.356,26770.899999988,26781.099999976,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992405,129119.00
06/22/2015 13:00,2,2.152,ACTIVE,211.93,347.76,59.970,1434992403,"274151322000095","174011321042388",28.78,30.80,0,336.04,377.52,62.7,58.6,0.407,449688.2,449688.2,4397,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992406,129120.00
06/22/2015 13:00,2,2.002,ACTIVE,212.16,354.67,59.981,1434992403,"201051344000868","174011321042388",28.96,25.80,0,333.63,381.73,58.7,54.7,0.477,137782.6,137782.6,3482,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992407,129121.00
06/22/2015 13:00,2,2.012,ACTIVE,213.06,356.18,59.970,1434992403,"201051344000853","174011321042388",28.67,26.80,0,335.14,382.93,58.5,54.5,0.473,144056.7,144056.7,3476,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992408,129122.00
06/22/2015 13:00,2,1.990,ACTIVE,212.61,355.28,59.981,1434992403,"201051344000582","174011321042388",28.75,26.80,0,334.54,382.93,57.9,54.0,0.499,144575.0,144575.0,3475,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992409,129123.00
06/22/2015 13:00,1,1.932,ACTIVE,214.0,414.78,60.03,1434992403,"040051121000097","174011321042388",26.26,26,0.308,322.65,444.87,50.4,42.3,0.155,24734.700000012,24745.400000012,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992410,129124.00
06/22/2015 13:00,2,2.021,ACTIVE,212.61,357.08,59.986,1434992403,"201051344000469","174011321042388",28.69,25.80,0,333.93,382.93,58.7,54.8,0.508,139270.4,139270.4,3475,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992411,129125.00
06/22/2015 13:00,2,2.039,ACTIVE,212.38,356.78,59.954,1434992403,"201051344000988","174011321042388",28.43,26.50,0,335.14,384.13,58.7,54.8,0.495,139002.4,139002.4,3472,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992412,129126.00
06/22/2015 13:00,2,1.998,ACTIVE,212.61,356.48,60.002,1434992403,"201051344001158","174011321042388",28.94,26.30,0,334.54,383.53,58.6,54.7,0.495,145199.1,145199.1,3473,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992413,129127.00
06/22/2015 13:00,2,2.014,ACTIVE,211.93,354.97,59.981,1434992403,"201051344001025","174011321042388",29.14,26.30,0,334.54,383.23,59.4,55.4,0.468,148374.3,148374.3,3475,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992415,129128.00
06/22/2015 13:00,1,1.502,ACTIVE,213.4,351.64,60.03,1434992403,"033051125000118","174011321042388",35.95,26,0.282,303.96,447.81,53.7,40.2,0.430,27426.700000024,27438.6,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992416,129129.00
06/22/2015 13:00,2,1.994,ACTIVE,212.38,356.48,59.991,1434992403,"201051344000569","174011321042388",28.90,27.00,0,335.74,382.33,58.5,54.5,0.486,152032.7,152032.7,3480,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992417,129130.00
06/22/2015 13:00,2,1.312,ACTIVE,213.29,428.31,59.981,1434992403,"274151322000094","174011321042388",39.40,32.40,0,384.43,449.95,53.3,49.6,0.376,337339.0,337339.0,4845,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992418,129131.00
06/22/2015 13:00,1,1.955,ACTIVE,214.2,392.88,60.03,1434992403,"040051121000068","174011321042388",23.81,26,0.284,321.23,431.43,46.3,35.9,0.205,24414.6,24424.3,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992419,129132.00
06/22/2015 13:00,2,2.025,ACTIVE,212.61,356.18,60.012,1434992403,"201051344000458","174011321042388",28.63,27.50,0,334.24,382.63,58.7,54.7,0.513,147789.3,147789.3,3478,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992420,129133.00
06/22/2015 13:00,2,2.031,ACTIVE,212.61,352.57,59.975,1434992403,"274151322000087","174011321042388",27.85,37.80,0,336.34,374.81,57.2,53.3,0.380,407731.8,407731.8,4369,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992421,129134.00
06/22/2015 13:00,2,2.068,ACTIVE,213.06,355.88,59.986,1434992403,"274151322000052","174011321042388",28.59,30.50,0,336.04,376.01,59.9,55.9,0.415,435827.5,435827.5,4777,0,0,0,L,1151911521,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992422,129135.00
06/22/2015 13:00,2,2.016,ACTIVE,212.16,355.88,59.986,1434992403,"201051344001145","174011321042388",29.10,25.50,0,334.24,382.63,59.4,55.4,0.486,152971.7,152971.7,3485,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992423,129136.00
06/22/2015 13:00,2,2.004,ACTIVE,212.16,354.07,59.986,1434992403,"201051344000685","174011321042388",28.86,25.80,0,332.43,382.63,58.6,54.7,0.517,152147.6,152147.6,3486,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992424,129137.00
06/22/2015 13:00,2,2.012,ACTIVE,211.70,355.28,59.986,1434992403,"274151322000088","174011321042388",28.37,30.30,0,336.94,375.71,57.8,53.9,0.398,417349.6,417349.6,4382,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992424,129138.00
06/22/2015 13:00,2,2.010,ACTIVE,212.16,354.97,59.996,1434992403,"201051344000438","174011321042388",29.12,26.00,0,334.84,381.73,59.3,55.3,0.504,152245.7,152245.7,3477,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992425,129139.00
06/22/2015 13:00,2,2.023,ACTIVE,211.93,354.07,60.012,1434992403,"201051344001135","174011321042388",28.88,26.80,0,333.63,382.03,59.2,55.2,0.495,143559.6,143559.6,3469,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992426,129140.00
06/22/2015 13:00,2,1.992,ACTIVE,212.38,355.28,59.991,1434992403,"201051344000417","174011321042388",29.18,26.00,0,335.14,382.03,58.9,55.0,0.486,148088.7,148088.7,3470,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992427,129141.00
06/22/2015 13:00,2,2.035,ACTIVE,211.93,354.97,59.959,1434992403,"201051344000594","174011321042388",29.12,25.80,0,332.73,383.53,60.0,56.0,0.499,148062.4,148062.4,3469,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992428,129142.00
06/22/2015 13:00,2,2.041,ACTIVE,213.29,355.28,59.981,1434992403,"274151322000083","174011321042388",28.92,31.00,0,335.74,375.41,59.7,55.7,0.429,432065.3,432065.3,4784,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992429,129143.00
06/22/2015 13:00,2,2.045,ACTIVE,212.83,354.67,59.986,1434992403,"201051344000585","174011321042388",29.14,26.80,0,334.24,383.23,60.4,56.4,0.477,146983.0,146983.0,3475,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992430,129144.00
06/22/2015 13:00,2,2.035,ACTIVE,213.51,355.58,59.981,1434992403,"274151322000054","174011321042388",28.65,31.00,0,336.34,376.62,59.2,55.2,0.420,427306.9,427306.9,4374,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992431,129145.00
06/22/2015 13:00,2,2.045,ACTIVE,212.38,354.07,59.996,1434992403,"201051344001203","174011321042388",28.78,26.50,0,335.14,383.53,59.7,55.7,0.513,148241.0,148241.0,3477,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992432,129146.00
06/22/2015 13:00,2,2.021,ACTIVE,211.93,355.58,60.002,1434992403,"201051344000646","174011321042388",28.84,26.00,0,330.33,381.42,59.1,55.1,0.482,145729.2,145729.2,3472,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992433,129147.00
06/22/2015 13:00,2,1.383,ACTIVE,214.19,425.01,59.991,1434992403,"274151322000068","174011321042388",38.80,32.60,0,387.14,446.95,54.5,50.7,0.340,336363.9,336363.9,4453,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992433,129148.00
06/22/2015 13:00,2,2.164,ACTIVE,213.29,353.17,59.975,1434992403,"274151322000076","174011321042388",29.24,30.50,0,337.54,378.72,64.0,59.9,0.451,455393.7,455393.7,4781,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992434,129149.00
06/22/2015 13:00,1,1.291,ACTIVE,214.0,365.87,60.07,1434992403,"033051125000132","174011321042388",30.43,27,0.221,312.10,440.44,39.1,28.6,0.210,20674.5,20681.900000036,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992436,129150.00
06/22/2015 13:00,1,1.514,ACTIVE,213.8,342.14,60.03,1434992403,"033051125000150","174011321042388",35.43,26,0.329,302.75,450.29,53.3,49.7,0.272,27427.900000036,27440,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992437,129151.00
06/22/2015 13:00,2,2.062,ACTIVE,211.93,354.97,60.018,1434992403,"201051344000890","174011321042388",28.78,26.00,0,333.63,381.73,60.1,56.1,0.486,149854.1,149854.1,3474,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992438,129152.00
06/22/2015 13:00,2,2.014,ACTIVE,212.16,355.88,60.002,1434992403,"201051344000900","174011321042388",28.77,26.50,0,334.54,382.93,58.7,54.7,0.482,150056.7,150056.7,3481,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992439,129153.00
06/22/2015 13:00,2,1.996,ACTIVE,212.61,355.88,59.991,1434992403,"201051344000633","174011321042388",29.28,25.80,0,333.63,383.53,59.2,55.2,0.508,139815.0,139815.0,3482,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992440,129154.00
06/22/2015 13:00,1,1.891,ACTIVE,214.2,399.40,60.07,1434992403,"040051121000185","174011321042388",25.35,26,0.284,318.78,442.76,47.7,48.3,0.284,24579.200000023,24589.099999999,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992441,129155.00
06/22/2015 13:00,2,2.004,ACTIVE,212.61,355.58,60.002,1434992403,"201051344000983","174011321042388",29.34,27.30,0,334.84,382.93,59.6,55.6,0.508,146981.6,146981.6,3481,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992442,129156.00
06/22/2015 13:00,2,2.021,ACTIVE,212.38,355.58,59.996,1434992403,"201051344000917","174011321042388",29.04,27.50,0,333.63,382.93,59.5,55.5,0.508,150341.3,150341.3,3484,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992443,129157.00
06/22/2015 13:00,1,1.968,ACTIVE,213.6,423.10,60.03,1434992403,"040051121000116","174011321042388",26.15,24,0.303,316.04,443.64,51.2,53.1,0.132,24303.100000024,24313.700000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992444,129158.00
06/22/2015 13:00,1,1.211,ACTIVE,214.5,401.48,60.03,1434992403,"033051125000135","174011321042388",34.70,27,0.258,321.19,420.99,41.8,32.0,0.086,20599.600000022,20608.699999986,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992445,129159.00
06/22/2015 13:00,2,2.010,ACTIVE,212.83,357.08,60.002,1434992403,"201051344000648","174011321042388",28.98,26.00,0,335.14,383.53,59.0,55.0,0.491,146287.3,146287.3,3474,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992446,129160.00
06/22/2015 13:00,2,2.018,ACTIVE,212.61,355.88,59.991,1434992403,"201051344001093","174011321042388",29.22,26.50,0,333.93,383.23,59.8,55.7,0.491,148435.0,148435.0,3478,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992447,129161.00
06/22/2015 13:00,2,1.980,ACTIVE,213.06,354.67,59.991,1434992403,"201051344000645","174011321042388",29.36,27.30,0,333.93,383.23,58.9,54.9,0.464,146719.1,146719.1,3478,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992448,129162.00
06/22/2015 13:00,2,2.070,ACTIVE,213.06,351.07,59.991,1434992403,"274151322000085","174011321042388",28.53,30.80,0,337.84,376.62,59.8,55.8,0.402,429430.1,429430.1,4777,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992449,129163.00
06/22/2015 13:00,2,2.023,ACTIVE,212.61,355.88,59.996,1434992403,"201051344000651","174011321042388",29.02,27.00,0,335.14,383.53,59.5,55.6,0.455,146132.2,146132.2,3475,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992450,129164.00
06/22/2015 13:00,2,2.018,ACTIVE,212.38,354.07,60.002,1434992403,"201051344000867","174011321042388",29.16,26.50,0,335.14,381.73,59.7,55.7,0.486,138446.8,138446.8,3482,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992451,129165.00
06/22/2015 13:00,1,2.002,ACTIVE,213.9,385.24,60.03,1434992403,"040051121000095","174011321042388",23.45,26,0.270,316.66,440.03,46.7,35.9,0.241,25219.600000024,25229.100000024,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992452,129166.00
06/22/2015 13:00,2,2.035,ACTIVE,211.93,355.28,59.986,1434992403,"201051344001230","174011321042388",28.92,25.50,0,332.13,382.03,59.7,55.7,0.513,149607.3,149607.3,3484,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992453,129167.00
06/22/2015 13:00,2,2.020,ACTIVE,213.06,356.18,59.991,1434992403,"201051344000576","174011321042388",28.67,26.50,0,334.24,383.53,58.6,54.7,0.473,146053.2,146053.2,3485,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992454,129168.00
06/22/2015 13:00,2,2.049,ACTIVE,212.83,354.97,59.970,1434992403,"201051344000579","174011321042388",29.34,26.00,0,335.14,384.13,60.9,56.9,0.513,152217.2,152217.2,3473,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434992455,129169.00
06/22/2015 13:15,2,2.562,ACTIVE,213.06,360.69,59.986,1434993303,"201051344000955","174011321042388",29.08,27.00,0,331.83,396.45,75.5,70.9,0.636,151565.6,151565.6,3480,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993304,129170.00
06/22/2015 13:15,1,2.642,ACTIVE,214.7,417.69,60.03,1434993303,"040051121000195","174011321042388",20.42,27,0.296,303.37,448.63,53.6,45.9,0.077,26781.099999976,26794.2,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993306,129171.00
06/22/2015 13:15,2,2.713,ACTIVE,212.83,374.21,59.949,1434993303,"274151322000095","174011321042388",29.02,32.00,0,335.14,386.83,79.8,75.1,0.601,449705.2,449705.2,4398,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993306,129172.00
06/22/2015 13:15,2,2.584,ACTIVE,213.51,363.09,59.970,1434993303,"201051344000868","174011321042388",28.71,26.30,0,333.93,397.66,75.2,70.6,0.614,137798.5,137798.5,3483,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993307,129173.00
06/22/2015 13:15,2,2.566,ACTIVE,214.41,363.39,59.981,1434993303,"201051344000853","174011321042388",28.80,27.50,0,335.14,396.75,74.9,70.4,0.623,144072.6,144072.6,3477,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993308,129174.00
06/22/2015 13:15,2,2.516,ACTIVE,214.19,362.19,59.986,1434993303,"201051344000582","174011321042388",29.16,27.00,0,334.54,397.05,74.3,69.8,0.623,144590.6,144590.6,3476,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993309,129175.00
06/22/2015 13:15,1,2.485,ACTIVE,215.2,310.73,60.00,1434993303,"040051121000097","174011321042388",26.05,26,0.405,301.08,450.83,64.4,73.8,0.403,24745.400000012,24758.900000012,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993310,129176.00
06/22/2015 13:15,2,2.555,ACTIVE,214.19,363.09,59.959,1434993303,"201051344000469","174011321042388",29.04,26.00,0,333.93,396.75,75.2,70.6,0.663,139286.3,139286.3,3476,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993311,129177.00
06/22/2015 13:15,2,2.594,ACTIVE,213.96,362.49,59.981,1434993303,"201051344000988","174011321042388",28.67,27.00,0,333.63,398.56,75.3,70.7,0.614,139018.3,139018.3,3473,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993312,129178.00
06/22/2015 13:15,2,2.553,ACTIVE,213.96,361.89,59.981,1434993303,"201051344001158","174011321042388",29.04,26.80,0,334.54,396.45,75.2,70.6,0.623,145214.9,145214.9,3474,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993313,129179.00
06/22/2015 13:15,2,2.602,ACTIVE,213.74,361.59,59.975,1434993303,"201051344001025","174011321042388",28.86,27.00,0,334.84,398.56,76.0,71.5,0.619,148390.3,148390.3,3476,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993314,129180.00
06/22/2015 13:15,1,1.936,ACTIVE,215.1,351.12,60.03,1434993303,"033051125000118","174011321042388",27.72,27,0.319,301.86,447.71,53.4,40.7,0.382,27438.6,27450.999999976,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993315,129181.00
06/22/2015 13:15,2,2.559,ACTIVE,213.74,364.89,59.975,1434993303,"201051344000569","174011321042388",28.88,27.50,0,334.84,396.45,74.9,70.3,0.632,152048.5,152048.5,3481,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993316,129182.00
06/22/2015 13:15,2,1.768,ACTIVE,215.09,421.70,59.981,1434993303,"274151322000094","174011321042388",38.07,33.00,0,383.83,452.96,68.1,63.8,0.451,337353.4,337353.4,4846,0,0,0,L,1151911521,0,122.23,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993317,129183.00
06/22/2015 13:15,1,2.512,ACTIVE,214.7,310.39,60.03,1434993303,"040051121000068","174011321042388",23.75,26,0.362,305.01,448.48,59.3,58.3,0.370,24424.3,24436.4,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993318,129184.00
06/22/2015 13:15,2,2.576,ACTIVE,213.74,360.99,59.981,1434993303,"201051344000458","174011321042388",28.88,28.30,0,335.14,396.45,75.4,70.9,0.641,147805.2,147805.2,3479,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993319,129185.00
06/22/2015 13:15,2,2.574,ACTIVE,213.74,362.49,59.975,1434993303,"274151322000087","174011321042388",27.97,38.60,0,335.44,384.43,72.9,68.4,0.486,407747.1,407747.1,4370,0,0,0,L,1151911521,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993320,129186.00
06/22/2015 13:15,2,2.621,ACTIVE,214.19,354.67,59.986,1434993303,"274151322000052","174011321042388",28.78,31.50,0,335.44,385.33,76.4,71.8,0.557,435843.6,435843.6,4778,0,0,0,L,1151911521,0,121.78,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993321,129187.00
06/22/2015 13:15,2,2.572,ACTIVE,213.29,361.59,59.975,1434993303,"201051344001145","174011321042388",29.28,26.00,0,333.93,397.05,76.3,71.7,0.628,152987.7,152987.7,3486,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993322,129188.00
06/22/2015 13:15,2,2.570,ACTIVE,213.29,360.38,59.981,1434993303,"201051344000685","174011321042388",29.04,26.30,0,332.73,396.45,75.6,71.0,0.685,152163.5,152163.5,3487,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993323,129189.00
06/22/2015 13:15,2,2.572,ACTIVE,213.06,353.17,59.981,1434993303,"274151322000088","174011321042388",28.49,31.30,0,336.04,385.03,74.2,69.7,0.508,417365.2,417365.2,4383,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993324,129190.00
06/22/2015 13:15,2,2.564,ACTIVE,213.74,366.40,59.991,1434993303,"201051344000438","174011321042388",29.36,26.80,0,334.24,398.56,76.3,71.7,0.623,152261.7,152261.7,3478,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993325,129191.00
06/22/2015 13:15,2,2.592,ACTIVE,213.51,360.38,59.981,1434993303,"201051344001135","174011321042388",28.98,27.50,0,334.54,396.75,76.0,71.5,0.641,143575.5,143575.5,3470,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993326,129192.00
06/22/2015 13:15,2,2.539,ACTIVE,213.74,363.39,59.986,1434993303,"201051344000417","174011321042388",29.34,26.80,0,333.33,396.45,75.4,70.8,0.623,148104.6,148104.6,3471,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993327,129193.00
06/22/2015 13:15,2,2.627,ACTIVE,213.29,363.09,59.986,1434993303,"201051344000594","174011321042388",29.08,26.30,0,333.93,398.26,77.4,72.8,0.641,148078.6,148078.6,3470,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993328,129194.00
06/22/2015 13:15,2,2.611,ACTIVE,214.19,363.39,59.986,1434993303,"274151322000083","174011321042388",28.88,32.00,0,335.74,385.03,76.4,71.8,0.548,432081.4,432081.4,4785,0,0,0,L,1151911521,0,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993329,129195.00
06/22/2015 13:15,2,2.621,ACTIVE,214.19,363.39,59.996,1434993303,"201051344000585","174011321042388",29.16,27.30,0,334.54,396.75,77.5,72.9,0.676,146999.2,146999.2,3476,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993329,129196.00
06/22/2015 13:15,2,2.621,ACTIVE,213.29,369.10,59.981,1434993303,"274151322000054","174011321042388",28.63,32.00,0,334.24,385.93,76.0,71.4,0.535,427322.8,427322.8,4375,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993330,129197.00
06/22/2015 13:15,2,2.627,ACTIVE,213.74,362.79,60.023,1434993303,"201051344001203","174011321042388",29.04,27.00,0,334.84,397.96,77.2,72.6,0.641,148257.0,148257.0,3478,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993331,129198.00
06/22/2015 13:15,2,2.584,ACTIVE,213.29,363.39,59.991,1434993303,"201051344000646","174011321042388",29.16,26.50,0,333.93,397.35,76.2,71.6,0.641,145745.1,145745.1,3473,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993332,129199.00
06/22/2015 13:15,2,1.775,ACTIVE,214.19,416.59,59.996,1434993303,"274151322000068","174011321042388",38.80,33.30,0,386.53,454.16,70.0,65.6,0.451,336378.4,336378.4,4454,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993333,129200.00
06/22/2015 13:15,2,2.771,ACTIVE,214.41,354.07,59.981,1434993303,"274151322000076","174011321042388",29.42,33.30,0,336.34,386.53,82.6,77.8,0.314,455411.0,455411.0,4782,0,0,0,L,1151911521,0,122.01,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993334,129201.00
06/22/2015 13:15,1,1.672,ACTIVE,215.3,335.28,60.03,1434993303,"033051125000132","174011321042388",30.67,27,0.292,314.60,436.36,51.0,49.6,0.366,20681.900000036,20691.5,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993335,129202.00
06/22/2015 13:15,1,1.977,ACTIVE,215.5,392.46,60.03,1434993303,"033051125000150","174011321042388",27.20,27,0.271,304.05,450.38,53.5,60.2,0.122,27440,27452.400000036,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993337,129203.00
