ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 13:15,2,2.641,ACTIVE,213.06,363.99,59.981,1434993303,"201051344000890","174011321042388",29.12,26.50,0,333.63,397.66,77.9,73.3,0.610,149870.3,149870.3,3475,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993338,129204.00
06/22/2015 13:15,2,2.590,ACTIVE,213.74,367.60,59.986,1434993303,"201051344000900","174011321042388",29.16,27.00,0,334.24,396.75,76.5,72.0,0.667,150072.5,150072.5,3482,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993339,129205.00
06/22/2015 13:15,2,2.629,ACTIVE,213.74,362.79,59.975,1434993303,"201051344000633","174011321042388",28.96,26.50,0,332.73,398.26,77.1,72.5,0.663,139831.0,139831.0,3483,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993340,129206.00
06/22/2015 13:15,1,2.106,ACTIVE,214.7,364.58,60.03,1434993303,"040051121000185","174011321042388",27.91,27,0.354,304.50,449.40,58.5,68.7,0.218,24589.099999999,24601.400000011,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993341,129207.00
06/22/2015 13:15,2,2.656,ACTIVE,214.19,360.99,59.991,1434993303,"201051344000983","174011321042388",28.82,27.80,0,334.54,397.35,77.5,72.9,0.632,146997.7,146997.7,3482,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993342,129208.00
06/22/2015 13:15,2,2.625,ACTIVE,213.96,364.89,59.991,1434993303,"201051344000917","174011321042388",29.14,28.00,0,334.84,397.35,77.5,72.9,0.645,150357.3,150357.3,3485,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993343,129209.00
06/22/2015 13:15,1,2.741,ACTIVE,215.3,338.96,60.03,1434993303,"040051121000116","174011321042388",20.32,25,0.333,301.25,448.67,55.4,61.8,0.352,24313.700000024,24327.100000024,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993344,129210.00
06/22/2015 13:15,1,1.596,ACTIVE,215.7,401.86,60.03,1434993303,"033051125000135","174011321042388",34.71,27,0.282,307.53,448.90,55.1,38.8,0.271,20608.699999986,20620.100000022,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993345,129211.00
06/22/2015 13:15,2,2.596,ACTIVE,214.19,365.19,59.986,1434993303,"201051344000648","174011321042388",29.28,26.50,0,335.14,398.26,77.0,72.4,0.663,146303.2,146303.2,3475,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993346,129212.00
06/22/2015 13:15,2,2.658,ACTIVE,214.19,364.29,59.986,1434993303,"201051344001093","174011321042388",28.98,27.00,0,333.03,397.66,78.1,73.4,0.636,148451.1,148451.1,3479,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993347,129213.00
06/22/2015 13:15,2,2.631,ACTIVE,214.64,363.09,59.991,1434993303,"201051344000645","174011321042388",29.08,28.00,0,335.14,397.96,77.5,72.9,0.663,146735.1,146735.1,3479,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993348,129214.00
06/22/2015 13:15,2,2.691,ACTIVE,213.74,358.28,59.991,1434993303,"274151322000085","174011321042388",28.67,31.80,0,336.34,386.83,78.2,73.5,0.557,429446.2,429446.2,4778,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993349,129215.00
06/22/2015 13:15,2,2.670,ACTIVE,214.41,360.99,60.002,1434993303,"201051344000651","174011321042388",28.92,27.50,0,333.93,398.26,78.2,73.6,0.636,146148.2,146148.2,3476,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993350,129216.00
06/22/2015 13:15,2,2.654,ACTIVE,214.19,364.59,59.991,1434993303,"201051344000867","174011321042388",29.16,27.00,0,334.54,396.75,78.4,73.8,0.667,138462.9,138462.9,3483,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993351,129217.00
06/22/2015 13:15,1,2.792,ACTIVE,215.2,421.99,60.03,1434993303,"040051121000095","174011321042388",19.70,27,0.325,302.41,445.90,54.7,55.4,0.127,25229.100000024,25241.100000024,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993352,129218.00
06/22/2015 13:15,2,2.676,ACTIVE,213.29,360.99,59.991,1434993303,"201051344001230","174011321042388",29.06,25.80,0,332.73,397.96,78.8,74.2,0.641,149623.4,149623.4,3485,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993353,129219.00
06/22/2015 13:15,2,2.633,ACTIVE,214.87,365.49,59.991,1434993303,"201051344000576","174011321042388",29.08,27.00,0,334.54,396.75,77.5,72.9,0.610,146069.1,146069.1,3486,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993354,129220.00
06/22/2015 13:15,2,2.730,ACTIVE,214.64,355.88,59.991,1434993303,"201051344000579","174011321042388",28.94,26.30,0,334.84,398.56,80.0,75.3,0.376,152233.6,152233.6,3474,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434993355,129221.00
06/22/2015 13:30,2,1.580,ACTIVE,212.38,349.26,59.959,1434994204,"201051344000955","174011321042388",28.75,27.50,0,317.10,398.26,46.1,42.6,0.384,151581.6,151581.6,3481,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994205,129222.00
06/22/2015 13:30,1,1.465,ACTIVE,214.0,362.00,60.00,1434994204,"040051121000195","174011321042388",24.85,27,0.232,293.45,450.90,36.2,37.0,0.155,26794.2,26806.7,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994206,129223.00
06/22/2015 13:30,2,1.613,ACTIVE,213.74,356.18,59.970,1434994204,"274151322000095","174011321042388",28.84,32.60,0,326.42,386.53,47.1,43.5,0.318,449722.0,449722.0,4399,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994207,129224.00
06/22/2015 13:30,2,1.588,ACTIVE,212.61,349.86,59.970,1434994204,"201051344000868","174011321042388",28.17,27.00,0,318.00,398.56,45.3,41.8,0.376,137814.3,137814.3,3484,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994208,129225.00
06/22/2015 13:30,2,1.568,ACTIVE,213.51,352.57,59.975,1434994204,"201051344000853","174011321042388",28.39,28.00,0,323.41,398.26,45.2,41.7,0.376,144088.3,144088.3,3478,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994209,129226.00
06/22/2015 13:30,2,1.539,ACTIVE,213.06,351.67,59.965,1434994204,"201051344000582","174011321042388",28.63,27.50,0,315.60,398.56,44.7,41.2,0.367,144606.3,144606.3,3477,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994210,129227.00
06/22/2015 13:30,1,1.479,ACTIVE,214.4,325.45,60.03,1434994204,"040051121000097","174011321042388",25.70,27,0.244,290.75,451.18,37.8,30.6,0.283,24758.900000012,24772.400000012,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994211,129228.00
06/22/2015 13:30,2,1.559,ACTIVE,213.06,351.97,59.970,1434994204,"201051344000469","174011321042388",28.67,26.80,0,317.40,397.96,45.3,41.8,0.393,139302.1,139302.1,3477,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994212,129229.00
06/22/2015 13:30,2,1.555,ACTIVE,212.61,351.67,59.975,1434994204,"201051344000988","174011321042388",28.59,27.80,0,315.60,398.86,45.0,41.5,0.367,139034.0,139034.0,3474,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994213,129230.00
06/22/2015 13:30,2,1.570,ACTIVE,213.06,350.77,59.970,1434994204,"201051344001158","174011321042388",28.33,27.30,0,318.61,397.66,45.1,41.6,0.380,145230.7,145230.7,3475,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994214,129231.00
06/22/2015 13:30,2,1.582,ACTIVE,212.83,350.77,59.965,1434994204,"201051344001025","174011321042388",28.51,27.80,0,319.21,399.76,45.7,42.2,0.358,148406.3,148406.3,3477,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994215,129232.00
06/22/2015 13:30,1,1.105,ACTIVE,214.3,351.54,60.00,1434994204,"033051125000118","174011321042388",38.59,27,0.279,295.41,447.49,42.4,42.9,0.291,27450.999999976,27463.299999988,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994216,129233.00
06/22/2015 13:30,2,1.551,ACTIVE,213.06,351.37,59.981,1434994204,"201051344000569","174011321042388",28.61,28.30,0,318.00,397.96,44.9,41.4,0.371,152064.1,152064.1,3482,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994217,129234.00
06/22/2015 13:30,2,1.008,ACTIVE,213.29,418.70,59.965,1434994204,"274151322000094","174011321042388",38.76,33.50,0,387.14,461.68,39.3,36.0,0.265,337367.5,337367.5,4847,0,0,0,L,1151911521,0,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994218,129235.00
06/22/2015 13:30,1,1.481,ACTIVE,214.8,339.76,60.00,1434994204,"040051121000068","174011321042388",23.46,27,0.219,295.19,450.93,34.6,35.0,0.235,24436.4,24448.3,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994219,129236.00
06/22/2015 13:30,2,1.553,ACTIVE,213.06,350.77,59.944,1434994204,"201051344000458","174011321042388",28.65,29.00,0,318.61,397.66,45.0,41.6,0.380,147820.9,147820.9,3480,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994220,129237.00
06/22/2015 13:30,2,1.521,ACTIVE,213.74,354.97,59.991,1434994204,"274151322000087","174011321042388",27.65,39.80,0,325.22,385.33,42.6,39.2,0.278,407762.2,407762.2,4371,0,0,0,L,1151911521,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994221,129238.00
06/22/2015 13:30,2,1.576,ACTIVE,213.51,354.97,59.970,1434994204,"274151322000052","174011321042388",28.09,32.00,0,322.81,386.83,44.8,41.3,0.305,435859.5,435859.5,4779,0,0,0,L,1151911521,0,121.55,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994222,129239.00
06/22/2015 13:30,2,1.561,ACTIVE,212.83,349.86,59.975,1434994204,"201051344001145","174011321042388",28.75,26.50,0,322.81,399.16,45.5,41.9,0.371,153003.5,153003.5,3487,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994223,129240.00
06/22/2015 13:30,2,1.525,ACTIVE,212.61,350.77,59.975,1434994204,"201051344000685","174011321042388",28.80,27.00,0,316.80,398.26,44.5,41.1,0.380,152179.1,152179.1,3488,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994224,129241.00
06/22/2015 13:30,2,1.533,ACTIVE,213.51,348.36,59.965,1434994204,"274151322000088","174011321042388",27.77,31.50,0,327.32,386.23,43.1,39.7,0.292,417380.4,417380.4,4384,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994224,129242.00
06/22/2015 13:30,2,1.535,ACTIVE,213.06,351.07,59.965,1434994204,"201051344000438","174011321042388",29.08,27.30,0,318.61,399.46,45.3,41.8,0.384,152277.5,152277.5,3479,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994225,129243.00
06/22/2015 13:30,2,1.588,ACTIVE,212.83,349.86,59.975,1434994204,"201051344001135","174011321042388",28.23,28.30,0,321.01,397.96,45.5,42.0,0.358,143591.3,143591.3,3471,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994226,129244.00
06/22/2015 13:30,2,1.568,ACTIVE,213.06,351.97,59.981,1434994204,"201051344000417","174011321042388",28.35,27.30,0,318.30,397.96,45.1,41.6,0.376,148120.1,148120.1,3472,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994227,129245.00
06/22/2015 13:30,2,1.576,ACTIVE,212.38,351.07,59.970,1434994204,"201051344000594","174011321042388",28.73,27.00,0,319.21,399.46,45.9,42.4,0.376,148094.6,148094.6,3471,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994228,129246.00
06/22/2015 13:30,2,1.545,ACTIVE,214.19,356.48,59.965,1434994204,"274151322000083","174011321042388",28.29,32.20,0,324.62,386.53,44.2,40.8,0.301,432097.0,432097.0,4786,0,0,0,L,1151911521,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994229,129247.00
06/22/2015 13:30,2,1.592,ACTIVE,213.51,351.67,59.981,1434994204,"201051344000585","174011321042388",28.59,28.00,0,320.41,397.66,46.1,42.6,0.371,147015.1,147015.1,3477,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994230,129248.00
06/22/2015 13:30,2,1.537,ACTIVE,213.96,357.08,59.970,1434994204,"274151322000054","174011321042388",28.23,32.40,0,326.42,387.44,44.0,40.5,0.305,427338.3,427338.3,4376,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994231,129249.00
06/22/2015 13:30,2,1.574,ACTIVE,213.29,351.07,59.965,1434994204,"201051344001203","174011321042388",28.45,27.80,0,320.11,400.06,45.4,41.9,0.371,148272.8,148272.8,3479,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994232,129250.00
06/22/2015 13:30,2,1.545,ACTIVE,212.61,350.17,59.970,1434994204,"201051344000646","174011321042388",28.73,27.00,0,318.30,399.16,45.0,41.5,0.367,145760.7,145760.7,3474,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994233,129251.00
06/22/2015 13:30,2,1.002,ACTIVE,215.09,420.20,59.975,1434994204,"274151322000068","174011321042388",39.32,33.50,0,391.04,462.28,39.7,36.4,0.261,336392.5,336392.5,4455,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994234,129252.00
06/22/2015 13:30,2,1.635,ACTIVE,214.64,359.18,59.965,1434994204,"274151322000076","174011321042388",28.71,32.20,0,325.82,385.63,47.5,44.0,0.318,455427.7,455427.7,4783,0,0,0,L,1151911521,0,122.23,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994235,129253.00
06/22/2015 13:30,1,0.907,ACTIVE,215.2,366.90,60.00,1434994204,"033051125000132","174011321042388",34.39,27,0.249,293.82,448.77,31.0,34.7,0.148,20691.5,20701.600000024,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994236,129254.00
06/22/2015 13:30,1,1.104,ACTIVE,214.5,375.40,60.03,1434994204,"033051125000150","174011321042388",38.40,27,0.263,294.84,450.62,42.2,33.0,0.281,27452.400000036,27464.699999988,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994237,129255.00
06/22/2015 13:30,2,1.584,ACTIVE,212.83,351.37,59.970,1434994204,"201051344000890","174011321042388",28.45,27.00,0,320.11,398.86,45.7,42.2,0.376,149886.1,149886.1,3476,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994238,129256.00
06/22/2015 13:30,2,1.518,ACTIVE,213.06,351.07,59.965,1434994204,"201051344000900","174011321042388",28.84,27.80,0,321.61,397.66,44.4,40.9,0.367,150087.9,150087.9,3483,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994239,129257.00
06/22/2015 13:30,2,1.543,ACTIVE,213.29,352.27,59.975,1434994204,"201051344000633","174011321042388",28.73,27.30,0,318.91,398.56,44.9,41.4,0.371,139846.6,139846.6,3484,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994240,129258.00
06/22/2015 13:30,1,1.427,ACTIVE,214.7,362.85,60.03,1434994204,"040051121000185","174011321042388",24.51,27,0.211,293.77,449.42,34.8,26.9,0.131,24601.400000011,24613.499999975,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994241,129259.00
06/22/2015 13:30,2,1.559,ACTIVE,213.29,351.67,59.965,1434994204,"201051344000983","174011321042388",28.71,28.50,0,320.41,398.86,45.3,41.8,0.376,147013.3,147013.3,3483,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994242,129260.00
06/22/2015 13:30,2,1.566,ACTIVE,213.06,350.77,59.975,1434994204,"201051344000917","174011321042388",28.33,28.50,0,320.41,398.26,45.0,41.5,0.358,150372.9,150372.9,3486,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994243,129261.00
06/22/2015 13:30,1,1.481,ACTIVE,214.1,376.10,60.00,1434994204,"040051121000116","174011321042388",25.76,25,0.228,289.91,449.81,37.9,29.5,0.146,24327.100000024,24339.800000024,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994244,129262.00
06/22/2015 13:30,1,0.902,ACTIVE,214.7,330.01,60.03,1434994204,"033051125000135","174011321042388",34.48,28,0.192,302.37,448.07,30.9,24.3,0.248,20620.100000022,20630.400000034,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994246,129263.00
06/22/2015 13:30,2,1.539,ACTIVE,212.83,350.77,59.970,1434994204,"201051344000648","174011321042388",28.61,27.00,0,316.50,399.16,44.6,41.1,0.367,146318.6,146318.6,3476,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994247,129264.00
06/22/2015 13:30,2,1.564,ACTIVE,212.83,351.37,59.981,1434994204,"201051344001093","174011321042388",28.59,27.50,0,321.01,397.66,45.3,41.8,0.367,148466.7,148466.7,3480,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994247,129265.00
06/22/2015 13:30,2,1.547,ACTIVE,213.29,350.47,59.975,1434994204,"201051344000645","174011321042388",28.37,28.80,0,318.30,397.96,44.4,41.0,0.367,146750.4,146750.4,3480,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994248,129266.00
06/22/2015 13:30,2,1.547,ACTIVE,213.29,349.26,59.975,1434994204,"274151322000085","174011321042388",28.15,32.20,0,324.92,386.53,44.1,40.6,0.314,429461.6,429461.6,4779,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994249,129267.00
06/22/2015 13:30,2,1.539,ACTIVE,213.06,351.37,59.975,1434994204,"201051344000651","174011321042388",28.67,28.30,0,319.51,398.86,44.7,41.3,0.367,146163.7,146163.7,3477,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994250,129268.00
06/22/2015 13:30,2,1.543,ACTIVE,212.83,350.17,59.975,1434994204,"201051344000867","174011321042388",28.73,27.80,0,319.51,397.35,44.9,41.4,0.367,138478.4,138478.4,3484,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994251,129269.00
06/22/2015 13:30,1,1.500,ACTIVE,214.5,369.99,60.03,1434994204,"040051121000095","174011321042388",23.23,27,0.209,290.59,448.15,34.6,25.5,0.092,25241.100000024,25252.199999988,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994252,129270.00
06/22/2015 13:30,2,1.547,ACTIVE,212.38,349.86,60.002,1434994204,"201051344001230","174011321042388",28.73,26.30,0,317.40,397.05,45.1,41.6,0.376,149638.9,149638.9,3486,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994253,129271.00
06/22/2015 13:30,2,1.529,ACTIVE,213.06,352.87,59.970,1434994204,"201051344000576","174011321042388",28.41,27.80,0,316.80,397.05,44.0,40.6,0.362,146084.2,146084.2,3487,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994254,129272.00
06/22/2015 13:30,2,1.545,ACTIVE,212.83,351.07,60.007,1434994204,"201051344000579","174011321042388",29.34,27.00,0,320.11,396.75,45.9,42.4,0.371,152249.4,152249.4,3475,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434994255,129273.00
06/22/2015 13:45,2,1.523,ACTIVE,211.93,348.96,59.965,1434995103,"201051344000955","174011321042388",28.98,27.30,0,332.73,371.21,44.8,41.3,0.376,151591.9,151591.9,3482,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995104,129274.00
06/22/2015 13:45,1,1.400,ACTIVE,214.2,322.99,60.00,1434995103,"040051121000195","174011321042388",25.07,27,0.210,316.88,442.44,34.9,27.0,0.268,26806.7,26814.500000012,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995105,129275.00
06/22/2015 13:45,2,1.568,ACTIVE,212.61,349.56,59.959,1434995103,"274151322000095","174011321042388",28.75,32.00,0,336.34,368.20,45.7,42.2,0.305,449732.6,449732.6,4400,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995106,129276.00
06/22/2015 13:45,2,1.508,ACTIVE,212.38,350.17,59.959,1434995103,"201051344000868","174011321042388",28.92,26.50,0,333.63,371.81,44.1,40.7,0.354,137824.5,137824.5,3485,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995107,129277.00
06/22/2015 13:45,2,1.521,ACTIVE,213.06,351.07,59.949,1434995103,"201051344000853","174011321042388",28.55,27.50,0,336.04,373.91,44.0,40.5,0.362,144098.5,144098.5,3479,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995108,129278.00
06/22/2015 13:45,2,1.504,ACTIVE,212.83,350.47,59.959,1434995103,"201051344000582","174011321042388",28.59,27.30,0,334.84,373.31,43.5,40.1,0.367,144616.3,144616.3,3478,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995109,129279.00
06/22/2015 13:45,1,1.409,ALERT,214.2,333.35,60.00,1434995103,"040051121000097","174011321042388",26.14,26,0.236,318.45,439.25,36.6,37.7,0.283,24772.400000012,24780.600000012,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434995111,129280.00
06/22/2015 13:45,2,1.520,ACTIVE,212.61,350.17,59.986,1434995103,"201051344000469","174011321042388",28.65,26.30,0,333.33,373.01,44.1,40.7,0.376,139312.3,139312.3,3478,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995111,129281.00
06/22/2015 13:45,2,1.523,ACTIVE,212.61,351.37,59.981,1434995103,"201051344000988","174011321042388",28.45,27.30,0,332.13,374.51,43.9,40.5,0.367,139044.2,139044.2,3475,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995112,129282.00
06/22/2015 13:45,2,1.504,ACTIVE,213.06,351.07,59.991,1434995103,"201051344001158","174011321042388",28.82,26.80,0,333.63,373.01,43.9,40.5,0.371,145240.8,145240.8,3476,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995113,129283.00
06/22/2015 13:45,2,1.510,ACTIVE,212.61,349.56,59.970,1434995103,"201051344001025","174011321042388",29.08,27.00,0,335.14,372.11,44.5,41.0,0.371,148416.6,148416.6,3478,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995114,129284.00
06/22/2015 13:45,1,1.057,ACTIVE,214.6,332.18,60.00,1434995103,"033051125000118","174011321042388",39.04,27,0.257,320.92,439.09,41.0,31.9,0.322,27463.299999988,27472.6,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995116,129285.00
06/22/2015 13:45,2,1.514,ACTIVE,212.61,350.77,59.965,1434995103,"201051344000569","174011321042388",28.63,27.80,0,335.44,372.11,44.0,40.5,0.354,152074.2,152074.2,3483,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995116,129286.00
06/22/2015 13:45,2,0.979,ACTIVE,213.06,415.69,59.986,1434995103,"274151322000094","174011321042388",39.00,33.30,0,337.24,439.43,38.0,34.8,0.256,337376.4,337376.4,4848,0,0,0,L,1151911521,0,121.78,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995118,129287.00
06/22/2015 13:45,1,1.439,ACTIVE,213.9,380.93,60.03,1434995103,"040051121000068","174011321042388",23.43,27,0.194,317.91,443.03,33.5,26.5,0.115,24448.3,24455.6,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995119,129288.00
06/22/2015 13:45,2,1.506,ACTIVE,212.83,349.26,59.965,1434995103,"201051344000458","174011321042388",28.78,28.50,0,333.33,372.41,43.9,40.4,0.367,147831.1,147831.1,3481,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995120,129289.00
06/22/2015 13:45,2,1.479,ACTIVE,213.29,350.17,59.959,1434995103,"274151322000087","174011321042388",27.79,39.80,0,335.74,367.00,41.5,38.2,0.278,407771.8,407771.8,4372,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995121,129290.00
06/22/2015 13:45,2,1.508,ACTIVE,213.06,354.07,59.970,1434995103,"274151322000052","174011321042388",28.47,31.50,0,335.74,367.30,43.5,40.1,0.292,435869.6,435869.6,4780,0,0,0,L,1151911521,0,121.55,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995122,129291.00
06/22/2015 13:45,2,1.516,ACTIVE,212.61,349.56,59.981,1434995103,"201051344001145","174011321042388",28.90,26.00,0,334.84,373.01,44.4,40.9,0.371,153013.8,153013.8,3488,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995123,129292.00
06/22/2015 13:45,2,1.480,ACTIVE,212.38,350.17,59.970,1434995103,"201051344000685","174011321042388",28.98,26.80,0,333.03,371.21,43.5,40.0,0.367,152189.2,152189.2,3489,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995124,129293.00
06/22/2015 13:45,2,1.484,ACTIVE,212.16,349.86,59.981,1434995103,"274151322000088","174011321042388",27.79,31.00,0,336.04,367.30,41.8,38.4,0.278,417390.1,417390.1,4385,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995124,129294.00
06/22/2015 13:45,2,1.490,ACTIVE,212.38,349.56,59.975,1434995103,"201051344000438","174011321042388",29.24,26.80,0,334.54,372.41,44.2,40.7,0.358,152287.7,152287.7,3480,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995126,129295.00
06/22/2015 13:45,2,1.516,ACTIVE,212.16,349.86,59.970,1434995103,"201051344001135","174011321042388",28.90,27.50,0,334.24,370.60,44.4,40.9,0.358,143601.6,143601.6,3472,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995127,129296.00
06/22/2015 13:45,2,1.516,ACTIVE,212.61,350.47,59.981,1434995103,"201051344000417","174011321042388",28.67,26.80,0,333.63,371.81,44.1,40.6,0.354,148130.4,148130.4,3473,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995127,129297.00
06/22/2015 13:45,2,1.529,ACTIVE,211.93,350.17,59.949,1434995103,"201051344000594","174011321042388",28.84,26.50,0,332.43,370.90,44.7,41.2,0.371,148105.0,148105.0,3472,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995128,129298.00
06/22/2015 13:45,2,1.482,ACTIVE,212.61,353.17,59.965,1434995103,"274151322000083","174011321042388",28.63,31.80,0,336.34,366.70,43.0,39.5,0.305,432107.0,432107.0,4787,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995129,129299.00
06/22/2015 13:45,2,1.543,ACTIVE,212.61,350.47,59.975,1434995103,"201051344000585","174011321042388",28.86,27.50,0,334.84,373.61,45.2,41.7,0.362,147025.6,147025.6,3478,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995130,129300.00
06/22/2015 13:45,2,1.490,ACTIVE,212.61,355.58,59.959,1434995103,"274151322000054","174011321042388",28.33,31.80,0,336.04,367.60,42.7,39.3,0.301,427348.3,427348.3,4377,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995131,129301.00
06/22/2015 13:45,2,1.527,ACTIVE,212.61,348.66,59.975,1434995103,"201051344001203","174011321042388",28.65,27.30,0,334.54,372.41,44.3,40.8,0.362,148283.1,148283.1,3480,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995132,129302.00
06/22/2015 13:45,2,1.510,ACTIVE,212.16,349.56,59.981,1434995103,"201051344000646","174011321042388",28.69,26.50,0,330.03,370.60,43.9,40.4,0.376,145770.9,145770.9,3475,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995133,129303.00
06/22/2015 13:45,2,0.984,ACTIVE,213.74,415.69,59.981,1434995103,"274151322000068","174011321042388",39.02,33.30,0,337.84,441.54,38.5,35.3,0.247,336401.6,336401.6,4456,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995134,129304.00
06/22/2015 13:45,2,1.574,ACTIVE,214.19,357.38,59.970,1434995103,"274151322000076","174011321042388",28.96,31.50,0,337.54,369.10,46.1,42.6,0.323,455438.5,455438.5,4784,0,0,0,L,1151911521,0,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995135,129305.00
06/22/2015 13:45,1,0.966,ACTIVE,214.8,349.36,60.03,1434995103,"033051125000132","174011321042388",27.23,28,0.194,315.05,441.22,26.1,27.4,0.121,20701.600000024,20706.800000012,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995136,129306.00
06/22/2015 13:45,1,1.046,ACTIVE,214.7,405.77,60.03,1434995103,"033051125000150","174011321042388",39.36,27,0.245,319.83,442.49,40.9,32.1,0.133,27464.699999988,27474.100000024,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995137,129307.00
06/22/2015 13:45,2,1.537,ACTIVE,212.38,349.26,59.986,1434995103,"201051344000890","174011321042388",28.69,26.80,0,333.63,370.90,44.7,41.2,0.358,149896.5,149896.5,3477,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995138,129308.00
06/22/2015 13:45,2,1.457,ACTIVE,212.61,350.17,59.938,1434995103,"201051344000900","174011321042388",29.22,27.30,0,334.54,372.41,43.2,39.7,0.354,150098.0,150098.0,3484,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995139,129309.00
06/22/2015 13:45,2,1.508,ACTIVE,212.61,351.07,59.944,1434995103,"201051344000633","174011321042388",28.67,26.80,0,333.63,373.01,43.8,40.4,0.362,139856.8,139856.8,3485,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995140,129310.00
06/22/2015 13:45,1,1.447,ACTIVE,214.6,334.09,60.03,1434995103,"040051121000185","174011321042388",22.47,27,0.201,316.74,441.90,32.3,32.3,0.218,24613.499999975,24620.400000011,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995141,129311.00
06/22/2015 13:45,2,1.520,ACTIVE,212.83,350.77,59.975,1434995103,"201051344000983","174011321042388",28.80,28.00,0,334.54,372.11,44.4,40.9,0.367,147023.6,147023.6,3484,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995142,129312.00
06/22/2015 13:45,2,1.510,ACTIVE,212.83,350.47,59.975,1434995103,"201051344000917","174011321042388",28.78,28.00,0,333.33,372.71,44.0,40.6,0.367,150383.1,150383.1,3487,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995143,129313.00
06/22/2015 13:45,1,1.423,ACTIVE,213.9,331.10,60.03,1434995103,"040051121000116","174011321042388",26.04,25,0.230,311.49,442.53,36.8,33.0,0.276,24339.800000024,24347.900000024,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995144,129314.00
06/22/2015 13:45,1,0.898,ACTIVE,214.9,375.88,60.00,1434995103,"033051125000135","174011321042388",34.59,27,0.236,320.54,444.02,30.9,31.2,0.085,20630.400000034,20637.400000034,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995145,129315.00
06/22/2015 13:45,2,1.504,ACTIVE,213.06,350.47,59.981,1434995103,"201051344000648","174011321042388",28.59,26.80,0,335.14,373.91,43.6,40.2,0.367,146328.7,146328.7,3477,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995146,129316.00
06/22/2015 13:45,2,1.512,ACTIVE,212.61,350.47,59.975,1434995103,"201051344001093","174011321042388",28.77,27.00,0,334.84,372.71,44.1,40.7,0.345,148477.0,148477.0,3481,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995147,129317.00
06/22/2015 13:45,2,1.516,ACTIVE,213.29,349.86,59.970,1434995103,"201051344000645","174011321042388",28.29,28.30,0,335.14,373.01,43.4,40.0,0.358,146760.5,146760.5,3481,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995148,129318.00
06/22/2015 13:45,2,1.492,ACTIVE,212.83,356.48,59.975,1434995103,"274151322000085","174011321042388",28.37,31.80,0,336.64,367.60,42.8,39.4,0.309,429471.6,429471.6,4780,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995149,129319.00
06/22/2015 13:45,2,1.518,ACTIVE,212.83,350.17,59.944,1434995103,"201051344000651","174011321042388",28.41,27.80,0,334.54,372.11,43.7,40.3,0.362,146173.9,146173.9,3478,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995150,129320.00
06/22/2015 13:45,2,1.506,ACTIVE,212.83,349.26,59.981,1434995103,"201051344000867","174011321042388",28.84,27.50,0,334.54,370.00,44.0,40.6,0.354,138488.6,138488.6,3485,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995151,129321.00
06/22/2015 13:45,1,1.464,ACTIVE,214.0,377.60,60.03,1434995103,"040051121000095","174011321042388",23.12,26,0.221,314.38,440.72,33.7,28.9,0.125,25252.199999988,25259.300000012,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995152,129322.00
06/22/2015 13:45,2,1.518,ACTIVE,212.38,348.96,59.970,1434995103,"201051344001230","174011321042388",28.57,26.00,0,330.93,370.00,43.9,40.5,0.358,149649.2,149649.2,3487,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995153,129323.00
06/22/2015 13:45,2,1.473,ACTIVE,213.06,350.47,59.986,1434995103,"201051344000576","174011321042388",28.82,27.30,0,334.84,373.91,43.1,39.6,0.349,146094.2,146094.2,3488,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995154,129324.00
06/22/2015 13:45,2,1.516,ACTIVE,213.06,350.47,59.991,1434995103,"201051344000579","174011321042388",29.30,26.50,0,334.84,373.31,45.0,41.5,0.367,152259.9,152259.9,3476,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434995155,129325.00
06/22/2015 14:00,2,1.242,ACTIVE,211.48,346.56,59.981,1434996004,"201051344000955","174011321042388",28.86,26.50,0,331.53,368.80,36.3,33.1,0.292,151601.1,151601.1,3483,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996005,129326.00
06/22/2015 14:00,1,1.140,ACTIVE,213.9,367.76,60.03,1434996004,"040051121000195","174011321042388",24.96,26,0.179,317.40,443.47,28.3,13.4,0.260,26814.500000012,26821.500000012,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996006,129327.00
06/22/2015 14:00,2,1.291,ACTIVE,213.29,351.07,59.986,1434996004,"274151322000095","174011321042388",28.77,31.30,0,336.04,364.89,37.6,34.4,0.252,449742.1,449742.1,4401,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996007,129328.00
06/22/2015 14:00,2,1.242,ACTIVE,211.70,346.26,59.991,1434996004,"201051344000868","174011321042388",28.45,26.00,0,333.03,369.10,35.9,32.7,0.287,137833.5,137833.5,3486,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996008,129329.00
06/22/2015 14:00,2,1.229,ACTIVE,212.61,348.06,59.981,1434996004,"201051344000853","174011321042388",28.67,26.80,0,335.14,372.41,35.7,32.5,0.292,144107.5,144107.5,3480,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996009,129330.00
06/22/2015 14:00,2,1.209,ACTIVE,212.61,347.76,59.991,1434996004,"201051344000582","174011321042388",28.73,26.80,0,334.24,370.30,35.2,32.1,0.287,144625.2,144625.2,3479,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996010,129331.00
06/22/2015 14:00,1,1.171,ACTIVE,213.8,427.00,60.03,1434996004,"040051121000097","174011321042388",25.78,26,0.183,319.09,443.53,30.0,32.7,0.013,24780.600000012,24787.700000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996011,129332.00
06/22/2015 14:00,2,1.242,ACTIVE,211.93,347.46,59.991,1434996004,"201051344000469","174011321042388",28.47,25.80,0,333.03,370.60,35.8,32.7,0.305,139321.3,139321.3,3479,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996012,129333.00
06/22/2015 14:00,2,1.242,ACTIVE,211.70,348.36,59.986,1434996004,"201051344000988","174011321042388",28.21,26.50,0,333.03,373.01,35.5,32.4,0.296,139053.2,139053.2,3476,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996013,129334.00
06/22/2015 14:00,2,1.227,ACTIVE,212.16,347.46,60.002,1434996004,"201051344001158","174011321042388",28.65,26.30,0,334.54,371.21,35.6,32.4,0.292,145249.8,145249.8,3477,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996014,129335.00
06/22/2015 14:00,2,1.252,ACTIVE,212.16,346.86,59.975,1434996004,"201051344001025","174011321042388",28.59,26.50,0,333.93,370.00,36.3,33.1,0.283,148425.7,148425.7,3479,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996015,129336.00
06/22/2015 14:00,1,0.878,ACTIVE,213.6,376.97,60.03,1434996004,"033051125000118","174011321042388",38.77,26,0.209,317.57,442.84,33.8,34.7,0.094,27472.6,27480.900000012,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996016,129337.00
06/22/2015 14:00,2,1.221,ACTIVE,211.93,346.26,59.991,1434996004,"201051344000569","174011321042388",28.80,27.00,0,333.63,369.70,35.7,32.5,0.292,152083.2,152083.2,3484,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996017,129338.00
06/22/2015 14:00,2,0.826,ACTIVE,212.61,412.38,59.986,1434996004,"274151322000094","174011321042388",38.21,32.80,0,336.04,437.33,32.0,29.0,0.221,337384.3,337384.3,4849,0,0,0,L,1151911521,0,121.55,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996018,129339.00
06/22/2015 14:00,1,1.200,ACTIVE,213.8,406.84,60.00,1434996004,"040051121000068","174011321042388",23.12,26,0.163,316.63,443.09,27.6,29.0,0.028,24455.6,24462,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996019,129340.00
06/22/2015 14:00,2,1.236,ACTIVE,212.16,346.26,59.981,1434996004,"201051344000458","174011321042388",28.57,27.80,0,333.63,370.60,35.8,32.7,0.305,147840.1,147840.1,3482,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996020,129341.00
06/22/2015 14:00,2,1.236,ACTIVE,213.06,350.47,59.991,1434996004,"274151322000087","174011321042388",27.53,39.30,0,336.34,363.69,34.5,31.3,0.230,407780.4,407780.4,4373,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996021,129342.00
06/22/2015 14:00,2,1.264,ACTIVE,211.93,344.45,59.981,1434996004,"274151322000052","174011321042388",28.17,30.80,0,335.74,364.29,36.1,32.9,0.239,435878.6,435878.6,4781,0,0,0,L,1151911521,0,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996022,129343.00
06/22/2015 14:00,2,1.232,ACTIVE,212.16,346.26,59.986,1434996004,"201051344001145","174011321042388",28.94,25.50,0,333.93,370.60,36.2,33.0,0.292,153022.9,153022.9,3489,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996023,129344.00
06/22/2015 14:00,2,1.201,ACTIVE,212.16,347.16,59.991,1434996004,"201051344000685","174011321042388",28.88,26.00,0,333.33,370.00,35.2,32.0,0.314,152198.1,152198.1,3490,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996024,129345.00
06/22/2015 14:00,2,1.225,ACTIVE,212.61,351.07,59.981,1434996004,"274151322000088","174011321042388",27.73,30.50,0,336.34,363.69,34.4,31.3,0.230,417398.7,417398.7,4386,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996025,129346.00
06/22/2015 14:00,2,1.219,ACTIVE,211.93,346.56,59.991,1434996004,"201051344000438","174011321042388",29.10,26.30,0,334.24,370.00,35.9,32.8,0.292,152296.8,152296.8,3481,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996025,129347.00
06/22/2015 14:00,2,1.244,ACTIVE,211.70,345.96,59.981,1434996004,"201051344001135","174011321042388",28.78,27.30,0,333.03,369.10,36.3,33.1,0.287,143610.6,143610.6,3473,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996026,129348.00
