ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 14:00,2,1.250,ACTIVE,211.93,346.86,60.012,1434996004,"201051344000417","174011321042388",28.51,26.30,0,334.24,369.70,36.1,32.9,0.292,148139.4,148139.4,3474,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996027,129349.00
06/22/2015 14:00,2,1.256,ACTIVE,211.70,347.46,59.986,1434996004,"201051344000594","174011321042388",28.61,26.00,0,330.93,370.30,36.4,33.2,0.301,148114.1,148114.1,3473,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996028,129350.00
06/22/2015 14:00,2,1.236,ACTIVE,212.16,351.37,59.975,1434996004,"274151322000083","174011321042388",28.51,31.00,0,336.04,364.29,35.7,32.6,0.243,432115.9,432115.9,4788,0,0,0,L,1151911521,0,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996029,129351.00
06/22/2015 14:00,2,1.264,ACTIVE,212.16,347.76,59.991,1434996004,"201051344000585","174011321042388",28.92,27.00,0,334.24,370.00,37.0,33.8,0.287,147034.9,147034.9,3479,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996030,129352.00
06/22/2015 14:00,2,1.238,ACTIVE,213.06,350.17,59.975,1434996004,"274151322000054","174011321042388",28.23,31.30,0,336.04,364.59,35.4,32.2,0.243,427357.1,427357.1,4378,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996031,129353.00
06/22/2015 14:00,2,1.246,ACTIVE,212.38,346.56,59.991,1434996004,"201051344001203","174011321042388",28.63,26.80,0,333.33,370.30,36.2,33.0,0.292,148292.2,148292.2,3481,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996032,129354.00
06/22/2015 14:00,2,1.234,ACTIVE,211.48,346.26,60.023,1434996004,"201051344000646","174011321042388",28.73,26.00,0,332.13,368.80,36.0,32.8,0.292,145779.8,145779.8,3476,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996033,129355.00
06/22/2015 14:00,2,0.846,ACTIVE,213.29,411.18,59.975,1434996004,"274151322000068","174011321042388",38.09,32.80,0,336.34,438.83,32.5,29.4,0.208,336409.6,336409.6,4457,0,0,0,L,1151911521,0,122.23,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996034,129356.00
06/22/2015 14:00,2,1.314,ACTIVE,213.29,347.76,59.991,1434996004,"274151322000076","174011321042388",28.78,30.80,0,337.24,366.40,38.3,35.0,0.270,455448.1,455448.1,4785,0,0,0,L,1151911521,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996035,129357.00
06/22/2015 14:00,1,0.716,ACTIVE,214.5,336.57,60.03,1434996004,"033051125000132","174011321042388",34.65,27,0.149,313.84,438.29,24.7,17.0,0.231,20706.800000012,20711.700000048,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996036,129358.00
06/22/2015 14:00,1,0.877,ACTIVE,214.0,358.32,60.03,1434996004,"033051125000150","174011321042388",38.96,26,0.218,318.02,443.45,34.0,34.6,0.150,27474.100000024,27482.400000036,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996037,129359.00
06/22/2015 14:00,2,1.275,ACTIVE,211.93,346.26,59.970,1434996004,"201051344000890","174011321042388",28.39,26.30,0,332.13,369.40,36.7,33.5,0.283,149905.6,149905.6,3478,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996038,129360.00
06/22/2015 14:00,2,1.211,ACTIVE,212.16,347.16,59.975,1434996004,"201051344000900","174011321042388",28.77,26.80,0,334.24,370.00,35.3,32.2,0.283,150106.8,150106.8,3485,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996039,129361.00
06/22/2015 14:00,2,1.236,ACTIVE,212.38,347.76,59.991,1434996004,"201051344000633","174011321042388",28.67,26.30,0,333.63,370.90,36.0,32.8,0.283,139865.7,139865.7,3486,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996040,129362.00
06/22/2015 14:00,1,1.242,ACTIVE,214.1,340.83,60.03,1434996004,"040051121000185","174011321042388",19.78,26,0.135,317.52,441.95,24.4,20.1,0.226,24620.400000011,24626.099999999,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996041,129363.00
06/22/2015 14:00,2,1.242,ACTIVE,212.16,347.16,59.981,1434996004,"201051344000983","174011321042388",28.90,27.30,0,333.63,370.90,36.3,33.1,0.305,147032.7,147032.7,3485,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996042,129364.00
06/22/2015 14:00,2,1.234,ACTIVE,212.38,347.76,59.986,1434996004,"201051344000917","174011321042388",28.73,27.80,0,333.33,370.60,36.0,32.8,0.287,150392.1,150392.1,3488,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996043,129365.00
06/22/2015 14:00,1,1.207,ACTIVE,213.9,429.70,60.03,1434996004,"040051121000116","174011321042388",25.59,24,0.187,311.53,442.35,30.7,22.5,0.020,24347.900000024,24354.800000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996044,129366.00
06/22/2015 14:00,1,0.765,ACTIVE,214.4,361.45,60.00,1434996004,"033051125000135","174011321042388",33.58,27,0.222,319.82,443.90,25.5,29.3,0.118,20637.400000034,20643.400000034,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996045,129367.00
06/22/2015 14:00,2,1.219,ACTIVE,212.61,348.06,60.007,1434996004,"201051344000648","174011321042388",29.00,26.30,0,334.84,371.21,35.8,32.6,0.296,146337.5,146337.5,3478,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996046,129368.00
06/22/2015 14:00,2,1.250,ACTIVE,212.38,347.46,59.954,1434996004,"201051344001093","174011321042388",28.59,26.50,0,334.24,370.90,36.2,33.0,0.301,148486.0,148486.0,3482,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996047,129369.00
06/22/2015 14:00,2,1.236,ACTIVE,212.61,347.46,59.991,1434996004,"201051344000645","174011321042388",28.39,27.80,0,333.93,370.00,35.6,32.4,0.278,146769.4,146769.4,3482,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996048,129370.00
06/22/2015 14:00,2,1.244,ACTIVE,212.83,353.47,59.986,1434996004,"274151322000085","174011321042388",28.31,31.30,0,336.94,363.99,35.6,32.5,0.230,429480.4,429480.4,4781,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996049,129371.00
06/22/2015 14:00,2,1.240,ACTIVE,212.38,348.06,59.986,1434996004,"201051344000651","174011321042388",28.57,27.30,0,334.54,370.00,35.9,32.7,0.292,146182.8,146182.8,3479,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996050,129372.00
06/22/2015 14:00,2,1.244,ACTIVE,212.16,346.56,59.981,1434996004,"201051344000867","174011321042388",28.67,27.00,0,333.63,369.40,36.2,33.0,0.287,138497.6,138497.6,3486,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996051,129373.00
06/22/2015 14:00,1,1.235,ACTIVE,213.6,325.59,60.03,1434996004,"040051121000095","174011321042388",23.00,26,0.167,314.72,440.44,28.2,23.6,0.290,25259.300000012,25265.5,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996052,129374.00
06/22/2015 14:00,2,1.229,ACTIVE,211.93,345.96,59.996,1434996004,"201051344001230","174011321042388",28.94,25.50,0,330.33,368.80,36.0,32.8,0.292,149658.1,149658.1,3488,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996053,129375.00
06/22/2015 14:00,2,1.229,ACTIVE,212.83,348.66,59.986,1434996004,"201051344000576","174011321042388",28.39,26.80,0,335.14,371.81,35.3,32.2,0.278,146103.0,146103.0,3489,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996054,129376.00
06/22/2015 14:00,2,1.268,ACTIVE,212.38,348.06,59.975,1434996004,"201051344000579","174011321042388",28.86,26.00,0,335.14,370.60,37.1,33.9,0.287,152269.1,152269.1,3477,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996055,129377.00
06/22/2015 14:15,2,0.830,ACTIVE,211.03,340.85,59.954,1434996903,"201051344000955","174011321042388",28.73,26.30,0,329.73,362.49,24.2,21.4,0.186,151608.1,151608.1,3484,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996904,129378.00
06/22/2015 14:15,1,0.725,ACTIVE,213.1,374.02,60.00,1434996903,"040051121000195","174011321042388",24.09,26,0.136,318.20,441.64,17.4,10.8,0.162,26821.500000012,26826.399999988,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996906,129379.00
06/22/2015 14:15,2,0.830,ACTIVE,212.16,343.85,59.949,1434996903,"274151322000095","174011321042388",28.29,30.50,0,334.54,360.99,23.8,21.0,0.155,449749.2,449749.2,4402,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996906,129380.00
06/22/2015 14:15,2,0.822,ACTIVE,211.25,340.25,59.928,1434996903,"201051344000868","174011321042388",28.41,25.50,0,330.93,362.79,23.7,21.0,0.177,137840.4,137840.4,3487,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996907,129381.00
06/22/2015 14:15,2,0.814,ACTIVE,212.16,342.65,59.949,1434996903,"201051344000853","174011321042388",28.39,26.30,0,333.93,364.59,23.4,20.7,0.186,144114.3,144114.3,3481,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996908,129382.00
06/22/2015 14:15,2,0.818,ACTIVE,212.16,342.35,59.959,1434996903,"201051344000582","174011321042388",28.01,26.30,0,331.53,364.59,23.3,20.5,0.177,144631.9,144631.9,3480,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996909,129383.00
06/22/2015 14:15,1,0.755,ACTIVE,213.0,375.29,60.00,1434996903,"040051121000097","174011321042388",25.18,26,0.146,318.42,443.36,18.9,15.1,0.029,24787.700000012,24793.200000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996910,129384.00
06/22/2015 14:15,2,0.826,ACTIVE,211.48,342.35,59.959,1434996903,"201051344000469","174011321042388",28.27,25.30,0,330.93,363.39,23.7,21.0,0.186,139328.2,139328.2,3480,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996911,129385.00
06/22/2015 14:15,2,0.824,ACTIVE,211.48,343.55,59.959,1434996903,"201051344000988","174011321042388",27.81,26.00,0,331.23,364.59,23.2,20.5,0.194,139059.9,139059.9,3477,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996912,129386.00
06/22/2015 14:15,2,0.822,ACTIVE,211.48,341.45,59.959,1434996903,"201051344001158","174011321042388",28.05,25.80,0,331.53,363.69,23.4,20.7,0.181,145256.6,145256.6,3478,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996913,129387.00
06/22/2015 14:15,2,0.840,ACTIVE,211.48,340.25,59.954,1434996903,"201051344001025","174011321042388",28.07,26.00,0,331.53,363.69,23.9,21.1,0.168,148432.6,148432.6,3480,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996914,129388.00
06/22/2015 14:15,1,0.560,ACTIVE,213.2,412.78,60.00,1434996903,"033051125000118","174011321042388",38.41,26,0.168,317.41,443.25,21.4,18.1,0.099,27480.900000012,27486.999999976,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996915,129389.00
06/22/2015 14:15,2,0.820,ACTIVE,211.48,341.15,59.954,1434996903,"201051344000569","174011321042388",28.49,26.50,0,331.23,363.39,23.7,21.0,0.181,152090.0,152090.0,3485,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996916,129390.00
06/22/2015 14:15,2,0.529,ACTIVE,212.38,399.76,59.959,1434996903,"274151322000094","174011321042388",37.29,32.40,0,334.24,430.72,20.1,17.4,0.137,337390.3,337390.3,4850,0,0,0,L,1151911521,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996917,129391.00
06/22/2015 14:15,1,0.766,ACTIVE,213.6,372.03,60.00,1434996903,"040051121000068","174011321042388",22.82,26,0.177,316.88,440.70,17.4,13.8,0.148,24462,24466.7,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996918,129392.00
06/22/2015 14:15,2,0.826,ACTIVE,211.48,341.15,59.970,1434996903,"201051344000458","174011321042388",28.31,27.30,0,331.53,363.69,23.7,21.0,0.190,147846.9,147846.9,3483,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996919,129393.00
06/22/2015 14:15,2,0.793,ACTIVE,212.38,342.95,59.949,1434996903,"274151322000087","174011321042388",27.37,38.60,0,334.54,359.48,22.0,19.3,0.137,407786.9,407786.9,4374,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996920,129394.00
06/22/2015 14:15,2,0.824,ACTIVE,212.61,341.15,59.938,1434996903,"274151322000052","174011321042388",27.71,30.00,0,333.93,360.38,23.1,20.4,0.150,435885.4,435885.4,4782,0,0,0,L,1151911521,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996921,129395.00
06/22/2015 14:15,2,0.826,ACTIVE,211.70,341.75,59.949,1434996903,"201051344001145","174011321042388",28.43,25.00,0,331.83,363.99,23.8,21.1,0.186,153029.8,153029.8,3490,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996922,129396.00
06/22/2015 14:15,2,0.799,ACTIVE,211.70,341.15,59.944,1434996903,"201051344000685","174011321042388",28.29,25.50,0,331.53,363.39,22.9,20.2,0.190,152204.7,152204.7,3491,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996923,129397.00
06/22/2015 14:15,2,0.775,ACTIVE,212.61,340.85,59.954,1434996903,"274151322000088","174011321042388",27.65,29.80,0,334.24,360.38,21.7,19.0,0.141,417405.2,417405.2,4387,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996924,129398.00
06/22/2015 14:15,2,0.805,ACTIVE,211.70,342.05,59.954,1434996903,"201051344000438","174011321042388",29.06,25.80,0,330.93,363.39,23.7,21.0,0.186,152303.6,152303.6,3482,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996925,129399.00
06/22/2015 14:15,2,0.850,ACTIVE,211.03,340.55,59.954,1434996903,"201051344001135","174011321042388",28.01,26.80,0,330.63,362.49,24.2,21.4,0.172,143617.6,143617.6,3474,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996926,129400.00
06/22/2015 14:15,2,0.854,ACTIVE,211.48,341.75,59.970,1434996903,"201051344000417","174011321042388",27.85,25.80,0,331.53,363.39,24.1,21.4,0.177,148146.3,148146.3,3475,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996927,129401.00
06/22/2015 14:15,2,0.842,ACTIVE,211.03,340.85,59.954,1434996903,"201051344000594","174011321042388",28.21,25.50,0,330.03,363.39,24.1,21.3,0.194,148121.0,148121.0,3474,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996927,129402.00
06/22/2015 14:15,2,0.809,ACTIVE,212.61,345.96,59.965,1434996903,"274151322000083","174011321042388",27.61,30.30,0,334.54,360.08,22.6,19.9,0.164,432122.5,432122.5,4789,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996928,129403.00
06/22/2015 14:15,2,0.859,ACTIVE,211.93,342.95,59.949,1434996903,"201051344000585","174011321042388",28.33,26.30,0,330.63,364.29,24.7,21.9,0.186,147041.9,147041.9,3480,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996929,129404.00
06/22/2015 14:15,2,0.785,ACTIVE,212.38,344.45,59.954,1434996903,"274151322000054","174011321042388",28.11,30.50,0,334.54,360.38,22.4,19.7,0.133,427363.7,427363.7,4379,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996930,129405.00
06/22/2015 14:15,2,0.832,ACTIVE,211.48,341.15,59.949,1434996903,"201051344001203","174011321042388",28.05,26.30,0,331.83,364.59,23.6,20.9,0.190,148299.0,148299.0,3482,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996931,129406.00
06/22/2015 14:15,2,0.816,ACTIVE,211.03,341.45,59.954,1434996903,"201051344000646","174011321042388",28.63,25.50,0,330.03,363.99,23.7,21.0,0.186,145786.6,145786.6,3477,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996932,129407.00
06/22/2015 14:15,2,0.537,ACTIVE,213.06,404.87,59.959,1434996903,"274151322000068","174011321042388",37.81,32.20,0,334.84,435.23,20.7,18.0,0.128,336415.6,336415.6,4458,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996933,129408.00
06/22/2015 14:15,2,0.838,ACTIVE,212.61,341.45,59.965,1434996903,"274151322000076","174011321042388",28.55,30.00,0,336.04,361.59,24.2,21.5,0.155,455455.3,455455.3,4786,0,0,0,L,1151911521,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996934,129409.00
06/22/2015 14:15,1,0.484,ACTIVE,213.4,397.94,60.00,1434996903,"033051125000132","174011321042388",32.46,26,0.143,317.39,440.48,15.6,11.9,0.002,20711.700000048,20715.5,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996935,129410.00
06/22/2015 14:15,1,0.561,ACTIVE,213.1,371.58,60.00,1434996903,"033051125000150","174011321042388",38.36,26,0.192,317.58,444.59,21.4,17.2,0.177,27482.400000036,27488.600000024,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996937,129411.00
06/22/2015 14:15,2,0.848,ACTIVE,211.03,341.15,59.970,1434996903,"201051344000890","174011321042388",28.41,25.50,0,330.93,364.59,24.4,21.7,0.177,149912.6,149912.6,3479,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996937,129412.00
06/22/2015 14:15,2,0.799,ACTIVE,211.48,341.15,59.981,1434996903,"201051344000900","174011321042388",28.25,26.30,0,330.93,363.39,22.9,20.2,0.186,150113.3,150113.3,3486,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996938,129413.00
06/22/2015 14:15,2,0.822,ACTIVE,211.48,342.65,59.954,1434996903,"201051344000633","174011321042388",28.27,25.80,0,331.23,365.19,23.6,20.8,0.177,139872.5,139872.5,3487,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996939,129414.00
06/22/2015 14:15,1,0.736,ACTIVE,213.2,367.33,60.00,1434996903,"040051121000185","174011321042388",23.16,26,0.147,316.96,440.16,16.9,12.2,0.031,24626.099999999,24630.299999987,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996941,129415.00
06/22/2015 14:15,2,0.832,ACTIVE,211.48,341.15,59.944,1434996903,"201051344000983","174011321042388",28.51,26.80,0,330.93,363.39,24.1,21.3,0.186,147039.5,147039.5,3486,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996942,129416.00
06/22/2015 14:15,2,0.801,ACTIVE,211.25,341.45,59.949,1434996903,"201051344000917","174011321042388",28.98,27.30,0,330.63,363.69,23.6,20.8,0.177,150398.8,150398.8,3489,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996942,129417.00
06/22/2015 14:15,1,0.776,ACTIVE,212.9,403.78,60.03,1434996903,"040051121000116","174011321042388",25.32,24,0.140,310.86,441.79,19.5,13.7,0.005,24354.800000024,24359.900000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996944,129418.00
06/22/2015 14:15,1,0.484,ACTIVE,212.9,416.71,60.00,1434996903,"033051125000135","174011321042388",33.22,26,0.157,320.04,441.99,16.0,15.8,0.001,20643.400000034,20647.80000001,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996945,129419.00
06/22/2015 14:15,2,0.812,ACTIVE,211.48,341.15,59.938,1434996903,"201051344000648","174011321042388",28.61,25.80,0,332.13,364.29,23.6,20.8,0.190,146344.3,146344.3,3479,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996946,129420.00
06/22/2015 14:15,2,0.830,ACTIVE,211.25,341.15,59.981,1434996903,"201051344001093","174011321042388",28.37,26.30,0,331.23,363.39,23.9,21.1,0.177,148492.7,148492.7,3483,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996947,129421.00
06/22/2015 14:15,2,0.814,ACTIVE,211.48,341.45,59.959,1434996903,"201051344000645","174011321042388",28.15,27.30,0,331.83,363.99,23.2,20.5,0.172,146776.0,146776.0,3483,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996948,129422.00
06/22/2015 14:15,2,0.807,ACTIVE,212.38,344.76,59.954,1434996903,"274151322000085","174011321042388",27.61,30.50,0,335.14,360.08,22.6,19.9,0.150,429487.0,429487.0,4782,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996949,129423.00
06/22/2015 14:15,2,0.816,ACTIVE,211.48,341.15,59.944,1434996903,"201051344000651","174011321042388",28.35,26.80,0,331.23,364.29,23.5,20.7,0.172,146189.4,146189.4,3480,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996949,129424.00
06/22/2015 14:15,2,0.826,ACTIVE,211.25,339.95,59.959,1434996903,"201051344000867","174011321042388",28.41,26.30,0,331.23,363.99,23.9,21.1,0.172,138504.3,138504.3,3487,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996950,129425.00
06/22/2015 14:15,1,0.827,ACTIVE,212.5,353.48,60.00,1434996903,"040051121000095","174011321042388",22.22,26,0.151,313.27,438.09,18.3,12.2,0.058,25265.5,25269.899999976,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996952,129426.00
06/22/2015 14:15,2,0.822,ACTIVE,211.03,340.25,59.959,1434996903,"201051344001230","174011321042388",28.27,24.80,0,329.73,362.79,23.6,20.8,0.199,149664.8,149664.8,3489,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996952,129427.00
06/22/2015 14:15,2,0.812,ACTIVE,211.48,342.05,59.965,1434996903,"201051344000576","174011321042388",28.11,26.30,0,331.83,364.59,23.1,20.4,0.177,146109.5,146109.5,3490,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996953,129428.00
06/22/2015 14:15,2,0.855,ACTIVE,211.25,341.75,59.970,1434996903,"201051344000579","174011321042388",28.55,25.50,0,331.83,364.59,24.8,22.0,0.186,152276.0,152276.0,3478,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434996954,129429.00
06/22/2015 14:30,2,1.270,ACTIVE,211.70,345.36,59.949,1434997803,"201051344000955","174011321042388",28.67,25.80,0,328.52,361.29,36.9,33.6,0.301,151614.3,151614.3,3485,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997804,129430.00
06/22/2015 14:30,1,1.183,ACTIVE,214.0,353.66,60.03,1434997803,"040051121000195","174011321042388",24.59,25,0.262,318.15,441.55,28.9,34.2,0.211,26826.399999988,26830.599999976,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997805,129431.00
06/22/2015 14:30,2,1.326,ACTIVE,212.38,354.37,59.965,1434997803,"274151322000095","174011321042388",28.71,30.00,0,333.33,360.69,38.5,35.2,0.256,449755.6,449755.6,4403,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997806,129432.00
06/22/2015 14:30,2,1.256,ACTIVE,211.93,347.16,59.959,1434997803,"201051344000868","174011321042388",28.75,25.30,0,329.13,363.09,36.6,33.4,0.301,137846.5,137846.5,3488,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997807,129433.00
06/22/2015 14:30,2,1.246,ACTIVE,212.61,348.66,59.991,1434997803,"201051344000853","174011321042388",28.92,25.80,0,331.83,364.29,36.5,33.3,0.301,144120.4,144120.4,3482,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997808,129434.00
06/22/2015 14:30,2,1.232,ACTIVE,212.61,347.46,59.965,1434997803,"201051344000582","174011321042388",28.98,26.00,0,331.53,363.99,36.2,33.0,0.296,144638.0,144638.0,3481,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997809,129435.00
06/22/2015 14:30,1,1.199,ACTIVE,214.2,414.42,60.00,1434997803,"040051121000097","174011321042388",25.95,25,0.236,316.74,443.25,30.9,29.8,0.023,24793.200000012,24797.600000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997810,129436.00
06/22/2015 14:30,2,1.264,ACTIVE,212.38,348.66,59.959,1434997803,"201051344000469","174011321042388",28.73,24.80,0,328.82,363.39,36.8,33.6,0.301,139334.3,139334.3,3481,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997811,129437.00
06/22/2015 14:30,2,1.268,ACTIVE,212.38,349.56,59.959,1434997803,"201051344000988","174011321042388",28.49,25.80,0,329.73,364.29,36.6,33.4,0.301,139066.0,139066.0,3478,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997812,129438.00
06/22/2015 14:30,2,1.258,ACTIVE,212.16,347.16,59.981,1434997803,"201051344001158","174011321042388",28.82,25.30,0,331.23,363.39,36.7,33.5,0.305,145262.6,145262.6,3479,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997813,129439.00
06/22/2015 14:30,2,1.279,ACTIVE,212.16,346.56,59.965,1434997803,"201051344001025","174011321042388",28.88,25.50,0,330.63,364.29,37.5,34.2,0.292,148438.8,148438.8,3481,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997814,129440.00
06/22/2015 14:30,1,0.897,ACTIVE,213.9,391.00,60.00,1434997803,"033051125000118","174011321042388",39.20,25,0.210,316.67,443.40,35.0,33.4,0.069,27486.999999976,27492.499999976,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997815,129441.00
06/22/2015 14:30,2,1.268,ACTIVE,212.16,346.86,59.954,1434997803,"201051344000569","174011321042388",28.78,26.00,0,331.23,363.69,37.0,33.8,0.287,152096.2,152096.2,3486,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997816,129442.00
06/22/2015 14:30,2,0.855,ACTIVE,213.29,406.07,59.981,1434997803,"274151322000094","174011321042388",38.13,32.00,0,334.24,429.52,32.9,29.9,0.221,337395.5,337395.5,4851,0,0,0,L,1151911521,0,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997817,129443.00
06/22/2015 14:30,1,1.220,ACTIVE,214.0,370.28,60.00,1434997803,"040051121000068","174011321042388",23.67,25,0.233,317.55,440.98,28.7,33.6,0.114,24466.7,24470.9,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997818,129444.00
06/22/2015 14:30,2,1.270,ACTIVE,212.38,347.46,59.970,1434997803,"201051344000458","174011321042388",28.96,26.80,0,329.13,363.09,37.3,34.0,0.323,147853.0,147853.0,3484,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997819,129445.00
06/22/2015 14:30,2,1.266,ACTIVE,212.83,345.66,59.959,1434997803,"274151322000087","174011321042388",28.15,38.20,0,333.03,359.48,36.1,32.9,0.234,407792.7,407792.7,4375,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997820,129446.00
06/22/2015 14:30,2,1.305,ACTIVE,212.61,349.86,59.959,1434997803,"274151322000052","174011321042388",28.53,29.50,0,332.43,360.38,37.6,34.4,0.261,435891.6,435891.6,4783,0,0,0,L,1151911521,0,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997821,129447.00
06/22/2015 14:30,2,1.301,ACTIVE,212.38,348.06,59.959,1434997803,"201051344001145","174011321042388",28.51,24.80,0,331.83,363.99,37.6,34.4,0.305,153036.0,153036.0,3491,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997822,129448.00
06/22/2015 14:30,2,1.258,ACTIVE,212.16,348.06,59.954,1434997803,"201051344000685","174011321042388",28.82,25.30,0,329.73,363.09,36.7,33.5,0.318,152210.7,152210.7,3492,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997823,129449.00
06/22/2015 14:30,2,1.281,ACTIVE,212.38,350.77,59.949,1434997803,"274151322000088","174011321042388",27.79,29.30,0,331.53,360.38,36.1,33.0,0.239,417410.9,417410.9,4388,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997824,129450.00
06/22/2015 14:30,2,1.271,ACTIVE,212.38,347.76,59.954,1434997803,"201051344000438","174011321042388",29.24,25.50,0,330.63,363.69,37.7,34.5,0.305,152309.8,152309.8,3483,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997825,129451.00
06/22/2015 14:30,2,1.311,ACTIVE,211.93,346.56,59.954,1434997803,"201051344001135","174011321042388",28.55,26.00,0,328.52,363.39,38.0,34.7,0.292,143623.9,143623.9,3475,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997826,129452.00
06/22/2015 14:30,2,1.295,ACTIVE,212.38,347.76,59.965,1434997803,"201051344000417","174011321042388",28.86,25.50,0,330.63,363.39,37.9,34.6,0.318,148152.6,148152.6,3476,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997826,129453.00
06/22/2015 14:30,2,1.291,ACTIVE,211.70,347.46,59.959,1434997803,"201051344000594","174011321042388",29.20,25.30,0,328.22,363.69,38.2,35.0,0.301,148127.3,148127.3,3475,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997827,129454.00
06/22/2015 14:30,2,1.312,ACTIVE,213.06,349.86,59.949,1434997803,"274151322000083","174011321042388",28.39,30.00,0,331.83,360.99,37.7,34.4,0.270,432128.6,432128.6,4790,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997828,129455.00
06/22/2015 14:30,2,1.307,ACTIVE,212.61,348.66,59.965,1434997803,"201051344000585","174011321042388",29.30,26.00,0,330.93,364.29,38.9,35.6,0.305,147048.4,147048.4,3481,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997829,129456.00
06/22/2015 14:30,2,1.287,ACTIVE,212.61,345.36,59.949,1434997803,"274151322000054","174011321042388",28.65,30.00,0,332.43,360.69,37.3,34.1,0.243,427369.7,427369.7,4380,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997830,129457.00
06/22/2015 14:30,2,1.307,ACTIVE,212.38,346.86,59.959,1434997803,"201051344001203","174011321042388",28.65,25.80,0,330.93,365.19,38.0,34.7,0.305,148305.2,148305.2,3483,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997831,129458.00
06/22/2015 14:30,2,1.303,ACTIVE,211.93,346.86,59.954,1434997803,"201051344000646","174011321042388",28.59,25.30,0,328.82,362.79,37.8,34.5,0.309,145792.8,145792.8,3478,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997832,129459.00
06/22/2015 14:30,2,0.873,ACTIVE,213.96,419.00,59.981,1434997803,"274151322000068","174011321042388",38.94,32.00,0,334.84,430.42,34.4,31.2,0.221,336421.1,336421.1,4459,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997833,129460.00
06/22/2015 14:30,2,1.385,ACTIVE,213.29,346.86,59.949,1434997803,"274151322000076","174011321042388",28.98,29.50,0,333.63,362.49,40.7,37.3,0.278,455461.8,455461.8,4787,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997834,129461.00
06/22/2015 14:30,1,0.755,ACTIVE,214.4,387.16,60.00,1434997803,"033051125000132","174011321042388",35.28,25,0.150,316.11,439.65,26.5,23.7,0.041,20715.5,20719.200000048,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997835,129462.00
06/22/2015 14:30,1,0.919,ACTIVE,214.4,400.28,60.00,1434997803,"033051125000150","174011321042388",39.39,25,0.211,318.87,444.61,36.0,37.6,0.070,27488.600000024,27494.100000024,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997836,129463.00
06/22/2015 14:30,2,1.328,ACTIVE,211.93,347.16,59.954,1434997803,"201051344000890","174011321042388",28.88,25.30,0,329.73,363.39,38.9,35.6,0.314,149919.0,149919.0,3480,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997837,129464.00
06/22/2015 14:30,2,1.283,ACTIVE,212.16,347.16,59.959,1434997803,"201051344000900","174011321042388",28.71,25.80,0,328.82,363.39,37.3,34.1,0.305,150119.4,150119.4,3487,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997838,129465.00
06/22/2015 14:30,2,1.297,ACTIVE,212.38,348.66,59.959,1434997803,"201051344000633","174011321042388",28.94,25.30,0,330.93,364.89,38.0,34.8,0.323,139878.6,139878.6,3488,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997839,129466.00
06/22/2015 14:30,1,1.319,ACTIVE,214.0,344.47,60.00,1434997803,"040051121000185","174011321042388",19.57,25,0.175,316.99,440.20,25.6,11.7,0.235,24630.299999987,24634.099999999,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997840,129467.00
06/22/2015 14:30,2,1.311,ACTIVE,212.38,347.76,59.917,1434997803,"201051344000983","174011321042388",29.04,26.30,0,330.03,364.29,38.6,35.3,0.314,147045.8,147045.8,3487,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997841,129468.00
06/22/2015 14:30,2,1.287,ACTIVE,212.61,348.36,59.959,1434997803,"201051344000917","174011321042388",29.28,26.80,0,330.63,363.99,38.2,34.9,0.309,150405.0,150405.0,3490,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997842,129469.00
06/22/2015 14:30,1,1.289,ACTIVE,213.9,362.34,60.03,1434997803,"040051121000116","174011321042388",25.59,24,0.200,309.19,442.31,32.8,32.7,0.185,24359.900000024,24364.600000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997843,129470.00
06/22/2015 14:30,1,0.801,ACTIVE,213.4,346.04,60.03,1434997803,"033051125000135","174011321042388",34.50,26,0.240,318.79,441.96,27.5,34.6,0.223,20647.80000001,20651.900000034,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997845,129471.00
06/22/2015 14:30,2,1.314,ACTIVE,212.61,348.36,59.928,1434997803,"201051344000648","174011321042388",28.55,25.30,0,330.63,364.89,38.0,34.8,0.314,146350.5,146350.5,3480,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997846,129472.00
06/22/2015 14:30,2,1.311,ACTIVE,212.38,347.76,59.970,1434997803,"201051344001093","174011321042388",29.06,25.80,0,330.03,363.99,38.6,35.3,0.309,148499.1,148499.1,3484,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997847,129473.00
06/22/2015 14:30,2,1.314,ACTIVE,212.83,348.06,59.986,1434997803,"201051344000645","174011321042388",28.53,26.80,0,331.23,364.29,38.0,34.8,0.301,146782.1,146782.1,3484,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997848,129474.00
06/22/2015 14:30,2,1.330,ACTIVE,213.29,348.66,59.949,1434997803,"274151322000085","174011321042388",28.51,30.00,0,333.63,361.29,38.4,35.2,0.261,429493.1,429493.1,4783,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997849,129475.00
06/22/2015 14:30,2,1.312,ACTIVE,212.61,347.76,59.949,1434997803,"201051344000651","174011321042388",28.98,26.30,0,331.23,364.29,38.5,35.3,0.305,146195.7,146195.7,3481,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997850,129476.00
06/22/2015 14:30,2,1.326,ACTIVE,212.38,346.86,59.954,1434997803,"201051344000867","174011321042388",28.78,26.00,0,330.03,363.39,38.7,35.4,0.305,138510.6,138510.6,3488,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997851,129477.00
06/22/2015 14:30,1,1.311,ACTIVE,213.5,353.21,60.00,1434997803,"040051121000095","174011321042388",23.28,25,0.252,314.02,438.27,30.3,33.0,0.178,25269.899999976,25274,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997852,129478.00
06/22/2015 14:30,2,1.309,ACTIVE,211.93,345.96,59.944,1434997803,"201051344001230","174011321042388",29.18,24.50,0,329.73,363.09,38.7,35.4,0.327,149671.1,149671.1,3490,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997853,129479.00
06/22/2015 14:30,2,1.301,ACTIVE,212.61,349.26,59.954,1434997803,"201051344000576","174011321042388",28.80,25.80,0,331.23,364.59,38.0,34.8,0.296,146115.7,146115.7,3491,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997854,129480.00
06/22/2015 14:30,2,1.344,ACTIVE,212.38,348.06,59.954,1434997803,"201051344000579","174011321042388",29.20,25.30,0,329.73,364.89,39.8,36.5,0.323,152282.6,152282.6,3479,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434997855,129481.00
06/22/2015 14:45,2,2.078,ACTIVE,212.83,357.38,60.007,1434998703,"201051344000955","174011321042388",29.24,26.30,0,331.23,383.53,61.6,57.5,0.517,151625.1,151625.1,3486,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998704,129482.00
06/22/2015 14:45,1,1.973,ACTIVE,214.7,428.43,60.03,1434998703,"040051121000195","174011321042388",25.53,26,0.313,318.44,444.39,50.1,41.7,0.160,26830.599999976,26839.000000012,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998706,129483.00
06/22/2015 14:45,2,2.191,ACTIVE,213.29,360.69,59.970,1434998703,"274151322000095","174011321042388",29.06,30.80,0,336.04,379.02,64.5,60.4,0.433,449766.9,449766.9,4404,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998706,129484.00
06/22/2015 14:45,2,2.125,ACTIVE,213.06,357.68,59.970,1434998703,"201051344000868","174011321042388",28.55,25.50,0,332.43,384.13,61.4,57.3,0.504,137857.2,137857.2,3489,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998707,129485.00
06/22/2015 14:45,2,2.090,ACTIVE,214.19,359.18,59.970,1434998703,"201051344000853","174011321042388",28.98,26.30,0,334.54,385.93,61.4,57.3,0.521,144131.1,144131.1,3483,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998708,129486.00
06/22/2015 14:45,2,2.076,ACTIVE,214.19,359.78,59.970,1434998703,"201051344000582","174011321042388",28.90,26.30,0,333.33,385.63,60.8,56.7,0.517,144648.6,144648.6,3482,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998710,129487.00
06/22/2015 14:45,1,1.984,ACTIVE,214.7,359.63,60.03,1434998703,"040051121000097","174011321042388",26.30,25,0.350,306.06,447.53,51.9,49.0,0.201,24797.600000012,24806.400000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998711,129488.00
06/22/2015 14:45,2,2.105,ACTIVE,213.74,359.18,59.981,1434998703,"201051344000469","174011321042388",28.86,25.30,0,333.63,386.53,61.6,57.5,0.539,139345.1,139345.1,3482,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998712,129489.00
06/22/2015 14:45,2,2.100,ACTIVE,213.51,358.28,59.965,1434998703,"201051344000988","174011321042388",28.94,26.30,0,333.03,386.83,61.5,57.5,0.535,139076.7,139076.7,3479,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998713,129490.00
06/22/2015 14:45,2,2.088,ACTIVE,213.51,358.88,59.970,1434998703,"201051344001158","174011321042388",29.04,25.80,0,333.93,386.23,61.4,57.3,0.495,145273.3,145273.3,3480,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998714,129491.00
06/22/2015 14:45,2,2.117,ACTIVE,213.06,358.28,59.965,1434998703,"201051344001025","174011321042388",29.12,26.00,0,333.93,385.33,62.5,58.4,0.499,148449.7,148449.7,3482,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998715,129492.00
06/22/2015 14:45,1,1.550,ACTIVE,214.9,352.62,60.03,1434998703,"033051125000118","174011321042388",34.76,26,0.266,305.98,447.82,53.6,47.4,0.421,27492.499999976,27502.400000012,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998716,129493.00
