ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 14:45,2,2.080,ACTIVE,213.74,358.88,59.970,1434998703,"201051344000569","174011321042388",29.14,26.50,0,333.63,385.03,61.4,57.4,0.521,152106.9,152106.9,3487,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998717,129494.00
06/22/2015 14:45,2,1.385,ACTIVE,214.64,420.50,59.975,1434998703,"274151322000094","174011321042388",39.34,32.40,0,336.94,442.74,54.6,50.8,0.376,337405.1,337405.1,4852,0,0,0,L,1151911521,0,122.46,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998718,129495.00
06/22/2015 14:45,1,2.022,ACTIVE,214.6,379.94,60.03,1434998703,"040051121000068","174011321042388",23.75,26,0.309,317.70,443.16,47.8,49.4,0.319,24470.9,24478.8,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998719,129496.00
06/22/2015 14:45,2,2.094,ACTIVE,213.29,357.68,59.975,1434998703,"201051344000458","174011321042388",29.14,27.30,0,333.03,385.93,61.8,57.7,0.530,147863.8,147863.8,3485,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998720,129497.00
06/22/2015 14:45,2,2.107,ACTIVE,214.41,352.87,59.975,1434998703,"274151322000087","174011321042388",27.83,38.40,0,335.14,377.52,59.4,55.4,0.380,407803.1,407803.1,4376,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998721,129498.00
06/22/2015 14:45,2,2.117,ACTIVE,213.29,360.08,59.996,1434998703,"274151322000052","174011321042388",28.73,30.30,0,335.44,378.12,61.6,57.5,0.424,435902.3,435902.3,4784,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998722,129499.00
06/22/2015 14:45,2,2.100,ACTIVE,213.06,357.08,59.981,1434998703,"201051344001145","174011321042388",29.36,25.30,0,333.03,385.63,62.5,58.4,0.535,153046.9,153046.9,3492,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998723,129500.00
06/22/2015 14:45,2,2.098,ACTIVE,213.06,357.08,59.975,1434998703,"201051344000685","174011321042388",28.98,25.80,0,331.53,385.03,61.6,57.5,0.548,152221.4,152221.4,3493,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998724,129501.00
06/22/2015 14:45,2,2.061,ACTIVE,213.74,354.37,59.970,1434998703,"274151322000088","174011321042388",28.61,29.80,0,335.74,377.52,59.7,55.7,0.402,417421.3,417421.3,4389,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998724,129502.00
06/22/2015 14:45,2,2.096,ACTIVE,213.29,356.78,59.975,1434998703,"201051344000438","174011321042388",29.26,26.00,0,333.03,385.33,62.2,58.1,0.521,152320.7,152320.7,3484,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998725,129503.00
06/22/2015 14:45,2,2.123,ACTIVE,213.06,356.18,59.975,1434998703,"201051344001135","174011321042388",28.98,26.50,0,331.53,386.23,62.3,58.2,0.504,143634.8,143634.8,3476,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998726,129504.00
06/22/2015 14:45,2,2.109,ACTIVE,213.51,357.68,59.975,1434998703,"201051344000417","174011321042388",28.94,25.80,0,333.03,384.43,61.8,57.7,0.544,148163.4,148163.4,3477,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998727,129505.00
06/22/2015 14:45,2,2.150,ACTIVE,213.06,356.78,59.975,1434998703,"201051344000594","174011321042388",28.96,25.50,0,330.63,386.53,63.1,59.0,0.521,148138.4,148138.4,3476,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998728,129506.00
06/22/2015 14:45,2,2.107,ACTIVE,213.74,350.47,59.970,1434998703,"274151322000083","174011321042388",28.94,30.50,0,335.44,378.72,61.8,57.7,0.442,432139.4,432139.4,4791,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998729,129507.00
06/22/2015 14:45,2,2.180,ACTIVE,213.74,357.98,59.986,1434998703,"201051344000585","174011321042388",28.75,26.50,0,333.63,385.63,63.5,59.3,0.539,147059.5,147059.5,3482,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998730,129508.00
06/22/2015 14:45,2,2.131,ACTIVE,214.19,351.07,59.975,1434998703,"274151322000054","174011321042388",28.33,30.80,0,335.44,379.32,61.1,57.1,0.420,427380.3,427380.3,4381,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998731,129509.00
06/22/2015 14:45,2,2.135,ACTIVE,213.74,356.48,59.970,1434998703,"201051344001203","174011321042388",29.04,26.30,0,333.63,386.23,62.9,58.7,0.526,148316.2,148316.2,3484,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998732,129510.00
06/22/2015 14:45,2,2.105,ACTIVE,212.83,356.78,59.970,1434998703,"201051344000646","174011321042388",29.10,25.80,0,330.33,385.33,62.0,58.0,0.526,145803.6,145803.6,3479,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998733,129511.00
06/22/2015 14:45,2,1.422,ACTIVE,213.74,423.81,59.970,1434998703,"274151322000068","174011321042388",39.00,32.40,0,338.74,445.15,56.1,52.2,0.358,336430.8,336430.8,4460,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998734,129512.00
06/22/2015 14:45,2,2.234,ACTIVE,214.64,352.27,59.981,1434998703,"274151322000076","174011321042388",29.28,30.30,0,336.64,380.82,66.2,61.9,0.446,455473.4,455473.4,4788,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998735,129513.00
06/22/2015 14:45,1,1.339,ACTIVE,215.6,329.51,60.03,1434998703,"033051125000132","174011321042388",30.20,26,0.221,315.17,439.08,40.2,29.1,0.277,20719.200000048,20725,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998736,129514.00
06/22/2015 14:45,1,1.570,ACTIVE,215.0,345.14,60.03,1434998703,"033051125000150","174011321042388",34.11,26,0.350,305.38,450.72,53.3,55.7,0.263,27494.100000024,27504.100000024,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998737,129515.00
06/22/2015 14:45,2,2.127,ACTIVE,212.83,355.88,59.991,1434998703,"201051344000890","174011321042388",29.32,25.80,0,332.13,385.33,63.1,59.0,0.513,149930.1,149930.1,3481,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998738,129516.00
06/22/2015 14:45,2,2.102,ACTIVE,213.29,359.78,59.975,1434998703,"201051344000900","174011321042388",29.12,26.30,0,333.33,385.33,62.0,57.9,0.499,150130.1,150130.1,3488,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998739,129517.00
06/22/2015 14:45,2,2.115,ACTIVE,213.51,357.08,59.965,1434998703,"201051344000633","174011321042388",29.16,25.80,0,332.43,386.23,62.5,58.4,0.535,139889.6,139889.6,3489,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998740,129518.00
06/22/2015 14:45,1,2.107,ACTIVE,215.0,385.49,60.03,1434998703,"040051121000185","174011321042388",21.69,26,0.276,317.95,441.40,45.4,35.4,0.204,24634.099999999,24641.200000023,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998741,129519.00
06/22/2015 14:45,2,2.145,ACTIVE,213.74,357.38,59.986,1434998703,"201051344000983","174011321042388",28.94,26.80,0,333.33,387.14,62.9,58.8,0.530,147056.9,147056.9,3488,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998742,129520.00
06/22/2015 14:45,2,2.115,ACTIVE,213.51,357.68,59.986,1434998703,"201051344000917","174011321042388",29.24,27.30,0,333.03,385.93,62.6,58.5,0.539,150416.0,150416.0,3491,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998743,129521.00
06/22/2015 14:45,1,2.044,ACTIVE,214.7,393.45,60.03,1434998703,"040051121000116","174011321042388",26.15,24,0.331,303.85,447.25,53.1,49.2,0.112,24364.600000024,24373.500000024,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998744,129522.00
06/22/2015 14:45,1,1.294,ACTIVE,215.3,373.82,60.03,1434998703,"033051125000135","174011321042388",34.78,26,0.296,321.19,444.06,44.7,35.6,0.303,20651.900000034,20659.400000034,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998746,129523.00
06/22/2015 14:45,2,2.094,ACTIVE,213.74,357.08,59.970,1434998703,"201051344000648","174011321042388",29.36,25.80,0,333.93,386.23,62.3,58.2,0.517,146361.3,146361.3,3481,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998747,129524.00
06/22/2015 14:45,2,2.133,ACTIVE,213.51,357.08,59.981,1434998703,"201051344001093","174011321042388",29.00,26.30,0,333.63,386.23,62.7,58.6,0.508,148510.1,148510.1,3485,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998747,129525.00
06/22/2015 14:45,2,2.143,ACTIVE,213.74,358.58,59.975,1434998703,"201051344000645","174011321042388",28.82,27.00,0,333.93,385.33,62.5,58.4,0.508,146793.0,146793.0,3485,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998748,129526.00
06/22/2015 14:45,2,2.135,ACTIVE,213.96,356.18,59.970,1434998703,"274151322000085","174011321042388",28.78,30.50,0,336.64,378.72,62.2,58.1,0.438,429504.0,429504.0,4784,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998749,129527.00
06/22/2015 14:45,2,2.123,ACTIVE,213.51,358.88,59.981,1434998703,"201051344000651","174011321042388",29.22,26.80,0,334.24,385.63,62.9,58.8,0.517,146206.7,146206.7,3482,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998750,129528.00
06/22/2015 14:45,2,2.160,ACTIVE,213.74,356.78,59.975,1434998703,"201051344000867","174011321042388",28.77,26.50,0,331.83,385.03,63.0,58.9,0.508,138521.6,138521.6,3489,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998751,129529.00
06/22/2015 14:45,1,2.073,ACTIVE,214.9,389.26,60.03,1434998703,"040051121000095","174011321042388",23.51,26,0.296,315.28,440.41,48.5,38.3,0.228,25274,25281.899999976,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998752,129530.00
06/22/2015 14:45,2,2.117,ACTIVE,212.83,356.18,59.970,1434998703,"201051344001230","174011321042388",29.30,25.30,0,330.93,384.13,62.9,58.8,0.526,149682.1,149682.1,3491,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998753,129531.00
06/22/2015 14:45,2,2.143,ACTIVE,214.19,358.58,59.986,1434998703,"201051344000576","174011321042388",28.57,26.30,0,334.54,386.23,62.0,57.9,0.508,146126.5,146126.5,3492,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998754,129532.00
06/22/2015 14:45,2,2.143,ACTIVE,213.74,359.18,59.981,1434998703,"201051344000579","174011321042388",29.48,25.80,0,334.24,387.74,64.0,59.8,0.504,152293.8,152293.8,3480,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434998755,129533.00
06/22/2015 15:00,2,0.945,ACTIVE,212.16,342.65,60.002,1434999603,"201051344000955","174011321042388",28.19,27.00,0,331.23,390.74,27.1,24.2,0.217,151637.7,151637.7,3487,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999604,129534.00
06/22/2015 15:00,1,0.843,ACTIVE,214.3,397.09,60.07,1434999603,"040051121000195","174011321042388",24.20,27,0.157,306.81,448.70,20.3,16.7,0.121,26839.000000012,26849.099999976,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999606,129535.00
06/22/2015 15:00,2,0.967,ACTIVE,213.96,346.56,59.991,1434999603,"274151322000095","174011321042388",27.95,31.00,0,335.74,382.93,27.4,24.5,0.177,449780.2,449780.2,4405,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999607,129536.00
06/22/2015 15:00,2,0.943,ACTIVE,212.38,342.95,60.002,1434999603,"201051344000868","174011321042388",27.71,26.30,0,331.53,391.94,26.5,23.7,0.203,137869.7,137869.7,3490,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999607,129537.00
06/22/2015 15:00,2,0.924,ACTIVE,213.06,344.45,60.002,1434999603,"201051344000853","174011321042388",27.85,27.30,0,335.44,391.94,26.1,23.3,0.199,144143.6,144143.6,3484,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999608,129538.00
06/22/2015 15:00,2,0.902,ACTIVE,213.06,344.45,59.996,1434999603,"201051344000582","174011321042388",28.13,27.00,0,334.24,392.25,25.7,22.9,0.203,144660.9,144660.9,3483,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999609,129539.00
06/22/2015 15:00,1,0.862,ACTIVE,214.7,353.76,60.07,1434999603,"040051121000097","174011321042388",25.25,26,0.168,305.68,449.16,21.6,21.9,0.147,24806.400000012,24816.700000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999611,129540.00
06/22/2015 15:00,2,0.926,ACTIVE,212.83,344.15,60.002,1434999603,"201051344000469","174011321042388",27.85,26.30,0,334.24,391.64,26.1,23.3,0.203,139357.5,139357.5,3483,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999611,129541.00
06/22/2015 15:00,2,0.912,ACTIVE,212.61,345.06,60.002,1434999603,"201051344000988","174011321042388",27.85,27.00,0,333.33,392.85,25.7,22.9,0.217,139089.1,139089.1,3480,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999612,129542.00
06/22/2015 15:00,2,0.922,ACTIVE,212.61,343.85,60.002,1434999603,"201051344001158","174011321042388",27.57,26.50,0,334.24,392.25,25.8,23.0,0.199,145285.7,145285.7,3481,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999613,129543.00
06/22/2015 15:00,2,0.928,ACTIVE,212.61,343.25,60.002,1434999603,"201051344001025","174011321042388",27.97,26.80,0,333.03,393.45,26.3,23.5,0.203,148462.3,148462.3,3483,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999614,129544.00
06/22/2015 15:00,1,0.642,ACTIVE,214.8,346.04,60.03,1434999603,"033051125000118","174011321042388",38.11,27,0.154,305.57,447.63,24.3,19.9,0.234,27502.400000012,27512.999999976,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999615,129545.00
06/22/2015 15:00,2,0.910,ACTIVE,212.61,343.85,60.007,1434999603,"201051344000569","174011321042388",28.09,27.30,0,334.24,391.34,25.9,23.1,0.203,152119.2,152119.2,3488,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999616,129546.00
06/22/2015 15:00,2,0.596,ACTIVE,213.29,400.36,59.996,1434999603,"274151322000094","174011321042388",37.17,32.80,0,386.53,452.06,22.4,19.7,0.155,337416.2,337416.2,4853,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999617,129547.00
06/22/2015 15:00,1,0.871,ACTIVE,214.7,373.55,60.07,1434999603,"040051121000068","174011321042388",22.69,27,0.156,307.01,448.41,19.6,11.9,0.036,24478.8,24488.2,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999618,129548.00
06/22/2015 15:00,2,0.916,ACTIVE,212.61,342.65,60.002,1434999603,"201051344000458","174011321042388",27.75,28.00,0,333.93,391.64,25.8,23.0,0.208,147876.2,147876.2,3486,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999619,129549.00
06/22/2015 15:00,2,0.898,ACTIVE,213.51,347.46,59.986,1434999603,"274151322000087","174011321042388",26.92,38.60,0,336.04,380.22,24.5,21.7,0.159,407815.1,407815.1,4377,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999620,129550.00
06/22/2015 15:00,2,0.926,ACTIVE,213.29,344.45,59.991,1434999603,"274151322000052","174011321042388",27.65,30.50,0,335.74,381.42,25.9,23.1,0.172,435914.9,435914.9,4785,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999621,129551.00
06/22/2015 15:00,2,0.898,ACTIVE,212.83,343.25,60.002,1434999603,"201051344001145","174011321042388",28.51,26.00,0,334.84,392.55,25.9,23.1,0.190,153059.3,153059.3,3493,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999622,129552.00
06/22/2015 15:00,2,0.877,ACTIVE,212.61,343.25,59.996,1434999603,"201051344000685","174011321042388",28.05,26.30,0,333.03,391.64,25.0,22.2,0.203,152233.6,152233.6,3494,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999623,129553.00
06/22/2015 15:00,2,0.875,ACTIVE,212.83,342.35,60.002,1434999603,"274151322000088","174011321042388",27.33,30.50,0,335.74,381.12,24.2,21.5,0.146,417433.3,417433.3,4390,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999624,129554.00
06/22/2015 15:00,2,0.898,ACTIVE,212.83,343.25,60.007,1434999603,"201051344000438","174011321042388",28.23,26.50,0,333.63,391.94,25.7,22.8,0.199,152333.0,152333.0,3485,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999625,129555.00
06/22/2015 15:00,2,0.916,ACTIVE,212.38,342.65,60.002,1434999603,"201051344001135","174011321042388",28.17,27.30,0,332.13,391.34,26.1,23.3,0.199,143647.1,143647.1,3477,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999626,129556.00
06/22/2015 15:00,2,0.914,ACTIVE,212.83,344.15,60.007,1434999603,"201051344000417","174011321042388",27.97,26.50,0,334.24,390.74,25.9,23.1,0.194,148175.7,148175.7,3478,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999626,129557.00
06/22/2015 15:00,2,0.906,ACTIVE,212.16,342.95,60.002,1434999603,"201051344000594","174011321042388",28.37,26.30,0,330.63,391.94,26.1,23.3,0.199,148150.9,148150.9,3477,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999627,129558.00
06/22/2015 15:00,2,0.893,ACTIVE,213.06,343.55,60.007,1434999603,"274151322000083","174011321042388",27.75,30.80,0,336.04,381.42,25.1,22.3,0.168,432151.7,432151.7,4792,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999628,129559.00
06/22/2015 15:00,2,0.922,ACTIVE,212.83,343.85,60.002,1434999603,"201051344000585","174011321042388",28.23,27.00,0,334.24,391.94,26.4,23.5,0.194,147072.0,147072.0,3483,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999629,129560.00
06/22/2015 15:00,2,0.883,ACTIVE,213.29,344.76,59.996,1434999603,"274151322000054","174011321042388",27.73,31.00,0,335.44,382.33,24.8,22.0,0.168,427392.6,427392.6,4382,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999630,129561.00
06/22/2015 15:00,2,0.896,ACTIVE,212.83,342.35,60.034,1434999603,"201051344001203","174011321042388",28.07,26.80,0,333.63,393.15,25.5,22.7,0.203,148328.5,148328.5,3485,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999631,129562.00
06/22/2015 15:00,2,0.883,ACTIVE,212.16,342.35,59.991,1434999603,"201051344000646","174011321042388",28.33,26.50,0,331.23,391.34,25.4,22.6,0.194,145815.8,145815.8,3480,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999632,129563.00
06/22/2015 15:00,2,0.602,ACTIVE,213.96,399.76,59.996,1434999603,"274151322000068","174011321042388",37.37,32.80,0,386.23,452.36,22.8,20.0,0.141,336441.9,336441.9,4461,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999633,129564.00
06/22/2015 15:00,2,0.936,ACTIVE,214.19,348.96,60.012,1434999603,"274151322000076","174011321042388",28.03,30.50,0,337.24,383.23,26.5,23.7,0.181,455486.6,455486.6,4789,0,0,0,L,1151911521,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999635,129565.00
06/22/2015 15:00,1,0.522,ACTIVE,214.5,433.56,60.07,1434999603,"033051125000132","174011321042388",32.94,27,0.072,315.98,439.34,17.1,11.9,0.005,20725,20732.200000048,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999636,129566.00
06/22/2015 15:00,1,0.620,ACTIVE,214.8,348.28,60.03,1434999603,"033051125000150","174011321042388",37.90,26,0.199,305.99,450.25,23.4,26.9,0.150,27504.100000024,27514.600000024,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999637,129567.00
06/22/2015 15:00,2,0.910,ACTIVE,212.38,342.65,60.007,1434999603,"201051344000890","174011321042388",27.99,26.30,0,332.13,392.55,25.8,23.0,0.199,149942.5,149942.5,3482,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999638,129568.00
06/22/2015 15:00,2,0.857,ACTIVE,212.38,343.25,60.002,1434999603,"201051344000900","174011321042388",27.91,27.00,0,331.83,391.64,24.3,21.5,0.186,150142.2,150142.2,3489,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999639,129569.00
06/22/2015 15:00,2,0.879,ACTIVE,212.83,344.76,60.007,1434999603,"201051344000633","174011321042388",27.99,26.50,0,333.63,392.25,24.9,22.2,0.199,139901.7,139901.7,3490,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999640,129570.00
06/22/2015 15:00,1,0.788,ACTIVE,214.6,323.92,60.03,1434999603,"040051121000185","174011321042388",23.50,27,0.138,319.50,443.19,18.4,19.2,0.240,24641.200000023,24649.700000023,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999642,129571.00
06/22/2015 15:00,2,0.879,ACTIVE,212.61,342.65,60.007,1434999603,"201051344000983","174011321042388",28.35,27.50,0,333.33,391.64,25.3,22.5,0.190,147069.1,147069.1,3489,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999642,129572.00
06/22/2015 15:00,2,0.877,ACTIVE,212.83,343.25,60.034,1434999603,"201051344000917","174011321042388",27.91,28.00,0,333.93,391.34,24.8,22.0,0.190,150428.2,150428.2,3492,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999643,129573.00
06/22/2015 15:00,1,0.849,ACTIVE,214.0,407.09,60.03,1434999603,"040051121000116","174011321042388",24.94,25,0.151,304.69,448.38,21.0,12.2,0.089,24373.500000024,24383.400000024,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999645,129574.00
06/22/2015 15:00,1,0.524,ACTIVE,214.8,389.64,60.07,1434999603,"033051125000135","174011321042388",33.11,27,0.132,321.76,443.73,17.2,10.8,0.010,20659.400000034,20667.900000034,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999646,129575.00
06/22/2015 15:00,2,0.861,ACTIVE,213.06,343.85,60.007,1434999603,"201051344000648","174011321042388",28.23,26.30,0,334.84,392.25,24.6,21.9,0.194,146373.4,146373.4,3482,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999647,129576.00
06/22/2015 15:00,2,0.883,ACTIVE,212.61,343.25,60.012,1434999603,"201051344001093","174011321042388",27.79,27.00,0,333.63,391.34,24.9,22.1,0.186,148522.2,148522.2,3486,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999648,129577.00
06/22/2015 15:00,2,0.857,ACTIVE,213.06,343.85,60.007,1434999603,"201051344000645","174011321042388",27.83,27.80,0,334.54,391.34,24.2,21.4,0.194,146805.0,146805.0,3486,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999649,129578.00
06/22/2015 15:00,2,0.863,ACTIVE,213.51,344.76,59.996,1434999603,"274151322000085","174011321042388",27.55,31.00,0,336.64,381.42,24.1,21.4,0.164,429516.0,429516.0,4785,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999649,129579.00
06/22/2015 15:00,2,0.854,ACTIVE,212.83,343.55,59.986,1434999603,"201051344000651","174011321042388",28.03,27.30,0,334.24,391.64,24.3,21.5,0.186,146218.7,146218.7,3483,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999650,129580.00
06/22/2015 15:00,2,0.854,ACTIVE,212.83,342.35,60.007,1434999603,"201051344000867","174011321042388",28.47,27.00,0,333.03,391.34,24.6,21.9,0.177,138533.7,138533.7,3490,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999651,129581.00
06/22/2015 15:00,1,0.872,ACTIVE,214.2,375.89,60.07,1434999603,"040051121000095","174011321042388",22.34,27,0.141,305.12,444.56,19.4,14.3,0.018,25281.899999976,25290.699999988,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999652,129582.00
06/22/2015 15:00,2,0.863,ACTIVE,212.61,342.05,60.007,1434999603,"201051344001230","174011321042388",28.03,25.80,0,331.23,389.24,24.5,21.7,0.190,149694.1,149694.1,3492,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999653,129583.00
06/22/2015 15:00,2,0.844,ACTIVE,213.06,343.85,59.975,1434999603,"201051344000576","174011321042388",27.83,27.00,0,335.14,391.34,23.8,21.1,0.181,146138.3,146138.3,3493,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999654,129584.00
06/22/2015 15:00,2,0.887,ACTIVE,212.61,343.25,60.012,1434999603,"201051344000579","174011321042388",28.29,26.50,0,334.54,393.15,25.4,22.6,0.190,152306.1,152306.1,3481,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434999655,129585.00
06/22/2015 15:15,2,0.602,ACTIVE,212.16,339.04,59.975,1435000504,"201051344000955","174011321042388",28.23,26.50,0,330.03,355.88,17.2,14.7,0.119,151641.5,151641.5,3488,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000505,129586.00
06/22/2015 15:15,1,0.490,ACTIVE_NO_POWER,213.8,418.19,60.03,1435000504,"040051121000195","174011321042388",23.21,26,0.000,319.37,440.82,11.3,0.0,0.000,26849.099999976,26851.300000024,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000506,129587.00
06/22/2015 15:15,2,0.582,ACTIVE,213.29,342.95,59.959,1435000504,"274151322000095","174011321042388",27.25,30.30,0,333.63,354.67,16.1,13.6,0.097,449783.9,449783.9,4406,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000507,129588.00
06/22/2015 15:15,2,0.598,ACTIVE,211.93,339.04,60.002,1435000504,"201051344000868","174011321042388",27.63,25.80,0,330.63,355.58,16.8,14.3,0.115,137873.5,137873.5,3491,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000508,129589.00
06/22/2015 15:15,2,0.590,ACTIVE,212.83,340.55,59.959,1435000504,"201051344000853","174011321042388",27.73,26.50,0,331.83,357.38,16.6,14.0,0.115,144147.3,144147.3,3485,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000509,129590.00
06/22/2015 15:15,2,0.588,ACTIVE,212.83,339.95,59.970,1435000504,"201051344000582","174011321042388",27.45,26.80,0,330.93,356.48,16.4,13.9,0.110,144664.5,144664.5,3484,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000510,129591.00
06/22/2015 15:15,1,0.515,ACTIVE,214.3,414.12,60.00,1435000504,"040051121000097","174011321042388",24.83,26,0.104,319.08,441.35,12.7,15.8,0.000,24816.700000012,24819.300000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000511,129592.00
06/22/2015 15:15,2,0.607,ACTIVE,212.16,339.65,59.965,1435000504,"201051344000469","174011321042388",27.06,25.30,0,330.03,356.18,16.7,14.2,0.115,139361.3,139361.3,3484,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000512,129593.00
06/22/2015 15:15,2,0.576,ACTIVE,212.16,340.55,59.938,1435000504,"201051344000988","174011321042388",27.83,26.30,0,331.23,357.68,16.3,13.8,0.119,139092.7,139092.7,3481,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000513,129594.00
06/22/2015 15:15,2,0.578,ACTIVE,212.38,339.95,59.970,1435000504,"201051344001158","174011321042388",27.97,25.80,0,331.23,356.48,16.4,14.0,0.124,145289.4,145289.4,3482,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000514,129595.00
06/22/2015 15:15,2,0.596,ACTIVE,212.16,338.74,59.975,1435000504,"201051344001025","174011321042388",28.05,26.00,0,330.93,355.88,16.9,14.4,0.119,148466.1,148466.1,3484,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000515,129596.00
06/22/2015 15:15,1,0.385,ACTIVE,214.0,414.06,60.00,1435000504,"033051125000118","174011321042388",37.75,26,0.130,318.66,441.44,14.4,10.8,0.000,27512.999999976,27515.900000012,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000516,129597.00
06/22/2015 15:15,2,0.598,ACTIVE,211.93,339.65,59.970,1435000504,"201051344000569","174011321042388",28.09,26.50,0,330.63,356.48,17.0,14.5,0.119,152122.9,152122.9,3489,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000517,129598.00
06/22/2015 15:15,2,0.357,ACTIVE,213.29,393.45,59.965,1435000504,"274151322000094","174011321042388",37.05,32.40,0,335.44,415.69,13.4,11.0,0.080,337419.1,337419.1,4854,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000518,129599.00
06/22/2015 15:15,1,0.540,ACTIVE,214.2,399.98,60.03,1435000504,"040051121000068","174011321042388",22.17,26,0.114,318.35,440.00,11.9,7.5,0.000,24488.2,24490.4,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000519,129600.00
06/22/2015 15:15,2,0.592,ACTIVE,211.93,338.74,59.991,1435000504,"201051344000458","174011321042388",28.23,27.30,0,330.63,355.88,16.9,14.4,0.119,147879.9,147879.9,3487,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000520,129601.00
06/22/2015 15:15,2,0.568,ACTIVE,213.29,342.05,59.959,1435000504,"274151322000087","174011321042388",26.40,38.20,0,333.33,353.47,15.2,12.8,0.088,407818.4,407818.4,4378,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000521,129602.00
06/22/2015 15:15,2,0.584,ACTIVE,213.06,340.25,59.975,1435000504,"274151322000052","174011321042388",27.23,30.00,0,333.33,353.77,16.1,13.6,0.102,435918.5,435918.5,4786,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000522,129603.00
06/22/2015 15:15,2,0.588,ACTIVE,212.16,340.25,59.975,1435000504,"201051344001145","174011321042388",28.53,25.50,0,331.53,356.78,17.0,14.5,0.115,153063.0,153063.0,3494,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000523,129604.00
06/22/2015 15:15,2,0.574,ACTIVE,212.16,340.25,59.970,1435000504,"201051344000685","174011321042388",27.65,25.80,0,331.53,356.48,16.1,13.6,0.124,152237.1,152237.1,3495,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000524,129605.00
06/22/2015 15:15,2,0.549,ACTIVE,212.61,342.05,59.975,1435000504,"274151322000088","174011321042388",26.58,30.00,0,332.13,353.17,14.8,12.3,0.093,417436.6,417436.6,4391,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000525,129606.00
06/22/2015 15:15,2,0.594,ACTIVE,212.16,339.34,59.938,1435000504,"201051344000438","174011321042388",28.23,26.00,0,330.63,356.48,17.0,14.5,0.124,152336.7,152336.7,3486,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000526,129607.00
06/22/2015 15:15,2,0.621,ACTIVE,210.80,337.24,59.986,1435000504,"201051344001135","174011321042388",27.89,26.80,0,330.03,355.28,17.6,15.1,0.115,143651.0,143651.0,3478,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000527,129608.00
06/22/2015 15:15,2,0.623,ACTIVE,212.16,339.65,59.944,1435000504,"201051344000417","174011321042388",27.89,26.00,0,330.63,356.18,17.6,15.1,0.124,148179.5,148179.5,3479,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000528,129609.00
06/22/2015 15:15,2,0.617,ACTIVE,211.48,338.44,59.970,1435000504,"201051344000594","174011321042388",27.65,25.80,0,329.73,355.58,17.3,14.8,0.119,148154.6,148154.6,3478,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000528,129610.00
06/22/2015 15:15,2,0.561,ACTIVE,213.06,340.55,59.965,1435000504,"274151322000083","174011321042388",27.67,30.30,0,331.83,353.47,15.7,13.2,0.106,432155.1,432155.1,4793,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000529,129611.00
06/22/2015 15:15,2,0.623,ACTIVE,212.16,340.25,59.975,1435000504,"201051344000585","174011321042388",28.43,26.50,0,330.93,355.28,18.0,15.4,0.128,147076.0,147076.0,3484,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000530,129612.00
06/22/2015 15:15,2,0.562,ACTIVE,213.06,341.75,59.975,1435000504,"274151322000054","174011321042388",27.39,30.80,0,333.93,353.47,15.6,13.2,0.097,427396.0,427396.0,4383,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000531,129613.00
06/22/2015 15:15,2,0.609,ACTIVE,211.70,337.54,59.975,1435000504,"201051344001203","174011321042388",27.89,26.30,0,330.93,357.08,17.2,14.7,0.124,148332.2,148332.2,3486,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000532,129614.00
06/22/2015 15:15,2,0.613,ACTIVE,211.48,339.65,59.991,1435000504,"201051344000646","174011321042388",27.83,25.80,0,330.03,354.67,17.3,14.8,0.133,145819.6,145819.6,3481,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000533,129615.00
06/22/2015 15:15,2,0.385,ACTIVE,213.29,400.06,59.986,1435000504,"274151322000068","174011321042388",37.37,32.60,0,336.64,415.69,14.7,12.3,0.084,336445.0,336445.0,4462,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000534,129616.00
06/22/2015 15:15,2,0.605,ACTIVE,213.06,343.55,59.986,1435000504,"274151322000076","174011321042388",27.71,30.00,0,335.14,354.37,17.0,14.5,0.102,455490.3,455490.3,4790,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000535,129617.00
06/22/2015 15:15,1,0.334,ACTIVE_NO_POWER,214.3,394.04,60.00,1435000504,"033051125000132","174011321042388",33.33,26,0.000,319.31,439.62,11.0,0.0,0.094,20732.200000048,20734.100000024,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000536,129618.00
06/22/2015 15:15,1,0.395,ACTIVE,213.3,404.22,60.03,1435000504,"033051125000150","174011321042388",37.81,26,0.140,319.66,442.30,14.8,12.5,0.002,27514.600000024,27517.5,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000537,129619.00
06/22/2015 15:15,2,0.619,ACTIVE,211.93,339.04,59.970,1435000504,"201051344000890","174011321042388",28.39,25.80,0,330.63,355.28,17.9,15.3,0.119,149946.3,149946.3,3483,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000538,129620.00
06/22/2015 15:15,2,0.582,ACTIVE,211.93,339.65,59.975,1435000504,"201051344000900","174011321042388",27.69,26.30,0,329.73,355.88,16.3,13.8,0.119,150145.6,150145.6,3490,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000539,129621.00
06/22/2015 15:15,2,0.609,ACTIVE,212.38,340.55,59.959,1435000504,"201051344000633","174011321042388",27.91,25.80,0,331.23,356.18,17.2,14.7,0.119,139905.4,139905.4,3491,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000540,129622.00
06/22/2015 15:15,1,0.520,ACTIVE,214.1,373.49,60.03,1435000504,"040051121000185","174011321042388",23.05,26,0.141,318.03,439.78,11.9,13.6,0.004,24649.700000023,24651.700000023,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000542,129623.00
06/22/2015 15:15,2,0.627,ACTIVE,212.16,338.74,59.975,1435000504,"201051344000983","174011321042388",27.91,26.80,0,330.63,355.58,17.8,15.2,0.128,147072.8,147072.8,3490,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000543,129624.00
06/22/2015 15:15,2,0.609,ACTIVE,212.38,340.25,59.975,1435000504,"201051344000917","174011321042388",28.09,27.50,0,330.33,354.97,17.4,14.9,0.128,150431.8,150431.8,3493,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000544,129625.00
06/22/2015 15:15,1,0.571,ACTIVE,213.9,361.49,60.03,1435000504,"040051121000116","174011321042388",24.63,24,0.136,312.92,439.83,14.0,10.9,0.019,24383.400000024,24385.900000024,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000545,129626.00
06/22/2015 15:15,1,0.346,ACTIVE,214.3,341.16,60.00,1435000504,"033051125000135","174011321042388",32.50,26,0.145,320.80,441.45,11.1,6.6,0.111,20667.900000034,20669.900000034,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000546,129627.00
06/22/2015 15:15,2,0.613,ACTIVE,212.38,339.65,59.991,1435000504,"201051344000648","174011321042388",28.01,25.50,0,331.53,356.18,17.4,14.9,0.119,146377.0,146377.0,3483,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000547,129628.00
06/22/2015 15:15,2,0.629,ACTIVE,212.16,339.34,59.944,1435000504,"201051344001093","174011321042388",27.53,26.50,0,330.93,354.97,17.6,15.1,0.124,148525.9,148525.9,3487,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000548,129629.00
06/22/2015 15:15,2,0.596,ACTIVE,212.38,339.65,59.975,1435000504,"201051344000645","174011321042388",28.17,27.00,0,331.53,355.58,17.0,14.5,0.119,146808.6,146808.6,3487,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000549,129630.00
06/22/2015 15:15,2,0.580,ACTIVE,213.51,342.35,59.959,1435000504,"274151322000085","174011321042388",27.41,30.50,0,333.63,352.87,16.1,13.6,0.097,429519.4,429519.4,4786,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000550,129631.00
06/22/2015 15:15,2,0.604,ACTIVE,212.38,339.65,59.970,1435000504,"201051344000651","174011321042388",28.03,26.80,0,331.23,355.28,17.2,14.7,0.115,146222.3,146222.3,3484,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000551,129632.00
06/22/2015 15:15,2,0.613,ACTIVE,212.38,338.74,60.007,1435000504,"201051344000867","174011321042388",28.17,26.30,0,330.33,354.67,17.6,15.0,0.119,138537.4,138537.4,3491,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000552,129633.00
06/22/2015 15:15,1,0.625,ACTIVE,213.9,403.50,60.00,1435000504,"040051121000095","174011321042388",21.71,26,0.101,316.58,437.57,13.5,14.0,0.000,25290.699999988,25292.699999988,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000553,129634.00
06/22/2015 15:15,2,0.623,ACTIVE,212.16,339.04,59.970,1435000504,"201051344001230","174011321042388",27.65,25.30,0,328.52,354.07,17.4,14.9,0.124,149697.8,149697.8,3493,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000554,129635.00
06/22/2015 15:15,2,0.604,ACTIVE,212.61,340.55,59.970,1435000504,"201051344000576","174011321042388",28.07,26.30,0,331.83,355.58,17.2,14.6,0.124,146141.9,146141.9,3494,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000555,129636.00
06/22/2015 15:15,2,0.641,ACTIVE,212.16,339.34,59.975,1435000504,"201051344000579","174011321042388",28.57,26.00,0,330.93,354.97,18.6,16.0,0.124,152310.0,152310.0,3482,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435000556,129637.00
06/22/2015 15:30,2,1.695,ACTIVE,212.83,354.07,59.965,1435001403,"201051344000955","174011321042388",29.48,26.00,0,330.03,376.31,50.6,46.9,0.424,151649.8,151649.8,3489,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001405,129638.00
