ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 15:30,1,1.652,ACTIVE,215.1,421.77,60.03,1435001403,"040051121000195","174011321042388",25.95,25,0.253,319.51,443.34,42.6,33.4,0.093,26851.300000024,26857.7,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001406,129639.00
06/22/2015 15:30,2,1.805,ACTIVE,214.64,354.97,59.970,1435001403,"274151322000095","174011321042388",29.20,30.50,0,333.63,373.01,53.4,49.6,0.367,449792.4,449792.4,4407,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001407,129640.00
06/22/2015 15:30,2,1.709,ACTIVE,213.06,352.87,59.970,1435001403,"201051344000868","174011321042388",29.20,25.00,0,328.82,376.31,50.5,46.8,0.411,137881.7,137881.7,3492,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001408,129641.00
06/22/2015 15:30,2,1.680,ACTIVE,213.96,355.88,59.959,1435001403,"201051344000853","174011321042388",29.48,26.00,0,332.13,377.22,50.2,46.5,0.389,144155.4,144155.4,3486,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001409,129642.00
06/22/2015 15:30,2,1.697,ACTIVE,213.96,355.88,59.965,1435001403,"201051344000582","174011321042388",28.84,26.50,0,331.23,376.92,49.7,46.0,0.384,144672.6,144672.6,3485,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001409,129643.00
06/22/2015 15:30,1,1.680,ACTIVE,214.6,356.28,60.00,1435001403,"040051121000097","174011321042388",26.64,26,0.288,319.77,443.50,44.5,46.4,0.299,24819.300000012,24825.900000012,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001411,129644.00
06/22/2015 15:30,2,1.699,ACTIVE,213.51,354.07,59.975,1435001403,"201051344000469","174011321042388",29.18,25.00,0,330.03,377.22,50.2,46.6,0.429,139369.5,139369.5,3485,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001412,129645.00
06/22/2015 15:30,2,1.693,ACTIVE,213.51,354.67,59.965,1435001403,"201051344000988","174011321042388",29.30,26.00,0,330.33,378.12,50.3,46.6,0.424,139100.9,139100.9,3482,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001413,129646.00
06/22/2015 15:30,2,1.699,ACTIVE,213.74,355.58,59.981,1435001403,"201051344001158","174011321042388",29.16,25.50,0,330.63,377.82,50.2,46.6,0.433,145297.5,145297.5,3483,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001413,129647.00
06/22/2015 15:30,2,1.721,ACTIVE,213.51,353.47,59.965,1435001403,"201051344001025","174011321042388",29.22,25.80,0,331.83,377.82,50.9,47.2,0.442,148474.4,148474.4,3485,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001414,129648.00
06/22/2015 15:30,1,1.264,ACTIVE,215.1,410.16,60.03,1435001403,"033051125000118","174011321042388",39.60,25,0.306,320.04,443.97,49.8,38.8,0.200,27515.900000012,27523.700000024,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001416,129649.00
06/22/2015 15:30,2,1.711,ACTIVE,213.51,354.37,59.965,1435001403,"201051344000569","174011321042388",29.02,26.30,0,330.93,376.62,50.4,46.7,0.411,152131.2,152131.2,3490,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001416,129650.00
06/22/2015 15:30,2,1.209,ACTIVE,213.74,415.99,59.965,1435001403,"274151322000094","174011321042388",38.74,32.60,0,339.34,446.05,47.5,43.9,0.318,337426.6,337426.6,4855,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001417,129651.00
06/22/2015 15:30,1,1.665,ACTIVE,215.3,371.24,60.03,1435001403,"040051121000068","174011321042388",24.15,26,0.234,318.71,442.84,40.0,41.0,0.163,24490.4,24496.4,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001419,129652.00
06/22/2015 15:30,2,1.703,ACTIVE,213.74,353.77,59.970,1435001403,"201051344000458","174011321042388",29.18,26.80,0,330.03,376.31,50.4,46.7,0.402,147888.1,147888.1,3488,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001419,129653.00
06/22/2015 15:30,2,1.752,ACTIVE,214.19,351.67,59.996,1435001403,"274151322000087","174011321042388",28.69,38.00,0,334.24,371.51,50.9,47.2,0.340,407826.6,407826.6,4379,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001420,129654.00
06/22/2015 15:30,2,1.805,ACTIVE,213.74,348.36,59.965,1435001403,"274151322000052","174011321042388",28.92,30.30,0,331.83,372.11,52.9,49.1,0.336,435927.0,435927.0,4787,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001421,129655.00
06/22/2015 15:30,2,1.697,ACTIVE,213.51,354.07,59.970,1435001403,"201051344001145","174011321042388",29.54,25.30,0,332.73,377.22,50.9,47.2,0.402,153071.4,153071.4,3495,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001422,129656.00
06/22/2015 15:30,2,1.689,ACTIVE,213.51,354.07,59.996,1435001403,"201051344000685","174011321042388",29.08,25.30,0,330.93,376.31,49.8,46.1,0.455,152245.3,152245.3,3496,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001423,129657.00
06/22/2015 15:30,2,1.752,ACTIVE,213.96,350.17,59.954,1435001403,"274151322000088","174011321042388",28.65,30.00,0,333.63,371.81,50.8,47.1,0.340,417444.7,417444.7,4392,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001424,129658.00
06/22/2015 15:30,2,1.691,ACTIVE,213.96,354.97,59.975,1435001403,"201051344000438","174011321042388",29.56,25.50,0,331.53,377.52,50.7,47.0,0.420,152345.1,152345.1,3487,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001425,129659.00
06/22/2015 15:30,2,1.730,ACTIVE,213.51,353.17,59.970,1435001403,"201051344001135","174011321042388",29.06,26.30,0,329.13,376.62,51.0,47.3,0.407,143659.5,143659.5,3479,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001426,129660.00
06/22/2015 15:30,2,1.729,ACTIVE,213.96,354.67,59.975,1435001403,"201051344000417","174011321042388",28.96,25.80,0,331.53,376.62,50.8,47.1,0.433,148188.0,148188.0,3480,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001427,129661.00
06/22/2015 15:30,2,1.732,ACTIVE,213.29,352.87,59.981,1435001403,"201051344000594","174011321042388",29.12,25.50,0,329.13,378.12,51.1,47.4,0.415,148163.1,148163.1,3479,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001428,129662.00
06/22/2015 15:30,2,1.781,ACTIVE,214.64,351.37,59.970,1435001403,"274151322000083","174011321042388",29.06,30.80,0,333.33,373.61,52.4,48.7,0.384,432163.6,432163.6,4794,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001429,129663.00
06/22/2015 15:30,2,1.756,ACTIVE,213.96,354.67,59.970,1435001403,"201051344000585","174011321042388",28.98,26.00,0,329.73,377.52,51.6,47.9,0.424,147084.6,147084.6,3485,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001430,129664.00
06/22/2015 15:30,2,1.768,ACTIVE,214.41,349.56,59.965,1435001403,"274151322000054","174011321042388",29.00,31.00,0,332.43,373.01,51.9,48.2,0.345,427404.4,427404.4,4384,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001431,129665.00
06/22/2015 15:30,2,1.707,ACTIVE,213.96,353.77,59.970,1435001403,"201051344001203","174011321042388",29.38,25.80,0,329.73,377.52,50.8,47.1,0.420,148340.7,148340.7,3487,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001432,129666.00
06/22/2015 15:30,2,1.693,ACTIVE,213.51,354.37,59.975,1435001403,"201051344000646","174011321042388",29.48,25.50,0,328.22,376.92,50.5,46.8,0.420,145828.0,145828.0,3482,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001433,129667.00
06/22/2015 15:30,2,1.164,ACTIVE,214.87,432.82,59.965,1435001403,"274151322000068","174011321042388",39.86,32.80,0,338.74,446.05,47.2,43.7,0.309,336452.8,336452.8,4463,0,0,0,L,1151911521,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001434,129668.00
06/22/2015 15:30,2,1.830,ACTIVE,215.09,358.58,59.965,1435001403,"274151322000076","174011321042388",29.46,30.50,0,334.54,373.61,54.6,50.8,0.362,455499.3,455499.3,4791,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001435,129669.00
06/22/2015 15:30,1,1.056,ACTIVE,215.8,348.91,60.00,1435001403,"033051125000132","174011321042388",35.15,25,0.219,317.15,442.95,36.9,36.3,0.202,20734.100000024,20739.400000036,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001436,129670.00
06/22/2015 15:30,1,1.261,ACTIVE,215.7,404.47,60.00,1435001403,"033051125000150","174011321042388",39.82,26,0.326,318.35,446.57,49.9,40.8,0.183,27517.5,27525.5,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001437,129671.00
06/22/2015 15:30,2,1.742,ACTIVE,213.74,353.47,59.975,1435001403,"201051344000890","174011321042388",29.06,25.50,0,330.03,376.92,51.4,47.6,0.411,149955.0,149955.0,3484,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001438,129672.00
06/22/2015 15:30,2,1.670,ACTIVE,213.96,355.88,59.965,1435001403,"201051344000900","174011321042388",29.36,25.80,0,330.03,377.22,49.6,46.0,0.424,150153.9,150153.9,3491,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001439,129673.00
06/22/2015 15:30,2,1.686,ACTIVE,214.19,355.28,59.965,1435001403,"201051344000633","174011321042388",29.50,25.30,0,330.33,377.52,50.4,46.7,0.415,139913.8,139913.8,3492,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001440,129674.00
06/22/2015 15:30,1,1.759,ACTIVE,216.1,391.00,60.00,1435001403,"040051121000185","174011321042388",22.30,25,0.227,318.64,441.84,39.0,39.3,0.091,24651.700000023,24657.299999987,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001441,129675.00
06/22/2015 15:30,2,1.709,ACTIVE,213.96,354.07,59.949,1435001403,"201051344000983","174011321042388",29.34,26.50,0,330.33,377.22,50.8,47.1,0.420,147081.4,147081.4,3491,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001442,129676.00
06/22/2015 15:30,2,1.707,ACTIVE,214.19,354.37,60.002,1435001403,"201051344000917","174011321042388",29.16,27.30,0,330.93,377.22,50.4,46.7,0.407,150440.3,150440.3,3494,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001443,129677.00
06/22/2015 15:30,1,1.725,ACTIVE,215.3,396.62,60.03,1435001403,"040051121000116","174011321042388",26.20,24,0.262,312.90,441.96,45.0,46.0,0.130,24385.900000024,24392.700000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001444,129678.00
06/22/2015 15:30,1,1.076,ACTIVE,215.7,392.95,60.03,1435001403,"033051125000135","174011321042388",35.24,26,0.218,320.19,443.86,37.7,39.1,0.090,20669.900000034,20675.900000034,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001446,129679.00
06/22/2015 15:30,2,1.672,ACTIVE,214.19,354.97,59.959,1435001403,"201051344000648","174011321042388",29.58,25.00,0,331.23,377.52,50.1,46.4,0.415,146385.5,146385.5,3484,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001447,129680.00
06/22/2015 15:30,2,1.680,ACTIVE,213.74,355.88,59.954,1435001403,"201051344001093","174011321042388",29.74,26.00,0,331.23,377.82,50.7,47.0,0.371,148534.5,148534.5,3488,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001448,129681.00
06/22/2015 15:30,2,1.697,ACTIVE,214.41,354.67,59.965,1435001403,"201051344000645","174011321042388",29.18,26.50,0,329.43,377.52,50.2,46.6,0.429,146817.0,146817.0,3488,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001448,129682.00
06/22/2015 15:30,2,1.785,ACTIVE,214.41,349.56,59.954,1435001403,"274151322000085","174011321042388",28.86,30.50,0,333.63,373.01,52.3,48.5,0.367,429528.1,429528.1,4787,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001449,129683.00
06/22/2015 15:30,2,1.715,ACTIVE,214.19,355.28,59.922,1435001403,"201051344000651","174011321042388",29.02,26.50,0,331.83,377.52,50.4,46.8,0.407,146230.8,146230.8,3485,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001450,129684.00
06/22/2015 15:30,2,1.691,ACTIVE,213.96,354.07,59.959,1435001403,"201051344000867","174011321042388",29.52,25.80,0,330.63,376.92,50.6,47.0,0.424,138546.0,138546.0,3492,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001451,129685.00
06/22/2015 15:30,1,1.697,ACTIVE,215.0,389.44,60.00,1435001403,"040051121000095","174011321042388",23.76,25,0.232,316.10,440.35,40.1,30.0,0.133,25292.699999988,25298.699999988,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001452,129686.00
06/22/2015 15:30,2,1.711,ACTIVE,213.51,354.37,59.959,1435001403,"201051344001230","174011321042388",29.18,24.80,0,328.52,376.62,50.5,46.9,0.438,149706.4,149706.4,3494,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001453,129687.00
06/22/2015 15:30,2,1.688,ACTIVE,214.41,355.28,59.959,1435001403,"201051344000576","174011321042388",29.14,25.80,0,330.93,377.82,49.8,46.2,0.407,146150.4,146150.4,3495,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001454,129688.00
06/22/2015 15:30,2,1.738,ACTIVE,214.19,354.37,59.970,1435001403,"201051344000579","174011321042388",29.18,25.80,0,330.03,377.82,51.4,47.6,0.442,152318.8,152318.8,3483,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435001455,129689.00
06/22/2015 15:45,2,2.533,ACTIVE,213.96,362.49,59.991,1435002303,"201051344000955","174011321042388",29.38,27.80,0,316.50,397.66,75.4,70.9,0.614,151666.9,151666.9,3490,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002304,129690.00
06/22/2015 15:45,1,2.520,ACTIVE,215.9,330.90,60.00,1435002303,"040051121000195","174011321042388",26.06,25,0.288,305.60,449.56,65.3,61.4,0.315,26857.7,26872.000000012,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002306,129691.00
06/22/2015 15:45,2,2.691,ACTIVE,213.74,360.08,59.975,1435002303,"274151322000095","174011321042388",29.42,33.80,0,334.54,387.44,80.1,75.4,0.314,449810.3,449810.3,4408,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002307,129692.00
06/22/2015 15:45,2,2.549,ACTIVE,213.96,363.69,59.981,1435002303,"201051344000868","174011321042388",29.08,26.30,0,318.30,397.66,75.1,70.6,0.592,137898.9,137898.9,3493,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002307,129693.00
06/22/2015 15:45,2,2.516,ACTIVE,215.09,363.69,59.986,1435002303,"201051344000853","174011321042388",29.24,27.50,0,324.32,398.86,74.5,70.0,0.628,144172.5,144172.5,3487,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002308,129694.00
06/22/2015 15:45,2,2.441,ACTIVE,214.64,361.59,59.975,1435002303,"201051344000582","174011321042388",29.78,27.80,0,319.81,399.16,73.6,69.1,0.628,144689.5,144689.5,3486,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002309,129695.00
06/22/2015 15:45,1,2.506,ACTIVE,216.1,333.22,60.03,1435002303,"040051121000097","174011321042388",26.66,26,0.294,304.27,451.39,66.4,62.4,0.318,24825.900000012,24840.800000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002311,129696.00
06/22/2015 15:45,2,2.486,ACTIVE,214.64,361.59,59.981,1435002303,"201051344000469","174011321042388",29.50,26.30,0,317.70,398.26,74.3,69.8,0.650,139386.6,139386.6,3486,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002311,129697.00
06/22/2015 15:45,2,2.514,ACTIVE,214.64,364.29,59.981,1435002303,"201051344000988","174011321042388",29.16,27.50,0,320.41,398.56,74.2,69.7,0.583,139118.0,139118.0,3483,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002312,129698.00
06/22/2015 15:45,2,2.514,ACTIVE,214.64,361.59,59.975,1435002303,"201051344001158","174011321042388",29.04,27.00,0,320.11,397.96,74.0,69.5,0.654,145314.6,145314.6,3484,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002313,129699.00
06/22/2015 15:45,2,2.512,ACTIVE,214.19,362.19,59.975,1435002303,"201051344001025","174011321042388",29.34,27.30,0,323.11,398.26,74.7,70.2,0.610,148491.7,148491.7,3486,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002314,129700.00
06/22/2015 15:45,1,1.851,ACTIVE,215.2,336.82,60.03,1435002303,"033051125000118","174011321042388",39.88,25,0.330,303.48,448.01,73.4,70.0,0.349,27523.700000024,27538.799999988,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002315,129701.00
06/22/2015 15:45,2,2.441,ACTIVE,214.64,363.69,59.975,1435002303,"201051344000569","174011321042388",29.76,27.80,0,322.21,397.96,73.5,69.0,0.592,152148.3,152148.3,3491,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002316,129702.00
06/22/2015 15:45,2,1.742,ACTIVE,214.64,424.71,59.959,1435002303,"274151322000094","174011321042388",39.54,34.80,0,397.96,473.40,69.6,65.2,0.495,337442.3,337442.3,4856,0,0,0,L,1151911521,0,122.68,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002317,129703.00
06/22/2015 15:45,1,2.610,ACTIVE,215.5,371.40,60.00,1435002303,"040051121000068","174011321042388",20.64,26,0.295,303.29,450.11,53.6,55.4,0.164,24496.4,24509.4,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002318,129704.00
06/22/2015 15:45,2,2.475,ACTIVE,214.41,360.69,59.965,1435002303,"201051344000458","174011321042388",29.20,28.50,0,318.30,398.56,73.2,68.7,0.601,147905.3,147905.3,3489,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002319,129705.00
06/22/2015 15:45,2,2.561,ACTIVE,214.87,358.88,59.975,1435002303,"274151322000087","174011321042388",28.55,40.60,0,331.53,386.53,74.0,69.5,0.495,407843.7,407843.7,4380,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002320,129706.00
06/22/2015 15:45,2,2.596,ACTIVE,213.51,361.89,59.959,1435002303,"274151322000052","174011321042388",29.22,33.50,0,330.93,387.44,76.8,72.2,0.561,435944.6,435944.6,4788,0,0,0,L,1151911521,0,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002321,129707.00
06/22/2015 15:45,2,2.465,ACTIVE,214.19,360.08,59.970,1435002303,"201051344001145","174011321042388",29.44,26.50,0,320.11,398.26,73.5,69.0,0.619,153088.7,153088.7,3496,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002322,129708.00
06/22/2015 15:45,2,2.412,ACTIVE,213.96,361.89,59.970,1435002303,"201051344000685","174011321042388",29.68,26.80,0,317.40,397.66,72.4,68.0,0.610,152262.3,152262.3,3497,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002323,129709.00
06/22/2015 15:45,2,2.561,ACTIVE,213.06,367.30,59.965,1435002303,"274151322000088","174011321042388",28.55,32.60,0,332.43,386.53,74.0,69.5,0.504,417461.8,417461.8,4393,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002324,129710.00
06/22/2015 15:45,2,2.432,ACTIVE,214.19,362.19,59.944,1435002303,"201051344000438","174011321042388",29.68,27.00,0,319.51,398.26,73.1,68.6,0.610,152362.3,152362.3,3488,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002325,129711.00
06/22/2015 15:45,2,2.438,ACTIVE,213.96,361.29,59.954,1435002303,"201051344001135","174011321042388",29.58,27.80,0,319.81,397.05,73.1,68.6,0.597,143676.7,143676.7,3480,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002326,129712.00
06/22/2015 15:45,2,2.439,ACTIVE,213.96,362.19,59.959,1435002303,"201051344000417","174011321042388",29.32,27.00,0,318.30,397.05,72.5,68.1,0.601,148205.1,148205.1,3481,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002327,129713.00
06/22/2015 15:45,2,2.432,ACTIVE,213.51,361.89,59.959,1435002303,"201051344000594","174011321042388",29.84,27.00,0,318.00,399.16,73.5,69.0,0.619,148180.6,148180.6,3480,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002328,129714.00
06/22/2015 15:45,2,2.559,ACTIVE,213.74,352.27,59.954,1435002303,"274151322000083","174011321042388",29.06,34.00,0,331.53,387.74,75.3,70.7,0.530,432181.2,432181.2,4795,0,0,0,L,1151911521,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002329,129715.00
06/22/2015 15:45,2,2.457,ACTIVE,214.41,361.89,59.954,1435002303,"201051344000585","174011321042388",29.48,27.30,0,321.91,397.66,73.3,68.8,0.579,147102.1,147102.1,3486,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002330,129716.00
06/22/2015 15:45,2,2.537,ACTIVE,213.74,358.88,59.954,1435002303,"274151322000054","174011321042388",28.98,33.80,0,330.33,387.74,74.4,69.9,0.464,427421.8,427421.8,4385,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002331,129717.00
06/22/2015 15:45,2,2.447,ACTIVE,213.96,361.29,59.954,1435002303,"201051344001203","174011321042388",29.30,27.00,0,318.30,398.86,72.7,68.2,0.592,148358.0,148358.0,3488,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002332,129718.00
06/22/2015 15:45,2,2.420,ACTIVE,213.74,360.99,59.959,1435002303,"201051344000646","174011321042388",29.36,26.80,0,317.10,397.35,72.0,67.6,0.605,145845.2,145845.2,3483,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002333,129719.00
06/22/2015 15:45,2,1.643,ACTIVE,214.19,442.44,59.959,1435002303,"274151322000068","174011321042388",40.26,35.00,0,395.55,461.68,67.3,63.1,0.460,336468.6,336468.6,4464,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002334,129720.00
06/22/2015 15:45,2,2.602,ACTIVE,214.87,352.27,59.954,1435002303,"274151322000076","174011321042388",29.70,33.80,0,335.74,386.83,78.2,73.6,0.296,455517.6,455517.6,4792,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002335,129721.00
06/22/2015 15:45,1,1.544,ACTIVE,215.7,343.69,60.00,1435002303,"033051125000132","174011321042388",34.17,25,0.285,303.01,446.18,52.5,42.8,0.330,20739.400000036,20751.400000036,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002336,129722.00
06/22/2015 15:45,1,1.803,ACTIVE,215.5,325.64,60.00,1435002303,"033051125000150","174011321042388",39.63,26,0.319,303.34,451.71,71.1,67.9,0.339,27525.5,27540.699999988,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002337,129723.00
06/22/2015 15:45,2,2.410,ACTIVE,213.29,359.78,59.965,1435002303,"201051344000890","174011321042388",29.58,26.50,0,319.81,397.66,72.3,67.8,0.601,149972.5,149972.5,3485,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002338,129724.00
06/22/2015 15:45,2,2.373,ACTIVE,214.19,362.19,59.965,1435002303,"201051344000900","174011321042388",29.40,26.50,0,318.61,397.35,70.6,66.2,0.570,150171.0,150171.0,3492,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002339,129725.00
06/22/2015 15:45,2,2.400,ACTIVE,214.19,362.19,59.970,1435002303,"201051344000633","174011321042388",29.26,26.30,0,321.31,397.66,71.1,66.7,0.570,139931.1,139931.1,3493,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002340,129726.00
06/22/2015 15:45,1,2.336,ACTIVE,215.6,423.30,60.00,1435002303,"040051121000185","174011321042388",26.13,26,0.312,303.12,448.52,60.7,68.4,0.095,24657.299999987,24671.099999999,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002341,129727.00
06/22/2015 15:45,2,2.377,ACTIVE,214.41,362.19,59.959,1435002303,"201051344000983","174011321042388",29.56,27.80,0,320.71,398.56,71.2,66.8,0.619,147098.8,147098.8,3492,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002342,129728.00
06/22/2015 15:45,2,2.383,ACTIVE,214.19,362.19,59.954,1435002303,"201051344000917","174011321042388",29.34,28.80,0,320.71,397.66,70.8,66.4,0.610,150457.6,150457.6,3495,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002343,129729.00
06/22/2015 15:45,1,2.548,ACTIVE,215.0,330.43,60.00,1435002303,"040051121000116","174011321042388",23.14,24,0.347,302.14,450.05,58.7,56.2,0.331,24392.700000024,24407.500000024,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002344,129730.00
06/22/2015 15:45,1,1.523,ACTIVE,215.5,342.95,60.00,1435002303,"033051125000135","174011321042388",35.11,26,0.297,306.07,448.47,53.2,44.6,0.377,20675.900000034,20687.30000001,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002346,129731.00
06/22/2015 15:45,2,2.371,ACTIVE,214.19,360.69,59.954,1435002303,"201051344000648","174011321042388",29.14,26.00,0,317.10,399.46,70.0,65.6,0.592,146402.7,146402.7,3485,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002347,129732.00
06/22/2015 15:45,2,2.381,ACTIVE,213.74,359.78,59.954,1435002303,"201051344001093","174011321042388",29.32,27.00,0,319.81,397.66,70.7,66.3,0.566,148551.8,148551.8,3489,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002347,129733.00
06/22/2015 15:45,2,2.375,ACTIVE,214.41,363.99,59.959,1435002303,"201051344000645","174011321042388",29.20,27.80,0,318.00,397.66,70.3,65.9,0.557,146834.3,146834.3,3489,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002348,129734.00
06/22/2015 15:45,2,2.508,ACTIVE,215.09,366.70,59.949,1435002303,"274151322000085","174011321042388",28.75,32.80,0,332.73,387.14,73.0,68.5,0.504,429545.8,429545.8,4788,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002349,129735.00
06/22/2015 15:45,2,2.344,ACTIVE,214.19,360.38,59.954,1435002303,"201051344000651","174011321042388",29.62,27.80,0,322.81,397.66,70.3,65.9,0.552,146248.2,146248.2,3486,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002350,129736.00
06/22/2015 15:45,2,2.354,ACTIVE,213.96,359.18,59.996,1435002303,"201051344000867","174011321042388",29.56,27.30,0,321.31,397.66,70.5,66.1,0.557,138563.4,138563.4,3493,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002351,129737.00
06/22/2015 15:45,1,2.310,ACTIVE,215.3,374.22,60.00,1435002303,"040051121000095","174011321042388",24.27,26,0.333,300.51,447.82,55.8,63.8,0.161,25298.699999988,25311.399999976,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002352,129738.00
06/22/2015 15:45,2,2.344,ACTIVE,213.51,358.28,59.965,1435002303,"201051344001230","174011321042388",29.58,25.80,0,318.61,397.35,70.2,65.9,0.588,149723.7,149723.7,3495,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002353,129739.00
06/22/2015 15:45,2,2.326,ACTIVE,214.41,360.99,59.959,1435002303,"201051344000576","174011321042388",29.44,26.80,0,319.21,397.66,69.4,65.1,0.566,146167.6,146167.6,3496,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002354,129740.00
06/22/2015 15:45,2,2.354,ACTIVE,214.41,362.49,59.959,1435002303,"201051344000579","174011321042388",29.74,27.00,0,319.81,397.66,70.9,66.5,0.570,152336.4,152336.4,3484,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435002355,129741.00
06/22/2015 16:00,2,0.939,ACTIVE,211.70,342.95,59.981,1435003204,"201051344000955","174011321042388",28.61,25.80,0,331.53,394.95,27.2,24.3,0.212,151677.8,151677.8,3491,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003205,129742.00
06/22/2015 16:00,1,0.851,ACTIVE,213.7,330.49,60.03,1435003204,"040051121000195","174011321042388",24.62,25,0.192,302.93,450.42,20.8,25.4,0.296,26872.000000012,26880.800000024,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003206,129743.00
06/22/2015 16:00,2,0.959,ACTIVE,213.06,342.65,59.965,1435003204,"274151322000095","174011321042388",28.71,30.80,0,332.13,385.33,27.9,25.0,0.190,449821.8,449821.8,4409,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003207,129744.00
06/22/2015 16:00,2,0.949,ACTIVE,212.16,343.55,59.981,1435003204,"201051344000868","174011321042388",28.11,24.50,0,331.23,394.35,27.1,24.2,0.203,137909.7,137909.7,3494,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003208,129745.00
06/22/2015 16:00,2,0.920,ACTIVE,212.61,344.45,59.981,1435003204,"201051344000853","174011321042388",28.63,25.80,0,335.14,396.45,26.7,23.8,0.199,144183.2,144183.2,3488,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003209,129746.00
06/22/2015 16:00,2,0.916,ACTIVE,212.61,344.15,59.996,1435003204,"201051344000582","174011321042388",28.47,26.30,0,332.13,394.95,26.5,23.6,0.203,144700.0,144700.0,3487,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003210,129747.00
06/22/2015 16:00,1,0.877,ACTIVE,214.0,362.87,60.00,1435003204,"040051121000097","174011321042388",25.77,26,0.191,303.23,451.11,22.5,25.4,0.064,24840.800000012,24849.900000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003211,129748.00
06/22/2015 16:00,2,0.930,ACTIVE,212.16,343.85,59.970,1435003204,"201051344000469","174011321042388",28.57,24.80,0,331.53,394.35,26.9,24.1,0.217,139397.3,139397.3,3487,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003212,129749.00
06/22/2015 16:00,2,0.920,ACTIVE,212.38,345.06,59.970,1435003204,"201051344000988","174011321042388",28.35,25.80,0,331.83,395.55,26.4,23.6,0.217,139128.6,139128.6,3484,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003213,129750.00
06/22/2015 16:00,2,0.922,ACTIVE,212.38,344.15,59.965,1435003204,"201051344001158","174011321042388",28.43,25.50,0,334.24,394.95,26.6,23.7,0.212,145325.3,145325.3,3485,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003214,129751.00
06/22/2015 16:00,2,0.939,ACTIVE,212.16,342.95,59.965,1435003204,"201051344001025","174011321042388",28.45,25.50,0,332.43,394.65,27.1,24.2,0.199,148502.4,148502.4,3487,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003215,129752.00
06/22/2015 16:00,1,0.656,ACTIVE,214.1,329.83,60.03,1435003204,"033051125000118","174011321042388",38.67,25,0.151,303.04,450.86,25.2,15.3,0.265,27538.799999988,27548.400000012,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003216,129753.00
06/22/2015 16:00,2,0.930,ACTIVE,212.16,343.25,59.975,1435003204,"201051344000569","174011321042388",28.80,26.00,0,333.93,395.25,27.1,24.3,0.212,152158.9,152158.9,3492,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003217,129754.00
06/22/2015 16:00,2,0.631,ACTIVE,213.29,395.25,59.965,1435003204,"274151322000094","174011321042388",37.11,32.60,0,384.73,461.38,23.8,21.0,0.159,337452.0,337452.0,4857,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003218,129755.00
06/22/2015 16:00,1,0.900,ACTIVE,213.8,410.48,60.00,1435003204,"040051121000068","174011321042388",22.96,26,0.160,305.54,448.62,20.5,16.1,0.006,24509.4,24519.100000012,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003219,129756.00
06/22/2015 16:00,2,0.928,ACTIVE,212.16,342.05,59.970,1435003204,"201051344000458","174011321042388",28.78,26.50,0,333.03,394.65,27.0,24.2,0.221,147915.8,147915.8,3490,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003220,129757.00
06/22/2015 16:00,2,0.932,ACTIVE,213.06,343.25,59.965,1435003204,"274151322000087","174011321042388",27.77,37.80,0,335.74,384.13,26.2,23.4,0.172,407854.1,407854.1,4381,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003221,129758.00
06/22/2015 16:00,2,0.957,ACTIVE,212.83,342.95,59.970,1435003204,"274151322000052","174011321042388",28.23,30.50,0,335.14,385.33,27.4,24.5,0.190,435955.5,435955.5,4789,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003222,129759.00
06/22/2015 16:00,2,0.920,ACTIVE,212.38,343.55,59.965,1435003204,"201051344001145","174011321042388",28.94,25.00,0,334.84,395.25,27.0,24.1,0.212,153099.3,153099.3,3497,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003223,129760.00
06/22/2015 16:00,2,0.891,ACTIVE,212.38,343.25,60.002,1435003204,"201051344000685","174011321042388",28.82,25.00,0,331.83,392.85,26.1,23.2,0.221,152272.7,152272.7,3498,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003224,129761.00
06/22/2015 16:00,2,0.916,ACTIVE,212.61,342.95,59.970,1435003204,"274151322000088","174011321042388",27.83,30.30,0,335.74,385.93,25.9,23.0,0.172,417472.2,417472.2,4394,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003225,129762.00
06/22/2015 16:00,2,0.916,ACTIVE,212.16,342.65,59.970,1435003204,"201051344000438","174011321042388",28.98,25.30,0,332.13,394.05,26.9,24.1,0.212,152372.9,152372.9,3489,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003226,129763.00
06/22/2015 16:00,2,0.957,ACTIVE,211.93,342.05,60.007,1435003204,"201051344001135","174011321042388",28.37,26.30,0,331.53,392.85,27.5,24.6,0.203,143687.3,143687.3,3481,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003227,129764.00
06/22/2015 16:00,2,0.945,ACTIVE,212.16,342.05,59.970,1435003204,"201051344000417","174011321042388",28.67,25.50,0,331.53,394.05,27.5,24.6,0.212,148215.7,148215.7,3482,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003227,129765.00
06/22/2015 16:00,2,0.926,ACTIVE,211.70,342.65,59.970,1435003204,"201051344000594","174011321042388",29.16,25.30,0,330.33,394.05,27.4,24.5,0.212,148191.2,148191.2,3481,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003228,129766.00
06/22/2015 16:00,2,0.959,ACTIVE,213.51,348.06,59.975,1435003204,"274151322000083","174011321042388",27.79,30.80,0,335.14,385.33,27.0,24.1,0.177,432191.9,432191.9,4796,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003229,129767.00
06/22/2015 16:00,2,0.963,ACTIVE,212.16,343.55,59.975,1435003204,"201051344000585","174011321042388",28.49,25.80,0,332.13,394.95,27.8,24.9,0.212,147112.8,147112.8,3487,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003230,129768.00
06/22/2015 16:00,2,0.930,ACTIVE,212.83,343.55,59.965,1435003204,"274151322000054","174011321042388",28.35,31.00,0,335.44,385.33,26.7,23.8,0.177,427432.4,427432.4,4386,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003231,129769.00
06/22/2015 16:00,2,0.934,ACTIVE,212.38,342.65,59.991,1435003204,"201051344001203","174011321042388",28.51,25.50,0,332.73,394.05,27.0,24.1,0.208,148368.5,148368.5,3489,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003232,129770.00
06/22/2015 16:00,2,0.930,ACTIVE,211.70,342.35,59.965,1435003204,"201051344000646","174011321042388",28.57,25.30,0,330.63,392.55,26.9,24.1,0.212,145855.6,145855.6,3484,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003233,129771.00
06/22/2015 16:00,2,0.643,ACTIVE,213.51,403.97,59.965,1435003204,"274151322000068","174011321042388",37.67,32.80,0,385.93,454.16,24.6,21.9,0.155,336478.2,336478.2,4465,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003234,129772.00
06/22/2015 16:00,2,0.977,ACTIVE,213.96,345.36,59.975,1435003204,"274151322000076","174011321042388",28.88,30.80,0,332.43,385.63,28.5,25.6,0.194,455528.9,455528.9,4793,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003235,129773.00
06/22/2015 16:00,1,0.555,ACTIVE,213.7,395.79,60.03,1435003204,"033051125000132","174011321042388",33.80,25,0.142,307.08,443.06,18.6,14.3,0.007,20751.400000036,20758.100000024,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003236,129774.00
06/22/2015 16:00,1,0.664,ACTIVE,213.7,378.81,60.03,1435003204,"033051125000150","174011321042388",38.51,25,0.169,303.82,452.65,25.4,24.8,0.060,27540.699999988,27550.100000024,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003237,129775.00
06/22/2015 16:00,2,0.961,ACTIVE,211.93,342.35,59.991,1435003204,"201051344000890","174011321042388",28.39,24.80,0,332.13,393.15,27.6,24.7,0.212,149983.0,149983.0,3486,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003238,129776.00
06/22/2015 16:00,2,0.898,ACTIVE,212.16,343.25,59.975,1435003204,"201051344000900","174011321042388",28.59,25.00,0,331.53,395.25,26.1,23.2,0.203,150181.2,150181.2,3493,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003239,129777.00
06/22/2015 16:00,2,0.900,ACTIVE,212.61,343.85,59.986,1435003204,"201051344000633","174011321042388",29.26,24.80,0,333.33,394.65,26.7,23.9,0.217,139941.4,139941.4,3494,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003240,129778.00
06/22/2015 16:00,1,0.843,ACTIVE,214.2,383.20,60.00,1435003204,"040051121000185","174011321042388",24.18,25,0.167,304.79,446.46,20.3,14.9,0.145,24671.099999999,24678.900000011,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003241,129779.00
06/22/2015 16:00,2,0.924,ACTIVE,212.16,342.95,59.981,1435003204,"201051344000983","174011321042388",29.10,26.00,0,332.43,393.75,27.2,24.4,0.212,147109.1,147109.1,3493,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003242,129780.00
06/22/2015 16:00,2,0.922,ACTIVE,212.38,343.55,59.959,1435003204,"201051344000917","174011321042388",28.65,27.30,0,331.53,392.25,26.8,23.9,0.212,150467.9,150467.9,3496,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003243,129781.00
06/22/2015 16:00,1,0.912,ACTIVE,213.8,359.57,60.03,1435003204,"040051121000116","174011321042388",25.66,23,0.158,298.93,447.90,23.3,22.3,0.071,24407.500000024,24415.900000024,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003245,129782.00
06/22/2015 16:00,1,0.565,ACTIVE,214.1,420.77,60.03,1435003204,"033051125000135","174011321042388",34.21,26,0.152,308.17,447.99,19.2,15.8,0.003,20687.30000001,20694.499999998,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003246,129783.00
