ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 16:00,2,0.918,ACTIVE,212.38,342.35,59.981,1435003204,"201051344000648","174011321042388",28.90,24.50,0,333.03,394.05,26.9,24.0,0.208,146412.9,146412.9,3486,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003247,129784.00
06/22/2015 16:00,2,0.934,ACTIVE,212.16,342.95,59.944,1435003204,"201051344001093","174011321042388",28.78,25.80,0,331.53,392.25,27.2,24.4,0.203,148562.1,148562.1,3490,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003248,129785.00
06/22/2015 16:00,2,0.910,ACTIVE,212.61,343.25,59.975,1435003204,"201051344000645","174011321042388",28.73,26.30,0,333.93,392.85,26.5,23.7,0.212,146844.4,146844.4,3490,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003249,129786.00
06/22/2015 16:00,2,0.955,ACTIVE,213.51,347.46,59.975,1435003204,"274151322000085","174011321042388",27.85,30.50,0,335.44,384.13,26.9,24.0,0.159,429556.1,429556.1,4789,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003250,129787.00
06/22/2015 16:00,2,0.922,ACTIVE,212.16,342.95,59.981,1435003204,"201051344000651","174011321042388",28.67,26.50,0,331.83,392.55,26.8,23.9,0.212,146258.4,146258.4,3487,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003250,129788.00
06/22/2015 16:00,2,0.934,ACTIVE,212.16,342.05,59.975,1435003204,"201051344000867","174011321042388",28.65,25.50,0,332.13,390.74,27.1,24.2,0.208,138573.6,138573.6,3494,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003251,129789.00
06/22/2015 16:00,1,0.940,ACTIVE,213.8,336.66,60.00,1435003204,"040051121000095","174011321042388",22.91,26,0.157,301.72,445.89,21.4,17.2,0.169,25311.399999976,25318.699999988,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003253,129790.00
06/22/2015 16:00,2,0.936,ACTIVE,211.93,341.45,59.975,1435003204,"201051344001230","174011321042388",28.33,24.50,0,330.63,391.94,26.9,24.0,0.217,149733.9,149733.9,3496,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003253,129791.00
06/22/2015 16:00,2,0.920,ACTIVE,212.38,343.25,59.975,1435003204,"201051344000576","174011321042388",28.57,25.30,0,333.63,393.45,26.6,23.8,0.203,146177.6,146177.6,3497,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003254,129792.00
06/22/2015 16:00,2,0.953,ACTIVE,211.93,342.35,59.949,1435003204,"201051344000579","174011321042388",28.92,25.50,0,331.83,393.45,28.0,25.1,0.217,152346.8,152346.8,3485,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435003255,129793.00
06/22/2015 16:15,2,0.758,ACTIVE,211.93,340.85,59.928,1435004104,"201051344000955","174011321042388",28.63,25.00,0,330.63,374.81,22.0,19.3,0.159,151685.8,151685.8,3492,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004105,129794.00
06/22/2015 16:15,1,0.680,ACTIVE,214.0,427.34,60.00,1435004104,"040051121000195","174011321042388",24.27,24,0.121,318.24,443.72,16.4,14.9,0.000,26880.800000024,26887.099999976,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004106,129795.00
06/22/2015 16:15,2,0.779,ACTIVE,213.51,340.55,59.944,1435004104,"274151322000095","174011321042388",27.81,29.50,0,334.84,373.01,21.9,19.2,0.133,449830.3,449830.3,4410,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004107,129796.00
06/22/2015 16:15,2,0.740,ACTIVE,212.16,340.55,59.933,1435004104,"201051344000868","174011321042388",28.82,23.80,0,331.23,375.41,21.6,19.0,0.155,137917.7,137917.7,3495,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004108,129797.00
06/22/2015 16:15,2,0.736,ACTIVE,213.06,342.35,59.933,1435004104,"201051344000853","174011321042388",28.57,24.80,0,333.33,376.92,21.3,18.7,0.155,144191.1,144191.1,3489,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004109,129798.00
06/22/2015 16:15,2,0.738,ACTIVE,213.06,342.05,59.938,1435004104,"201051344000582","174011321042388",28.29,25.50,0,332.13,376.62,21.2,18.5,0.155,144707.9,144707.9,3488,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004110,129799.00
06/22/2015 16:15,1,0.704,ACTIVE,214.2,379.63,60.00,1435004104,"040051121000097","174011321042388",25.54,25,0.132,318.89,443.37,17.9,14.4,0.018,24849.900000012,24856.500000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004111,129800.00
06/22/2015 16:15,2,0.746,ACTIVE,212.38,341.45,59.917,1435004104,"201051344000469","174011321042388",28.51,23.80,0,331.23,377.22,21.6,18.9,0.164,139405.2,139405.2,3488,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004112,129801.00
06/22/2015 16:15,2,0.723,ACTIVE,212.61,343.55,59.928,1435004104,"201051344000988","174011321042388",28.63,25.00,0,331.23,377.82,21.0,18.3,0.164,139136.5,139136.5,3485,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004113,129802.00
06/22/2015 16:15,2,0.725,ACTIVE,212.61,342.05,59.944,1435004104,"201051344001158","174011321042388",28.71,24.50,0,331.23,376.62,21.1,18.4,0.159,145333.1,145333.1,3486,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004114,129803.00
06/22/2015 16:15,2,0.738,ACTIVE,212.61,341.75,59.938,1435004104,"201051344001025","174011321042388",28.80,24.50,0,331.83,376.92,21.6,18.9,0.155,148510.4,148510.4,3488,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004114,129804.00
06/22/2015 16:15,1,0.520,ACTIVE,214.3,348.51,60.00,1435004104,"033051125000118","174011321042388",38.72,24,0.172,308.64,444.57,20.0,14.7,0.147,27548.400000012,27555.900000012,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004116,129805.00
06/22/2015 16:15,2,0.748,ACTIVE,212.61,342.35,59.938,1435004104,"201051344000569","174011321042388",28.57,25.00,0,331.83,376.31,21.6,19.0,0.159,152166.9,152166.9,3493,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004117,129806.00
06/22/2015 16:15,2,0.498,ACTIVE,213.51,398.56,59.933,1435004104,"274151322000094","174011321042388",37.37,31.80,0,333.63,440.04,18.9,16.3,0.119,337459.3,337459.3,4858,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004118,129807.00
06/22/2015 16:15,1,0.715,ACTIVE,214.8,404.52,60.00,1435004104,"040051121000068","174011321042388",22.82,25,0.143,317.40,443.09,16.2,15.2,0.002,24519.100000012,24524.999999988,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004119,129808.00
06/22/2015 16:15,2,0.748,ACTIVE,212.61,342.35,59.944,1435004104,"201051344000458","174011321042388",28.31,25.50,0,331.83,376.01,21.5,18.8,0.177,147923.7,147923.7,3491,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004120,129809.00
06/22/2015 16:15,2,0.748,ACTIVE,214.19,343.85,59.944,1435004104,"274151322000087","174011321042388",27.61,36.80,0,334.84,372.41,21.0,18.3,0.137,407862.1,407862.1,4382,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004121,129810.00
06/22/2015 16:15,2,0.785,ACTIVE,213.51,345.36,59.938,1435004104,"274151322000052","174011321042388",27.59,29.50,0,334.84,373.01,22.0,19.3,0.146,435963.9,435963.9,4790,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004122,129811.00
06/22/2015 16:15,2,0.746,ACTIVE,212.83,342.65,59.938,1435004104,"201051344001145","174011321042388",28.53,24.00,0,332.13,376.92,21.6,18.9,0.150,153107.2,153107.2,3498,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004123,129812.00
06/22/2015 16:15,2,0.713,ACTIVE,212.83,342.35,59.965,1435004104,"201051344000685","174011321042388",28.71,24.00,0,330.33,375.41,20.8,18.1,0.168,152280.4,152280.4,3499,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004123,129813.00
06/22/2015 16:15,2,0.730,ACTIVE,213.06,345.96,59.938,1435004104,"274151322000088","174011321042388",27.63,29.30,0,334.54,372.11,20.5,17.8,0.128,417480.2,417480.2,4395,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004124,129814.00
06/22/2015 16:15,2,0.736,ACTIVE,212.83,342.65,59.938,1435004104,"201051344000438","174011321042388",29.02,24.30,0,331.23,375.71,21.6,19.0,0.164,152380.8,152380.8,3490,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004125,129815.00
06/22/2015 16:15,2,0.762,ACTIVE,212.38,340.85,59.938,1435004104,"201051344001135","174011321042388",28.73,25.30,0,330.93,375.41,22.2,19.5,0.150,143695.4,143695.4,3482,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004126,129816.00
06/22/2015 16:15,2,0.771,ACTIVE,212.61,342.95,59.922,1435004104,"201051344000417","174011321042388",28.41,24.50,0,331.53,376.31,22.2,19.5,0.159,148223.7,148223.7,3483,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004127,129817.00
06/22/2015 16:15,2,0.758,ACTIVE,212.16,342.65,59.986,1435004104,"201051344000594","174011321042388",28.69,24.50,0,327.62,375.11,22.1,19.4,0.168,148199.3,148199.3,3482,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004128,129818.00
06/22/2015 16:15,2,0.766,ACTIVE,213.29,345.66,59.912,1435004104,"274151322000083","174011321042388",27.69,29.80,0,335.14,372.41,21.5,18.8,0.128,432200.2,432200.2,4797,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004129,129819.00
06/22/2015 16:15,2,0.764,ACTIVE,212.83,342.65,59.944,1435004104,"201051344000585","174011321042388",28.98,24.80,0,330.93,377.52,22.5,19.8,0.159,147120.9,147120.9,3488,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004130,129820.00
06/22/2015 16:15,2,0.756,ACTIVE,213.06,342.05,59.917,1435004104,"274151322000054","174011321042388",27.83,30.00,0,334.54,372.71,21.3,18.7,0.133,427440.5,427440.5,4387,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004131,129821.00
06/22/2015 16:15,2,0.746,ACTIVE,212.61,341.75,59.944,1435004104,"201051344001203","174011321042388",28.57,24.50,0,331.23,376.92,21.6,19.0,0.155,148376.4,148376.4,3490,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004132,129822.00
06/22/2015 16:15,2,0.754,ACTIVE,212.38,341.75,59.933,1435004104,"201051344000646","174011321042388",28.55,24.50,0,330.33,375.11,21.8,19.1,0.159,145863.5,145863.5,3485,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004133,129823.00
06/22/2015 16:15,2,0.514,ACTIVE,214.64,401.86,59.933,1435004104,"274151322000068","174011321042388",37.67,32.20,0,335.14,446.65,19.6,17.0,0.115,336485.6,336485.6,4466,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004134,129824.00
06/22/2015 16:15,2,0.771,ACTIVE,213.74,342.65,59.928,1435004104,"274151322000076","174011321042388",28.73,29.50,0,336.04,373.91,22.4,19.7,0.150,455537.6,455537.6,4794,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004135,129825.00
06/22/2015 16:15,1,0.449,ACTIVE,214.4,399.15,60.00,1435004104,"033051125000132","174011321042388",33.55,24,0.140,315.84,439.73,14.9,11.7,0.002,20758.100000024,20762.700000048,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004136,129826.00
06/22/2015 16:15,1,0.533,ACTIVE,214.1,394.72,60.00,1435004104,"033051125000150","174011321042388",38.25,25,0.165,317.86,447.16,20.2,12.9,0.018,27550.100000024,27557.800000012,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004137,129827.00
06/22/2015 16:15,2,0.770,ACTIVE,211.93,341.15,59.949,1435004104,"201051344000890","174011321042388",28.80,23.80,0,330.33,375.11,22.4,19.7,0.155,149991.1,149991.1,3487,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004138,129828.00
06/22/2015 16:15,2,0.715,ACTIVE,212.16,341.75,59.944,1435004104,"201051344000900","174011321042388",28.78,24.00,0,327.62,376.31,20.9,18.2,0.159,150188.9,150188.9,3494,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004139,129829.00
06/22/2015 16:15,2,0.746,ACTIVE,212.61,343.55,59.954,1435004104,"201051344000633","174011321042388",28.84,23.80,0,330.93,376.62,21.8,19.1,0.164,139949.3,139949.3,3495,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004140,129830.00
06/22/2015 16:15,1,0.682,ACTIVE,214.3,361.08,60.00,1435004104,"040051121000185","174011321042388",24.21,25,0.148,318.30,441.58,16.4,15.1,0.038,24678.900000011,24684.299999987,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004141,129831.00
06/22/2015 16:15,2,0.766,ACTIVE,212.38,341.75,59.949,1435004104,"201051344000983","174011321042388",28.69,25.00,0,330.93,376.01,22.3,19.6,0.164,147117.1,147117.1,3494,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004142,129832.00
06/22/2015 16:15,2,0.748,ACTIVE,212.38,342.65,59.938,1435004104,"201051344000917","174011321042388",28.77,26.50,0,330.33,376.01,21.8,19.1,0.155,150475.7,150475.7,3497,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004143,129833.00
06/22/2015 16:15,1,0.747,ACTIVE,213.8,399.91,60.00,1435004104,"040051121000116","174011321042388",25.33,22,0.139,312.32,442.08,18.8,12.4,0.074,24415.900000024,24422.600000024,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004145,129834.00
06/22/2015 16:15,1,0.457,ACTIVE,214.2,356.73,60.00,1435004104,"033051125000135","174011321042388",33.75,25,0.149,319.93,444.16,15.3,13.0,0.059,20694.499999998,20700.199999986,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004146,129835.00
06/22/2015 16:15,2,0.766,ACTIVE,212.83,343.25,59.949,1435004104,"201051344000648","174011321042388",28.53,23.50,0,331.53,376.62,22.2,19.5,0.164,146420.7,146420.7,3487,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004147,129836.00
06/22/2015 16:15,2,0.773,ACTIVE,212.38,342.35,59.959,1435004104,"201051344001093","174011321042388",28.63,25.00,0,329.43,376.62,22.4,19.7,0.155,148570.0,148570.0,3491,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004148,129837.00
06/22/2015 16:15,2,0.748,ACTIVE,212.83,342.65,59.959,1435004104,"201051344000645","174011321042388",28.57,25.30,0,330.33,376.31,21.7,19.0,0.164,146852.2,146852.2,3491,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004149,129838.00
06/22/2015 16:15,2,0.777,ACTIVE,213.74,346.56,59.949,1435004104,"274151322000085","174011321042388",27.81,29.50,0,336.34,372.11,21.9,19.2,0.141,429564.3,429564.3,4790,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004149,129839.00
06/22/2015 16:15,2,0.764,ACTIVE,212.61,342.65,59.965,1435004104,"201051344000651","174011321042388",28.19,25.50,0,331.83,376.31,21.8,19.1,0.159,146266.2,146266.2,3488,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004150,129840.00
06/22/2015 16:15,2,0.771,ACTIVE,212.61,341.75,59.949,1435004104,"201051344000867","174011321042388",28.45,24.50,0,330.33,375.11,22.3,19.6,0.164,138581.6,138581.6,3495,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004151,129841.00
06/22/2015 16:15,1,0.783,ACTIVE,213.9,380.89,60.00,1435004104,"040051121000095","174011321042388",22.52,25,0.145,315.07,440.23,17.5,13.2,0.009,25318.699999988,25324.300000012,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004153,129842.00
06/22/2015 16:15,2,0.762,ACTIVE,212.16,340.55,59.954,1435004104,"201051344001230","174011321042388",28.75,23.50,0,330.03,372.41,22.2,19.5,0.164,149741.8,149741.8,3497,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004153,129843.00
06/22/2015 16:15,2,0.754,ACTIVE,212.61,343.25,59.959,1435004104,"201051344000576","174011321042388",28.78,24.50,0,331.83,377.22,22.0,19.3,0.159,146185.4,146185.4,3498,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004154,129844.00
06/22/2015 16:15,2,0.793,ACTIVE,212.38,341.75,59.949,1435004104,"201051344000579","174011321042388",29.08,24.80,0,330.93,376.92,23.3,20.6,0.164,152354.9,152354.9,3486,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435004155,129845.00
06/22/2015 16:30,2,0.305,ACTIVE,211.70,335.44,59.981,1435005003,"201051344000955","174011321042388",27.02,24.00,0,330.63,359.48,8.3,6.1,0.031,151690.5,151690.5,3493,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005004,129846.00
06/22/2015 16:30,2,0.223,ACTIVE,213.51,338.14,59.991,1435005003,"274151322000095","174011321042388",26.46,28.30,0,334.24,359.18,6.0,3.9,0.022,449834.9,449834.9,4411,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005006,129847.00
06/22/2015 16:30,2,0.281,ACTIVE,211.93,335.14,59.986,1435005003,"201051344000868","174011321042388",27.27,22.50,0,330.63,360.38,7.8,5.6,0.022,137922.2,137922.2,3496,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005007,129848.00
06/22/2015 16:30,2,0.271,ACTIVE,212.61,336.94,59.991,1435005003,"201051344000853","174011321042388",27.81,23.50,0,332.13,362.19,7.7,5.5,0.031,144195.6,144195.6,3490,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005008,129849.00
06/22/2015 16:30,2,0.285,ACTIVE,212.61,336.34,59.981,1435005003,"201051344000582","174011321042388",26.66,24.50,0,331.23,360.69,7.7,5.5,0.035,144712.3,144712.3,3489,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005009,129850.00
06/22/2015 16:30,1,0.196,ACTIVE_NO_POWER,214.2,421.69,60.03,1435005003,"040051121000097","174011321042388",23.59,24,0.000,319.78,441.62,4.5,0.0,0.000,24856.500000012,24859.900000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005010,129851.00
06/22/2015 16:30,2,0.299,ACTIVE,211.70,336.04,59.959,1435005003,"201051344000469","174011321042388",26.72,22.50,0,330.63,360.69,8.1,5.9,0.035,139409.7,139409.7,3489,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005011,129852.00
06/22/2015 16:30,2,0.260,ACTIVE,211.93,336.34,59.986,1435005003,"201051344000988","174011321042388",27.39,23.80,0,330.33,361.89,7.3,5.1,0.031,139140.9,139140.9,3486,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005012,129853.00
06/22/2015 16:30,2,0.279,ACTIVE,211.93,336.04,59.981,1435005003,"201051344001158","174011321042388",26.90,23.30,0,331.23,360.69,7.7,5.5,0.035,145337.6,145337.6,3487,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005013,129854.00
06/22/2015 16:30,2,0.285,ACTIVE,211.93,334.54,60.002,1435005003,"201051344001025","174011321042388",27.49,23.30,0,330.93,360.99,8.0,5.7,0.031,148515.0,148515.0,3489,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005015,129855.00
06/22/2015 16:30,1,0.149,ACTIVE_NO_POWER,213.5,432.42,60.03,1435005003,"033051125000118","174011321042388",35.28,23,0.000,319.83,443.74,5.1,0.0,0.000,27555.900000012,27559.900000012,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005016,129856.00
06/22/2015 16:30,2,0.305,ACTIVE,211.70,335.44,59.981,1435005003,"201051344000569","174011321042388",26.26,23.80,0,330.63,360.69,8.1,5.9,0.031,152171.4,152171.4,3494,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005017,129857.00
06/22/2015 16:30,2,0.146,ACTIVE,213.29,347.16,59.991,1435005003,"274151322000094","174011321042388",32.14,30.50,0,335.74,431.92,4.8,2.7,0.027,337463.2,337463.2,4859,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005018,129858.00
06/22/2015 16:30,2,0.299,ACTIVE,211.48,334.84,59.991,1435005003,"201051344000458","174011321042388",27.31,24.50,0,330.63,360.38,8.3,6.1,0.044,147928.2,147928.2,3492,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005020,129859.00
06/22/2015 16:30,2,0.250,ACTIVE,212.83,339.04,59.975,1435005003,"274151322000087","174011321042388",25.60,35.20,0,333.63,358.58,6.5,4.3,0.035,407866.5,407866.5,4383,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005021,129860.00
06/22/2015 16:30,2,0.260,ACTIVE,212.83,339.04,59.991,1435005003,"274151322000052","174011321042388",26.70,28.30,0,333.63,359.48,7.0,4.9,0.035,435968.6,435968.6,4791,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005022,129861.00
06/22/2015 16:30,2,0.295,ACTIVE,211.93,336.04,59.981,1435005003,"201051344001145","174011321042388",27.00,23.30,0,332.13,361.29,8.1,5.9,0.040,153111.7,153111.7,3499,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005023,129862.00
06/22/2015 16:30,2,0.273,ACTIVE,211.93,336.04,59.991,1435005003,"201051344000685","174011321042388",27.10,23.30,0,331.23,360.08,7.6,5.4,0.031,152284.7,152284.7,3500,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005024,129863.00
06/22/2015 16:30,2,0.227,ACTIVE,212.83,337.54,59.986,1435005003,"274151322000088","174011321042388",25.68,28.30,0,333.33,358.88,5.9,3.8,0.027,417484.4,417484.4,4396,0,0,0,L,1151911521,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005025,129864.00
06/22/2015 16:30,2,0.303,ACTIVE,212.16,335.74,59.991,1435005003,"201051344000438","174011321042388",27.59,23.30,0,330.93,360.99,8.5,6.3,0.040,152385.3,152385.3,3491,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005026,129865.00
06/22/2015 16:30,2,0.318,ACTIVE,211.48,334.24,60.002,1435005003,"201051344001135","174011321042388",27.23,24.30,0,330.63,359.78,8.8,6.6,0.044,143699.9,143699.9,3483,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005027,129866.00
06/22/2015 16:30,2,0.342,ACTIVE,212.16,336.04,59.986,1435005003,"201051344000417","174011321042388",26.60,23.50,0,331.53,360.69,9.2,7.0,0.035,148228.3,148228.3,3484,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005027,129867.00
06/22/2015 16:30,2,0.312,ACTIVE,211.70,335.44,59.981,1435005003,"201051344000594","174011321042388",27.25,23.50,0,330.03,360.38,8.7,6.4,0.044,148203.8,148203.8,3483,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005028,129868.00
06/22/2015 16:30,2,0.254,ACTIVE,213.29,338.14,59.981,1435005003,"274151322000083","174011321042388",26.34,28.50,0,332.43,359.18,6.8,4.6,0.022,432204.6,432204.6,4798,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005029,129869.00
06/22/2015 16:30,2,0.332,ACTIVE,212.16,336.04,59.991,1435005003,"201051344000585","174011321042388",27.53,24.00,0,330.63,360.69,9.3,7.0,0.044,147125.6,147125.6,3489,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005030,129870.00
06/22/2015 16:30,2,0.248,ACTIVE,213.29,336.94,59.959,1435005003,"274151322000054","174011321042388",26.76,29.00,0,332.73,359.48,6.8,4.6,0.027,427444.9,427444.9,4388,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005031,129871.00
06/22/2015 16:30,2,0.314,ACTIVE,212.16,334.84,59.981,1435005003,"201051344001203","174011321042388",27.00,23.50,0,330.93,361.59,8.7,6.4,0.044,148380.9,148380.9,3491,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005032,129872.00
06/22/2015 16:30,2,0.324,ACTIVE,211.70,335.14,59.954,1435005003,"201051344000646","174011321042388",27.00,23.30,0,330.03,360.08,8.9,6.6,0.040,145868.0,145868.0,3486,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005033,129873.00
06/22/2015 16:30,2,0.176,ACTIVE,213.96,370.90,59.981,1435005003,"274151322000068","174011321042388",34.67,31.00,0,337.54,429.52,6.2,4.1,0.031,336489.6,336489.6,4467,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005034,129874.00
06/22/2015 16:30,2,0.262,ACTIVE,213.51,338.14,59.981,1435005003,"274151322000076","174011321042388",27.15,28.30,0,335.44,360.08,7.3,5.1,0.040,455542.2,455542.2,4795,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005035,129875.00
06/22/2015 16:30,1,0.154,ACTIVE,214.6,343.87,60.03,1435005003,"033051125000132","174011321042388",32.34,23,0.134,318.53,441.21,4.9,12.3,0.002,20762.700000048,20765.200000048,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005036,129876.00
06/22/2015 16:30,1,0.173,ACTIVE_NO_POWER,213.8,416.67,60.03,1435005003,"033051125000150","174011321042388",35.33,24,0.000,317.64,444.68,6.0,0.0,0.000,27557.800000012,27561.699999988,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005037,129877.00
06/22/2015 16:30,2,0.336,ACTIVE,211.70,334.24,59.986,1435005003,"201051344000890","174011321042388",27.37,23.00,0,331.53,360.08,9.3,7.1,0.044,149995.7,149995.7,3488,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005038,129878.00
06/22/2015 16:30,2,0.281,ACTIVE,211.70,334.84,59.986,1435005003,"201051344000900","174011321042388",26.94,22.80,0,330.33,359.78,7.7,5.5,0.049,150193.0,150193.0,3495,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005039,129879.00
06/22/2015 16:30,2,0.324,ACTIVE,212.38,336.94,59.986,1435005003,"201051344000633","174011321042388",27.19,22.80,0,330.93,361.29,8.9,6.7,0.049,139953.7,139953.7,3496,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005040,129880.00
06/22/2015 16:30,1,0.251,ACTIVE,214.3,351.09,60.03,1435005003,"040051121000185","174011321042388",20.94,24,0.000,318.04,440.17,5.2,2.0,0.000,24684.299999987,24687.099999999,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005041,129881.00
06/22/2015 16:30,2,0.338,ACTIVE,211.93,334.84,59.986,1435005003,"201051344000983","174011321042388",27.33,24.00,0,330.63,360.69,9.4,7.1,0.044,147121.6,147121.6,3495,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005042,129882.00
06/22/2015 16:30,2,0.316,ACTIVE,212.16,335.74,59.986,1435005003,"201051344000917","174011321042388",27.71,25.50,0,330.33,360.99,8.9,6.6,0.049,150480.1,150480.1,3498,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005043,129883.00
06/22/2015 16:30,1,0.161,ACTIVE,213.9,350.28,60.03,1435005003,"033051125000135","174011321042388",30.36,24,0.137,321.36,441.84,4.8,13.2,0.000,20700.199999986,20702.900000034,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005046,129884.00
06/22/2015 16:30,2,0.340,ACTIVE,212.38,335.74,59.986,1435005003,"201051344000648","174011321042388",27.35,22.50,0,331.23,361.59,9.5,7.2,0.049,146425.1,146425.1,3488,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005047,129885.00
06/22/2015 16:30,2,0.350,ACTIVE,212.16,335.14,59.981,1435005003,"201051344001093","174011321042388",27.31,24.00,0,330.93,360.38,9.7,7.4,0.044,148574.5,148574.5,3492,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005048,129886.00
06/22/2015 16:30,2,0.330,ACTIVE,212.38,335.44,59.991,1435005003,"201051344000645","174011321042388",26.84,24.00,0,331.53,360.38,9.0,6.8,0.044,146856.5,146856.5,3492,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005049,129887.00
06/22/2015 16:30,2,0.285,ACTIVE,213.74,339.95,59.991,1435005003,"274151322000085","174011321042388",26.64,28.30,0,333.33,359.18,7.7,5.5,0.040,429568.7,429568.7,4791,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005050,129888.00
06/22/2015 16:30,2,0.328,ACTIVE,212.16,336.64,59.986,1435005003,"201051344000651","174011321042388",27.69,24.30,0,331.23,360.69,9.2,7.0,0.049,146270.5,146270.5,3489,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005050,129889.00
06/22/2015 16:30,2,0.338,ACTIVE,212.16,334.54,59.986,1435005003,"201051344000867","174011321042388",27.77,23.50,0,331.23,360.08,9.5,7.3,0.040,138585.9,138585.9,3496,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005051,129890.00
06/22/2015 16:30,2,0.342,ACTIVE,212.16,335.74,60.002,1435005003,"201051344001230","174011321042388",27.37,22.80,0,330.33,358.88,9.5,7.2,0.057,149746.1,149746.1,3498,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005053,129891.00
06/22/2015 16:30,2,0.354,ACTIVE,212.61,337.24,59.996,1435005003,"201051344000576","174011321042388",26.72,23.30,0,331.23,362.49,9.6,7.3,0.057,146189.7,146189.7,3499,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005054,129892.00
06/22/2015 16:30,2,0.385,ACTIVE,212.16,335.14,59.996,1435005003,"201051344000579","174011321042388",27.47,23.80,0,330.33,360.69,10.7,8.4,0.049,152359.6,152359.6,3487,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005055,129893.00
06/22/2015 16:30,1,0.020,ALERT,214.5,354.89,60.03,1435005003,"040051121000195","174011321042388",27.68,22,0.000,353.87,377.02,0.5,0.0,0.000,26887.099999976,26889.500000012,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435005058,129894.00
06/22/2015 16:30,1,0.063,ACTIVE_NO_POWER,214.2,421.94,60.03,1435005003,"040051121000068","174011321042388",26.08,24,0.000,317.70,440.72,1.6,0.0,0.000,24524.999999988,24527.8,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005059,129895.00
06/22/2015 16:30,1,0.086,ALERT,213.8,389.23,60.03,1435005003,"040051121000116","174011321042388",28.56,21,0.000,388.88,398.00,2.4,0.0,0.000,24422.600000024,24425.300000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435005062,129896.00
06/22/2015 16:30,1,0.205,ACTIVE_NO_POWER,213.8,416.65,60.03,1435005003,"040051121000095","174011321042388",25.07,23,0.000,320.01,435.22,5.1,0.0,0.000,25324.300000012,25326.899999976,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005064,129897.00
06/22/2015 16:45,2,0.641,ACTIVE,211.70,340.25,59.991,1435005903,"201051344000955","174011321042388",28.43,23.50,0,329.13,357.38,18.5,15.9,0.119,151694.3,151694.3,3494,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005904,129898.00
06/22/2015 16:45,1,0.556,ACTIVE,213.8,398.56,60.03,1435005903,"040051121000195","174011321042388",23.74,22,0.145,304.28,441.37,13.1,11.1,0.001,26889.500000012,26891.099999976,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005905,129899.00
06/22/2015 16:45,2,0.621,ACTIVE,212.83,339.95,59.965,1435005903,"274151322000095","174011321042388",28.25,27.80,0,334.24,357.68,17.7,15.2,0.097,449838.5,449838.5,4412,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005906,129900.00
06/22/2015 16:45,2,0.625,ACTIVE,211.70,339.95,59.991,1435005903,"201051344000868","174011321042388",28.23,22.30,0,328.82,358.28,17.9,15.4,0.133,137925.9,137925.9,3497,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005907,129901.00
06/22/2015 16:45,2,0.617,ACTIVE,212.61,341.15,60.023,1435005903,"201051344000853","174011321042388",28.27,22.80,0,330.93,359.48,17.7,15.2,0.124,144199.3,144199.3,3491,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005908,129902.00
06/22/2015 16:45,2,0.590,ACTIVE,212.61,341.45,59.981,1435005903,"201051344000582","174011321042388",29.00,24.00,0,329.43,358.28,17.4,14.9,0.124,144715.9,144715.9,3490,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005909,129903.00
06/22/2015 16:45,1,0.568,ACTIVE,213.4,389.65,60.03,1435005903,"040051121000097","174011321042388",25.72,24,0.140,318.71,442.76,14.5,13.6,0.003,24859.900000012,24862.500000012,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005910,129904.00
06/22/2015 16:45,2,0.617,ACTIVE,211.93,340.85,59.986,1435005903,"201051344000469","174011321042388",28.57,21.80,0,327.92,358.28,17.9,15.4,0.137,139413.5,139413.5,3490,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005911,129905.00
06/22/2015 16:45,2,0.600,ACTIVE,211.70,341.45,59.991,1435005903,"201051344000988","174011321042388",28.37,23.30,0,327.62,359.78,17.2,14.7,0.124,139144.5,139144.5,3487,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005912,129906.00
06/22/2015 16:45,2,0.602,ACTIVE,211.93,340.85,59.991,1435005903,"201051344001158","174011321042388",28.35,22.80,0,328.82,358.58,17.3,14.8,0.128,145341.2,145341.2,3488,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005913,129907.00
06/22/2015 16:45,2,0.613,ACTIVE,211.70,339.65,59.981,1435005903,"201051344001025","174011321042388",28.49,22.80,0,330.03,358.88,17.7,15.2,0.128,148518.7,148518.7,3490,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005914,129908.00
06/22/2015 16:45,1,0.423,ACTIVE,213.6,333.62,60.00,1435005903,"033051125000118","174011321042388",38.02,22,0.044,319.37,443.77,16.0,7.1,0.257,27559.900000012,27562.999999976,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005915,129909.00
06/22/2015 16:45,2,0.607,ACTIVE,211.93,340.25,59.986,1435005903,"201051344000569","174011321042388",28.88,23.30,0,329.43,358.58,17.8,15.2,0.128,152175.1,152175.1,3495,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005916,129910.00
06/22/2015 16:45,2,0.396,ACTIVE,212.83,398.26,59.986,1435005903,"274151322000094","174011321042388",37.51,30.00,0,336.04,422.30,15.1,12.6,0.088,337466.2,337466.2,4860,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005917,129911.00
06/22/2015 16:45,1,0.573,ACTIVE,214.0,397.70,60.00,1435005903,"040051121000068","174011321042388",22.75,23,0.145,319.20,440.69,12.9,15.6,0.001,24527.8,24529.999999988,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005918,129912.00
06/22/2015 16:45,2,0.605,ACTIVE,211.93,340.25,59.991,1435005903,"201051344000458","174011321042388",28.63,23.50,0,328.52,357.98,17.6,15.1,0.128,147932.0,147932.0,3493,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005919,129913.00
06/22/2015 16:45,2,0.605,ACTIVE,213.06,344.76,59.986,1435005903,"274151322000087","174011321042388",27.59,34.00,0,332.43,357.38,16.9,14.4,0.110,407870.1,407870.1,4384,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005920,129914.00
06/22/2015 16:45,2,0.637,ACTIVE,212.83,342.35,59.996,1435005903,"274151322000052","174011321042388",27.57,27.50,0,331.83,357.08,17.8,15.3,0.119,435972.3,435972.3,4792,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005921,129915.00
06/22/2015 16:45,2,0.596,ACTIVE,212.16,341.15,59.986,1435005903,"201051344001145","174011321042388",28.69,22.80,0,329.73,358.88,17.4,14.9,0.124,153115.4,153115.4,3500,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005922,129916.00
06/22/2015 16:45,2,0.578,ACTIVE,212.38,340.85,59.991,1435005903,"201051344000685","174011321042388",28.51,23.00,0,329.13,357.98,16.7,14.2,0.133,152288.3,152288.3,3501,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005923,129917.00
06/22/2015 16:45,2,0.578,ACTIVE,213.06,341.45,59.991,1435005903,"274151322000088","174011321042388",27.67,27.50,0,333.63,356.48,16.2,13.7,0.102,417487.8,417487.8,4397,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005924,129918.00
06/22/2015 16:45,2,0.605,ACTIVE,211.93,339.65,59.970,1435005903,"201051344000438","174011321042388",28.65,23.00,0,330.03,358.58,17.6,15.0,0.119,152389.1,152389.1,3492,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005925,129919.00
06/22/2015 16:45,2,0.619,ACTIVE,211.70,339.34,59.986,1435005903,"201051344001135","174011321042388",28.29,23.80,0,329.43,357.38,17.8,15.2,0.119,143703.8,143703.8,3484,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005926,129920.00
06/22/2015 16:45,2,0.633,ACTIVE,212.16,340.25,59.991,1435005903,"201051344000417","174011321042388",28.43,23.00,0,328.82,357.98,18.2,15.7,0.119,148232.2,148232.2,3485,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005927,129921.00
06/22/2015 16:45,2,0.617,ACTIVE,211.70,339.65,59.986,1435005903,"201051344000594","174011321042388",28.21,23.00,0,326.72,357.98,17.7,15.1,0.128,148207.7,148207.7,3484,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005928,129922.00
06/22/2015 16:45,2,0.604,ACTIVE,213.06,344.76,59.981,1435005903,"274151322000083","174011321042388",27.79,28.00,0,333.03,356.78,17.0,14.5,0.106,432208.2,432208.2,4799,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005928,129923.00
06/22/2015 16:45,2,0.631,ACTIVE,212.16,339.95,59.986,1435005903,"201051344000585","174011321042388",28.21,23.30,0,329.43,358.28,18.1,15.5,0.119,147129.5,147129.5,3490,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005929,129924.00
06/22/2015 16:45,2,0.600,ACTIVE,213.06,342.95,59.981,1435005903,"274151322000054","174011321042388",27.73,28.30,0,332.43,357.98,16.9,14.4,0.110,427448.5,427448.5,4389,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005930,129925.00
06/22/2015 16:45,2,0.600,ACTIVE,212.16,338.74,59.965,1435005903,"201051344001203","174011321042388",28.41,23.30,0,329.73,359.78,17.3,14.8,0.128,148384.6,148384.6,3492,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005931,129926.00
06/22/2015 16:45,2,0.602,ACTIVE,211.70,339.04,59.986,1435005903,"201051344000646","174011321042388",28.63,22.80,0,327.92,357.38,17.5,14.9,0.119,145871.8,145871.8,3487,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005932,129927.00
06/22/2015 16:45,2,0.402,ACTIVE,213.74,407.87,59.986,1435005903,"274151322000068","174011321042388",38.15,30.50,0,336.64,434.93,15.6,13.2,0.088,336492.8,336492.8,4468,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005933,129928.00
