ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 16:45,2,0.605,ACTIVE,213.51,342.35,59.981,1435005903,"274151322000076","174011321042388",28.65,27.80,0,335.14,357.98,17.6,15.1,0.110,455546.0,455546.0,4796,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005934,129929.00
06/22/2015 16:45,1,0.354,ACTIVE,214.7,398.14,60.03,1435005903,"033051125000132","174011321042388",33.50,22,0.141,319.14,439.46,11.8,12.6,0.000,20765.200000048,20767.300000012,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005935,129930.00
06/22/2015 16:45,1,0.418,ACTIVE,214.1,419.73,60.03,1435005903,"033051125000150","174011321042388",37.93,23,0.146,318.54,442.83,15.8,14.2,0.001,27561.699999988,27564.900000036,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005936,129931.00
06/22/2015 16:45,2,0.619,ACTIVE,211.93,338.74,59.975,1435005903,"201051344000890","174011321042388",28.51,22.80,0,327.92,357.98,17.9,15.4,0.119,149999.6,149999.6,3489,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005937,129932.00
06/22/2015 16:45,2,0.562,ACTIVE,211.93,339.65,59.975,1435005903,"201051344000900","174011321042388",28.15,22.30,0,328.52,357.68,16.1,13.6,0.115,150196.5,150196.5,3496,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005938,129933.00
06/22/2015 16:45,2,0.598,ACTIVE,212.38,341.15,59.981,1435005903,"201051344000633","174011321042388",28.41,22.30,0,328.82,359.18,17.2,14.7,0.124,139957.5,139957.5,3497,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005939,129934.00
06/22/2015 16:45,1,0.547,ACTIVE_NO_POWER,214.1,432.24,60.03,1435005903,"040051121000185","174011321042388",23.08,23,0.000,318.68,440.02,12.5,0.0,0.020,24687.099999999,24689.200000023,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005940,129935.00
06/22/2015 16:45,2,0.602,ACTIVE,211.93,339.04,59.986,1435005903,"201051344000983","174011321042388",28.57,23.00,0,328.82,357.98,17.5,14.9,0.119,147125.4,147125.4,3496,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005942,129936.00
06/22/2015 16:45,2,0.594,ACTIVE,212.16,340.25,59.959,1435005903,"201051344000917","174011321042388",28.43,24.80,0,328.52,357.98,17.1,14.6,0.124,150483.9,150483.9,3499,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005943,129937.00
06/22/2015 16:45,1,0.585,ACTIVE,214.1,331.53,60.03,1435005903,"040051121000116","174011321042388",25.06,20,0.102,302.28,440.24,14.5,14.2,0.181,24425.300000024,24427.000000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005944,129938.00
06/22/2015 16:45,1,0.353,ACTIVE,214.1,371.50,60.03,1435005903,"033051125000135","174011321042388",33.41,23,0.150,321.59,441.93,11.7,11.8,0.009,20702.900000034,20705.100000022,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005945,129939.00
06/22/2015 16:45,2,0.607,ACTIVE,212.16,339.34,59.975,1435005903,"201051344000648","174011321042388",27.99,21.80,0,330.03,358.58,17.2,14.7,0.119,146428.9,146428.9,3489,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005946,129940.00
06/22/2015 16:45,2,0.611,ACTIVE,212.16,339.65,59.986,1435005903,"201051344001093","174011321042388",28.23,23.50,0,328.82,358.28,17.6,15.0,0.119,148578.4,148578.4,3493,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005947,129941.00
06/22/2015 16:45,2,0.576,ACTIVE,212.38,339.65,59.986,1435005903,"201051344000645","174011321042388",28.49,23.50,0,328.82,358.28,16.7,14.2,0.110,146860.2,146860.2,3493,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005948,129942.00
06/22/2015 16:45,2,0.590,ACTIVE,213.29,341.75,59.981,1435005903,"274151322000085","174011321042388",27.91,27.50,0,332.73,357.68,16.7,14.2,0.097,429572.3,429572.3,4792,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005949,129943.00
06/22/2015 16:45,2,0.594,ACTIVE,212.16,339.34,59.991,1435005903,"201051344000651","174011321042388",28.15,23.50,0,330.33,358.88,16.9,14.4,0.119,146274.3,146274.3,3490,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005950,129944.00
06/22/2015 16:45,2,0.586,ACTIVE,211.93,338.44,59.981,1435005903,"201051344000867","174011321042388",28.71,23.00,0,328.52,357.68,17.1,14.6,0.115,138589.8,138589.8,3497,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005951,129945.00
06/22/2015 16:45,1,0.625,ACTIVE_NO_POWER,213.4,425.28,60.03,1435005903,"040051121000095","174011321042388",21.82,23,0.000,315.98,438.19,13.5,0.0,0.000,25326.899999976,25329.100000024,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005952,129946.00
06/22/2015 16:45,2,0.600,ACTIVE,211.93,338.74,59.991,1435005903,"201051344001230","174011321042388",28.13,22.30,0,328.22,357.08,17.1,14.6,0.124,149749.9,149749.9,3499,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005953,129947.00
06/22/2015 16:45,2,0.588,ACTIVE,212.38,340.55,59.944,1435005903,"201051344000576","174011321042388",28.33,22.50,0,329.73,358.88,16.9,14.4,0.119,146193.4,146193.4,3500,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005954,129948.00
06/22/2015 16:45,2,0.615,ACTIVE,211.93,339.65,59.938,1435005903,"201051344000579","174011321042388",28.82,23.00,0,328.82,358.58,18.0,15.4,0.119,152363.6,152363.6,3488,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435005955,129949.00
06/22/2015 17:00,2,2.494,ACTIVE,213.96,361.59,59.986,1435006804,"201051344000955","174011321042388",29.76,23.50,0,330.93,396.75,75.2,70.7,0.628,151704.2,151704.2,3495,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006805,129950.00
06/22/2015 17:00,1,2.434,ACTIVE,216.1,363.21,60.03,1435006804,"040051121000195","174011321042388",26.23,22,0.313,303.22,449.84,63.5,60.2,0.446,26891.099999976,26898.899999988,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006806,129951.00
06/22/2015 17:00,2,2.637,ACTIVE,214.19,355.88,59.986,1435006804,"274151322000095","174011321042388",29.64,28.30,0,333.03,386.53,79.2,74.5,0.552,449848.8,449848.8,4413,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006807,129952.00
06/22/2015 17:00,2,2.523,ACTIVE,214.19,366.40,59.996,1435006804,"201051344000868","174011321042388",29.52,22.30,0,330.33,397.05,75.5,70.9,0.636,137935.8,137935.8,3498,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006808,129953.00
06/22/2015 17:00,2,2.512,ACTIVE,214.87,367.30,59.996,1435006804,"201051344000853","174011321042388",29.64,23.00,0,332.43,396.45,75.4,70.9,0.628,144209.2,144209.2,3492,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006809,129954.00
06/22/2015 17:00,2,2.504,ACTIVE,214.41,363.09,59.986,1435006804,"201051344000582","174011321042388",29.38,24.00,0,331.53,396.15,74.5,69.9,0.614,144725.7,144725.7,3491,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006810,129955.00
06/22/2015 17:00,1,2.448,ACTIVE,216.1,326.12,60.03,1435006804,"040051121000097","174011321042388",26.80,24,0.296,303.25,451.05,65.2,61.5,0.317,24862.500000012,24870.700000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006811,129956.00
06/22/2015 17:00,2,2.512,ACTIVE,214.87,366.40,59.991,1435006804,"201051344000469","174011321042388",29.58,22.00,0,330.93,396.45,75.3,70.8,0.672,139423.4,139423.4,3491,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006812,129957.00
06/22/2015 17:00,2,2.531,ACTIVE,214.41,365.19,59.981,1435006804,"201051344000988","174011321042388",29.42,23.30,0,330.63,397.05,75.4,70.9,0.610,139154.4,139154.4,3488,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006813,129958.00
06/22/2015 17:00,2,2.559,ACTIVE,214.64,365.49,59.996,1435006804,"201051344001158","174011321042388",28.96,22.80,0,331.23,396.45,75.1,70.5,0.628,145351.1,145351.1,3489,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006814,129959.00
06/22/2015 17:00,2,2.545,ACTIVE,214.41,362.79,59.991,1435006804,"201051344001025","174011321042388",29.56,23.00,0,330.93,397.66,76.2,71.6,0.632,148528.8,148528.8,3491,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006815,129960.00
06/22/2015 17:00,1,1.904,ACTIVE,215.4,405.93,60.03,1435006804,"033051125000118","174011321042388",28.06,22,0.260,306.13,447.63,53.1,45.0,0.241,27562.999999976,27571.6,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006816,129961.00
06/22/2015 17:00,2,2.490,ACTIVE,214.64,364.59,60.007,1435006804,"201051344000569","174011321042388",29.84,23.30,0,331.53,396.75,75.3,70.8,0.619,152185.2,152185.2,3496,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006817,129962.00
06/22/2015 17:00,2,1.701,ACTIVE,213.74,438.53,59.991,1435006804,"274151322000094","174011321042388",40.24,30.30,0,338.14,463.48,68.3,64.0,0.486,337475.3,337475.3,4861,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006818,129963.00
06/22/2015 17:00,1,2.419,ACTIVE,216.3,422.06,60.03,1435006804,"040051121000068","174011321042388",24.41,23,0.304,305.50,448.20,58.7,64.4,0.093,24529.999999988,24537.3,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006819,129964.00
06/22/2015 17:00,2,2.523,ACTIVE,214.64,364.89,59.991,1435006804,"201051344000458","174011321042388",29.54,23.80,0,331.23,396.75,75.5,70.9,0.645,147942.0,147942.0,3494,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006820,129965.00
06/22/2015 17:00,2,2.529,ACTIVE,215.54,366.70,59.986,1435006804,"274151322000087","174011321042388",29.14,34.30,0,333.33,384.43,74.6,70.0,0.508,407880.0,407880.0,4385,0,0,0,L,1151911521,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006821,129966.00
06/22/2015 17:00,2,2.594,ACTIVE,213.96,357.68,60.012,1435006804,"274151322000052","174011321042388",29.26,28.30,0,332.73,385.93,76.8,72.3,0.539,435982.6,435982.6,4793,0,0,0,L,1151911521,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006822,129967.00
06/22/2015 17:00,2,2.539,ACTIVE,214.19,360.38,59.991,1435006804,"201051344001145","174011321042388",29.58,23.00,0,331.83,397.66,76.0,71.5,0.610,153125.6,153125.6,3501,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006823,129968.00
06/22/2015 17:00,2,2.504,ACTIVE,214.19,363.09,59.975,1435006804,"201051344000685","174011321042388",29.76,23.00,0,331.53,397.05,75.4,70.8,0.636,152298.2,152298.2,3502,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006824,129969.00
06/22/2015 17:00,2,2.545,ACTIVE,214.19,372.41,59.986,1435006804,"274151322000088","174011321042388",29.06,28.00,0,333.93,385.03,74.9,70.4,0.544,417497.8,417497.8,4398,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006825,129970.00
06/22/2015 17:00,2,2.506,ACTIVE,214.41,363.99,59.986,1435006804,"201051344000438","174011321042388",29.98,23.30,0,331.53,397.05,76.1,71.5,0.628,152399.3,152399.3,3493,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006826,129971.00
06/22/2015 17:00,2,2.521,ACTIVE,214.19,363.09,59.986,1435006804,"201051344001135","174011321042388",29.80,23.80,0,330.93,396.15,76.2,71.6,0.619,143714.0,143714.0,3485,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006827,129972.00
06/22/2015 17:00,2,2.543,ACTIVE,214.19,364.59,59.959,1435006804,"201051344000417","174011321042388",29.46,23.30,0,330.33,396.15,75.9,71.3,0.636,148242.5,148242.5,3486,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006827,129973.00
06/22/2015 17:00,2,2.551,ACTIVE,213.51,361.29,59.970,1435006804,"201051344000594","174011321042388",29.82,23.30,0,329.43,398.26,77.0,72.4,0.641,148218.0,148218.0,3485,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006828,129974.00
06/22/2015 17:00,2,2.594,ACTIVE,213.74,360.69,59.981,1435006804,"274151322000083","174011321042388",29.30,28.80,0,331.83,385.63,76.9,72.3,0.583,432218.6,432218.6,4800,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006829,129975.00
06/22/2015 17:00,2,2.596,ACTIVE,214.87,363.39,59.981,1435006804,"201051344000585","174011321042388",29.52,23.50,0,331.23,396.45,77.7,73.0,0.628,147140.0,147140.0,3491,0,0,0,L,1122011218,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006830,129976.00
06/22/2015 17:00,2,2.578,ACTIVE,214.87,372.71,59.986,1435006804,"274151322000054","174011321042388",29.30,29.00,0,333.03,386.83,76.5,71.9,0.530,427458.8,427458.8,4390,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006831,129977.00
06/22/2015 17:00,2,2.562,ACTIVE,214.64,363.39,59.991,1435006804,"201051344001203","174011321042388",29.58,23.30,0,331.23,397.05,76.7,72.1,0.610,148394.9,148394.9,3493,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006832,129978.00
06/22/2015 17:00,2,2.541,ACTIVE,213.96,364.89,59.986,1435006804,"201051344000646","174011321042388",29.68,23.00,0,328.52,397.35,76.4,71.8,0.636,145882.1,145882.1,3488,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006833,129979.00
06/22/2015 17:00,2,1.785,ACTIVE,215.32,427.11,59.981,1435006804,"274151322000068","174011321042388",38.82,31.00,0,338.74,457.47,70.4,66.0,0.468,336502.3,336502.3,4469,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006834,129980.00
06/22/2015 17:00,2,2.674,ACTIVE,215.77,360.69,59.991,1435006804,"274151322000076","174011321042388",30.14,28.30,0,333.93,387.14,81.5,76.8,0.323,455556.9,455556.9,4797,0,0,0,L,1151911521,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006835,129981.00
06/22/2015 17:00,1,1.666,ACTIVE,215.6,364.93,60.03,1435006804,"033051125000132","174011321042388",30.12,23,0.288,315.91,439.53,49.9,47.8,0.280,20767.300000012,20773,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006836,129982.00
06/22/2015 17:00,1,1.940,ACTIVE,216.1,427.82,60.03,1435006804,"033051125000150","174011321042388",27.49,23,0.293,305.88,450.20,53.0,45.8,0.076,27564.900000036,27573.800000012,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006837,129983.00
06/22/2015 17:00,2,2.615,ACTIVE,214.19,363.09,60.012,1435006804,"201051344000890","174011321042388",29.34,22.80,0,329.43,398.26,77.8,73.1,0.654,150010.1,150010.1,3490,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006838,129984.00
06/22/2015 17:00,2,2.504,ACTIVE,214.64,363.99,60.002,1435006804,"201051344000900","174011321042388",30.14,22.50,0,330.93,396.75,76.5,72.0,0.610,150206.6,150206.6,3497,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006839,129985.00
06/22/2015 17:00,2,2.570,ACTIVE,214.64,363.69,59.986,1435006804,"201051344000633","174011321042388",29.68,22.50,0,330.63,397.05,77.3,72.7,0.632,139967.8,139967.8,3498,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006840,129986.00
06/22/2015 17:00,1,2.627,ACTIVE,216.1,361.16,60.03,1435006804,"040051121000185","174011321042388",22.27,23,0.288,306.20,445.79,58.2,41.5,0.359,24689.200000023,24696.299999987,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006842,129987.00
06/22/2015 17:00,2,2.557,ACTIVE,215.09,365.49,59.981,1435006804,"201051344000983","174011321042388",30.08,23.30,0,330.63,396.75,77.9,73.3,0.650,147135.9,147135.9,3497,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006843,129988.00
06/22/2015 17:00,2,2.605,ACTIVE,214.64,363.99,59.986,1435006804,"201051344000917","174011321042388",29.44,24.80,0,330.63,396.45,77.7,73.0,0.663,150494.2,150494.2,3500,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006843,129989.00
06/22/2015 17:00,1,2.537,ACTIVE,215.8,324.28,60.03,1435006804,"040051121000116","174011321042388",26.63,21,0.305,303.05,450.28,67.2,62.8,0.322,24427.000000024,24435.700000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006845,129990.00
06/22/2015 17:00,1,1.617,ACTIVE,216.0,332.06,60.03,1435006804,"033051125000135","174011321042388",35.26,24,0.362,309.52,448.27,56.7,55.4,0.365,20705.100000022,20712.400000034,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006846,129991.00
06/22/2015 17:00,2,2.578,ACTIVE,214.87,363.99,60.007,1435006804,"201051344000648","174011321042388",29.80,22.30,0,331.23,397.66,77.8,73.2,0.636,146439.4,146439.4,3490,0,0,0,L,1122011218,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006847,129992.00
06/22/2015 17:00,2,2.586,ACTIVE,214.64,365.49,59.959,1435006804,"201051344001093","174011321042388",29.78,23.80,0,330.63,396.45,78.1,73.4,0.614,148588.9,148588.9,3494,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006848,129993.00
06/22/2015 17:00,2,2.615,ACTIVE,215.32,364.29,59.991,1435006804,"201051344000645","174011321042388",29.60,23.80,0,330.93,397.05,78.5,73.8,0.632,146870.6,146870.6,3494,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006849,129994.00
06/22/2015 17:00,2,2.666,ACTIVE,215.77,349.56,59.986,1435006804,"274151322000085","174011321042388",29.34,28.00,0,333.33,386.53,79.2,74.5,0.504,429583.0,429583.0,4793,0,0,0,L,1151911521,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006850,129995.00
06/22/2015 17:00,2,2.645,ACTIVE,214.87,362.19,59.991,1435006804,"201051344000651","174011321042388",29.52,24.00,0,331.23,398.56,79.0,74.4,0.623,146284.8,146284.8,3491,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006851,129996.00
06/22/2015 17:00,2,2.611,ACTIVE,214.64,362.49,59.954,1435006804,"201051344000867","174011321042388",29.84,23.30,0,330.33,397.35,78.9,74.2,0.641,138600.3,138600.3,3498,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006852,129997.00
06/22/2015 17:00,1,2.544,ACTIVE,215.9,432.98,60.03,1435006804,"040051121000095","174011321042388",24.05,23,0.309,301.28,445.37,60.8,45.2,0.122,25329.100000024,25336.5,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006853,129998.00
06/22/2015 17:00,2,2.645,ACTIVE,214.19,360.99,59.991,1435006804,"201051344001230","174011321042388",29.54,22.50,0,329.73,397.96,79.2,74.5,0.641,149760.5,149760.5,3500,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006854,129999.00
06/22/2015 17:00,2,2.637,ACTIVE,215.32,365.49,59.965,1435006804,"201051344000576","174011321042388",29.62,22.80,0,331.53,397.05,79.1,74.5,0.628,146204.0,146204.0,3501,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006855,130000.00
06/22/2015 17:00,2,2.668,ACTIVE,215.09,353.77,59.981,1435006804,"201051344000579","174011321042388",29.86,23.00,0,330.93,397.66,80.7,76.0,0.367,152374.5,152374.5,3489,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435006856,130001.00
06/22/2015 17:15,2,4.076,ACTIVE,216.90,352.57,59.975,1435007703,"201051344000955","174011321042388",29.02,27.50,0,319.51,398.56,119.9,113.8,0.570,151727.3,151727.3,3496,0,0,0,L,1122011218,0,123.59,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007704,130002.00
06/22/2015 17:15,1,4.386,ACTIVE,216.9,332.06,60.03,1435007703,"040051121000195","174011321042388",25.62,24,0.492,305.15,449.84,111.8,106.1,0.507,26898.899999988,26919.099999976,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007705,130003.00
06/22/2015 17:15,2,4.967,ACTIVE,216.45,353.47,59.975,1435007703,"274151322000095","174011321042388",29.14,34.50,0,330.33,393.75,146.8,139.8,0.552,449874.3,449874.3,4414,0,0,0,L,1151911521,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007706,130004.00
06/22/2015 17:15,2,4.578,ACTIVE,217.80,355.58,59.970,1435007703,"201051344000868","174011321042388",29.08,25.80,0,319.51,398.86,135.1,128.4,0.619,137959.1,137959.1,3499,0,0,0,L,1122011218,0,124.27,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007707,130005.00
06/22/2015 17:15,2,4.613,ALERT,218.93,357.68,59.975,1435007703,"201051344000853","174011321042388",29.36,26.80,0,305.38,404.27,137.2,130.5,0.641,144232.3,144232.3,3493,0,0,0,L,1122011218,0,125.17,126.53,0002,26,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007709,130006.00
06/22/2015 17:15,2,3.986,ACTIVE,217.35,354.37,59.970,1435007703,"201051344000582","174011321042388",28.59,27.80,0,318.00,400.06,115.4,109.4,0.530,144748.7,144748.7,3492,0,0,0,L,1122011218,0,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007710,130007.00
06/22/2015 17:15,1,3.587,ACTIVE,217.0,332.17,60.03,1435007703,"040051121000097","174011321042388",25.88,26,0.407,304.59,450.20,92.3,88.1,0.424,24870.700000012,24891.200000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007711,130008.00
06/22/2015 17:15,2,4.025,ACTIVE,217.58,353.17,59.975,1435007703,"201051344000469","174011321042388",28.78,26.00,0,318.91,400.06,117.3,111.3,0.561,139446.8,139446.8,3492,0,0,0,L,1122011218,0,123.59,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007712,130009.00
06/22/2015 17:15,2,3.982,ACTIVE,217.35,353.77,59.975,1435007703,"201051344000988","174011321042388",28.55,27.30,0,318.30,400.06,115.1,109.2,0.526,139177.8,139177.8,3489,0,0,0,L,1122011218,0,123.81,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007713,130010.00
06/22/2015 17:15,2,3.672,ACTIVE,217.13,351.07,59.959,1435007703,"201051344001158","174011321042388",28.71,26.80,0,321.31,400.06,106.7,101.1,0.495,145374.4,145374.4,3490,0,0,0,L,1122011218,0,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007714,130011.00
06/22/2015 17:15,2,3.730,ACTIVE,216.67,349.56,59.981,1435007703,"201051344001025","174011321042388",28.98,27.00,0,320.71,399.46,109.5,103.8,0.491,148552.5,148552.5,3492,0,0,0,L,1122011218,0,123.59,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007715,130012.00
06/22/2015 17:15,1,2.752,ACTIVE,216.5,349.60,60.03,1435007703,"033051125000118","174011321042388",39.78,25,0.490,303.99,449.03,108.9,105.6,0.497,27571.6,27593.1,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007716,130013.00
06/22/2015 17:15,2,3.980,ALERT,217.13,351.67,59.959,1435007703,"201051344000569","174011321042388",28.49,27.50,0,305.68,404.87,115.0,109.1,0.544,152208.3,152208.3,3497,0,0,0,L,1122011218,0,123.59,125.85,0002,24,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007718,130014.00
06/22/2015 17:15,2,2.270,ACTIVE,216.45,430.42,59.965,1435007703,"274151322000094","174011321042388",39.58,35.20,0,390.44,465.89,89.8,84.7,0.340,337497.0,337497.0,4862,0,0,0,L,1151911521,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007719,130015.00
06/22/2015 17:15,1,3.330,ACTIVE,216.8,340.96,60.00,1435007703,"040051121000068","174011321042388",23.52,26,0.339,302.47,450.97,77.9,73.3,0.367,24537.3,24555.499999988,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007720,130016.00
06/22/2015 17:15,2,3.791,ACTIVE,217.13,351.37,59.965,1435007703,"201051344000458","174011321042388",29.18,27.50,0,320.41,399.76,112.0,106.2,0.539,147965.6,147965.6,3495,0,0,0,L,1122011218,0,124.04,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007721,130017.00
06/22/2015 17:15,2,4.486,ACTIVE,216.90,358.58,59.954,1435007703,"274151322000087","174011321042388",27.91,39.50,0,330.33,388.64,126.8,120.4,0.473,407903.4,407903.4,4386,0,0,0,L,1151911521,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007722,130018.00
06/22/2015 17:15,2,4.766,ACTIVE,216.67,356.18,59.965,1435007703,"274151322000052","174011321042388",27.93,34.50,0,331.53,391.34,134.7,128.1,0.508,436006.8,436006.8,4794,0,0,0,L,1151911521,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007723,130019.00
06/22/2015 17:15,2,4.324,ACTIVE,216.45,352.27,59.970,1435007703,"201051344001145","174011321042388",28.21,27.00,0,319.21,399.76,123.9,117.7,0.570,153149.2,153149.2,3502,0,0,0,L,1122011218,0,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007724,130020.00
06/22/2015 17:15,2,4.105,ACTIVE,216.45,353.17,59.959,1435007703,"201051344000685","174011321042388",29.06,26.80,0,319.21,398.86,121.0,114.8,0.588,152321.7,152321.7,3503,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007725,130021.00
06/22/2015 17:15,2,4.348,ACTIVE,216.45,347.46,59.954,1435007703,"274151322000088","174011321042388",28.09,33.00,0,331.83,388.94,123.4,117.2,0.460,417521.2,417521.2,4399,0,0,0,L,1151911521,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007726,130022.00
06/22/2015 17:15,2,3.838,ACTIVE,216.90,350.77,59.959,1435007703,"201051344000438","174011321042388",28.94,26.50,0,318.30,398.86,112.4,106.6,0.517,152422.8,152422.8,3494,0,0,0,L,1122011218,0,124.04,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007727,130023.00
06/22/2015 17:15,2,3.857,ACTIVE,216.67,351.37,59.954,1435007703,"201051344001135","174011321042388",28.84,27.80,0,319.21,398.86,112.7,106.9,0.517,143737.4,143737.4,3486,0,0,0,L,1122011218,0,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007727,130024.00
06/22/2015 17:15,2,3.816,ACTIVE,216.67,351.67,59.959,1435007703,"201051344000417","174011321042388",28.61,27.00,0,318.61,397.96,110.6,104.8,0.521,148265.7,148265.7,3487,0,0,0,L,1122011218,0,123.59,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007729,130025.00
06/22/2015 17:15,2,3.723,ACTIVE,216.22,350.17,59.949,1435007703,"201051344000594","174011321042388",28.98,26.80,0,318.30,398.26,109.2,103.5,0.499,148242.0,148242.0,3486,0,0,0,L,1122011218,0,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007730,130026.00
06/22/2015 17:15,2,4.137,ACTIVE,216.22,347.76,59.954,1435007703,"274151322000083","174011321042388",27.93,35.00,0,330.93,389.54,117.0,111.0,0.460,432242.9,432242.9,4801,0,0,0,L,1151911521,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007731,130027.00
06/22/2015 17:15,2,3.723,ACTIVE,216.90,352.27,59.970,1435007703,"201051344000585","174011321042388",27.83,27.50,0,321.01,401.26,105.1,99.5,0.495,147164.1,147164.1,3492,0,0,0,L,1122011218,0,123.59,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007732,130028.00
06/22/2015 17:15,2,4.500,ACTIVE,216.67,348.06,59.959,1435007703,"274151322000054","174011321042388",28.21,34.50,0,330.63,390.44,128.7,122.3,0.491,427482.7,427482.7,4391,0,0,0,L,1151911521,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007733,130029.00
06/22/2015 17:15,2,4.865,ACTIVE,217.80,354.37,59.954,1435007703,"201051344001203","174011321042388",26.68,27.30,0,320.41,399.46,131.7,125.1,0.623,148418.6,148418.6,3494,0,0,0,L,1122011218,0,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007734,130030.00
06/22/2015 17:15,2,4.984,ACTIVE,217.35,355.88,59.949,1435007703,"201051344000646","174011321042388",29.18,27.00,0,315.90,397.66,147.1,140.1,0.685,145905.6,145905.6,3489,0,0,0,L,1122011218,0,124.04,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007735,130031.00
06/22/2015 17:15,2,3.777,ACTIVE,218.26,422.30,59.954,1435007703,"274151322000068","174011321042388",38.80,36.00,0,389.84,464.38,148.0,140.9,0.557,336524.3,336524.3,4470,0,0,0,L,1151911521,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007736,130032.00
06/22/2015 17:15,2,5.721,ACTIVE,217.80,365.80,59.949,1435007703,"274151322000076","174011321042388",29.14,34.50,0,331.83,394.05,168.8,161.0,0.650,455582.9,455582.9,4798,0,0,0,L,1151911521,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007737,130033.00
06/22/2015 17:15,1,3.018,ACTIVE,217.7,329.68,60.00,1435007703,"033051125000132","174011321042388",34.68,25,0.456,302.22,449.23,104.2,99.0,0.474,20773,20789.800000012,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007738,130034.00
06/22/2015 17:15,1,3.160,ACTIVE,217.5,364.26,60.00,1435007703,"033051125000150","174011321042388",39.76,26,0.562,304.08,451.59,125.0,121.9,0.566,27573.800000012,27595.900000036,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007740,130035.00
06/22/2015 17:15,2,3.436,ACTIVE,215.77,348.66,59.965,1435007703,"201051344000890","174011321042388",29.12,26.50,0,321.01,399.46,101.5,96.0,0.468,150033.9,150033.9,3491,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007741,130036.00
06/22/2015 17:15,2,3.975,ACTIVE,217.13,352.27,59.959,1435007703,"201051344000900","174011321042388",29.20,26.30,0,317.70,400.36,117.5,111.5,0.544,150230.3,150230.3,3498,0,0,0,L,1122011218,0,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007742,130037.00
06/22/2015 17:15,2,3.484,ACTIVE,216.67,350.77,59.959,1435007703,"201051344000633","174011321042388",29.14,25.30,0,319.21,400.36,102.9,97.4,0.491,139991.6,139991.6,3499,0,0,0,L,1122011218,0,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007742,130038.00
06/22/2015 17:15,1,2.796,ACTIVE,216.3,326.96,60.00,1435007703,"040051121000185","174011321042388",25.52,25,0.309,302.21,449.58,71.0,66.5,0.335,24696.299999987,24716.499999975,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007744,130039.00
06/22/2015 17:15,2,3.627,ACTIVE,216.90,350.77,59.959,1435007703,"201051344000983","174011321042388",29.14,27.50,0,316.50,461.68,107.0,101.3,0.504,147159.7,147159.7,3498,0,0,0,L,1122011218,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007745,130040.00
06/22/2015 17:15,2,3.293,ACTIVE,216.22,348.66,59.965,1435007703,"201051344000917","174011321042388",28.86,29.30,0,321.01,399.76,96.4,91.1,0.455,150518.0,150518.0,3501,0,0,0,L,1122011218,0,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007746,130041.00
06/22/2015 17:15,1,3.285,ACTIVE,215.8,348.19,60.00,1435007703,"040051121000116","174011321042388",25.26,23,0.361,303.71,450.50,82.5,77.8,0.385,24435.700000024,24456.300000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007747,130042.00
06/22/2015 17:15,1,2.283,ACTIVE,217.2,343.18,60.03,1435007703,"033051125000135","174011321042388",35.57,26,0.350,303.87,450.94,80.8,75.8,0.376,20712.400000034,20729.80000001,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007748,130043.00
06/22/2015 17:15,2,4.334,ALERT,217.35,353.17,59.954,1435007703,"201051344000648","174011321042388",29.16,25.80,0,295.16,401.26,128.0,121.7,0.592,146462.9,146462.9,3491,0,0,0,L,1122011218,0,123.59,126.07,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007750,130044.00
06/22/2015 17:15,2,3.594,ACTIVE,216.90,351.07,59.954,1435007703,"201051344001093","174011321042388",28.92,27.80,0,319.21,398.56,105.3,99.7,0.477,148612.4,148612.4,3495,0,0,0,L,1122011218,0,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007751,130045.00
06/22/2015 17:15,2,4.305,ALERT,217.58,352.57,59.959,1435007703,"201051344000645","174011321042388",28.73,27.30,0,304.78,399.76,124.9,118.6,0.548,146894.4,146894.4,3495,0,0,0,L,1122011218,0,124.49,125.85,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007753,130046.00
06/22/2015 17:15,2,4.473,ACTIVE,216.67,361.59,59.949,1435007703,"274151322000085","174011321042388",27.99,33.50,0,331.83,390.74,126.5,120.1,0.482,429607.3,429607.3,4794,0,0,0,L,1151911521,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007754,130047.00
06/22/2015 17:15,2,3.914,ACTIVE,217.13,352.27,59.959,1435007703,"201051344000651","174011321042388",29.16,28.00,0,320.11,399.46,115.6,109.7,0.521,146308.7,146308.7,3492,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007755,130048.00
06/22/2015 17:15,2,3.512,ACTIVE,216.67,350.47,59.965,1435007703,"201051344000867","174011321042388",28.69,26.80,0,319.21,397.66,101.8,96.4,0.460,138624.2,138624.2,3499,0,0,0,L,1122011218,0,124.04,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007756,130049.00
06/22/2015 17:15,1,4.412,ACTIVE,216.9,353.63,60.00,1435007703,"040051121000095","174011321042388",23.40,26,0.451,300.04,448.69,102.7,97.5,0.465,25336.5,25354.699999988,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007757,130050.00
06/22/2015 17:15,2,4.666,ACTIVE,216.90,353.17,59.965,1435007703,"201051344001230","174011321042388",28.92,26.30,0,317.10,396.75,136.6,129.9,0.632,149784.2,149784.2,3501,0,0,0,L,1122011218,0,124.04,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007758,130051.00
06/22/2015 17:15,2,4.396,ALERT,218.26,356.18,59.959,1435007703,"201051344000576","174011321042388",28.82,26.50,0,291.25,403.97,128.5,122.1,0.588,146227.6,146227.6,3502,0,0,0,L,1122011218,0,124.27,126.07,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007760,130052.00
06/22/2015 17:15,2,4.760,ACTIVE,218.71,356.78,59.970,1435007703,"201051344000579","174011321042388",29.20,27.50,0,321.01,400.66,140.8,134.0,0.658,152398.7,152398.7,3490,0,0,0,L,1122011218,0,124.49,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435007761,130053.00
06/22/2015 17:30,2,1.342,ACTIVE,212.16,348.36,59.996,1435008603,"201051344000955","174011321042388",28.03,27.80,0,317.40,394.35,38.1,34.8,0.309,151744.8,151744.8,3497,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008604,130054.00
06/22/2015 17:30,1,1.209,ACTIVE,214.3,383.82,60.03,1435008603,"040051121000195","174011321042388",24.89,26,0.228,305.46,450.80,29.9,30.3,0.089,26919.099999976,26934.300000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008606,130055.00
06/22/2015 17:30,2,1.381,ACTIVE,213.51,353.17,59.975,1435008603,"274151322000095","174011321042388",28.25,32.80,0,331.53,385.93,39.5,36.2,0.265,449894.1,449894.1,4415,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008607,130056.00
06/22/2015 17:30,2,1.336,ACTIVE,212.38,348.06,59.975,1435008603,"201051344000868","174011321042388",28.03,25.80,0,318.00,394.65,38.0,34.7,0.296,137976.8,137976.8,3500,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008608,130057.00
06/22/2015 17:30,2,1.326,ACTIVE,213.29,349.56,59.981,1435008603,"201051344000853","174011321042388",28.21,27.00,0,320.41,398.26,37.9,34.7,0.314,144250.1,144250.1,3495,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008609,130058.00
06/22/2015 17:30,2,1.309,ACTIVE,213.29,348.36,59.975,1435008603,"201051344000582","174011321042388",27.95,28.50,0,318.30,397.35,37.1,33.9,0.314,144766.1,144766.1,3493,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008610,130059.00
06/22/2015 17:30,1,1.253,ACTIVE,214.7,423.28,60.03,1435008603,"040051121000097","174011321042388",25.34,27,0.241,304.43,451.37,31.6,31.3,0.020,24891.200000012,24906.500000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008611,130060.00
06/22/2015 17:30,2,1.322,ACTIVE,212.61,349.26,59.981,1435008603,"201051344000469","174011321042388",28.51,26.30,0,318.00,396.75,38.2,35.0,0.323,139464.5,139464.5,3493,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008612,130061.00
06/22/2015 17:30,2,1.332,ACTIVE,212.38,349.26,59.986,1435008603,"201051344000988","174011321042388",28.07,27.50,0,317.10,398.26,37.9,34.6,0.309,139195.5,139195.5,3490,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008613,130062.00
06/22/2015 17:30,2,1.328,ACTIVE,212.61,348.96,59.981,1435008603,"201051344001158","174011321042388",28.13,26.80,0,317.10,396.75,37.9,34.6,0.309,145392.0,145392.0,3491,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008614,130063.00
06/22/2015 17:30,2,1.354,ACTIVE,212.38,347.76,59.986,1435008603,"201051344001025","174011321042388",27.97,27.00,0,317.10,396.75,38.4,35.2,0.305,148570.3,148570.3,3493,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008615,130064.00
06/22/2015 17:30,1,0.943,ACTIVE,214.0,368.40,60.00,1435008603,"033051125000118","174011321042388",38.37,26,0.221,304.50,449.38,36.0,36.3,0.231,27593.1,27610.200000024,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008616,130065.00
06/22/2015 17:30,2,1.328,ACTIVE,212.61,348.66,59.996,1435008603,"201051344000569","174011321042388",28.33,27.50,0,318.91,396.15,38.1,34.8,0.314,152225.7,152225.7,3499,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008617,130066.00
06/22/2015 17:30,2,0.863,ACTIVE,213.29,410.58,59.981,1435008603,"274151322000094","174011321042388",38.55,34.50,0,335.74,455.97,33.5,30.4,0.225,337513.2,337513.2,4863,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008618,130067.00
06/22/2015 17:30,1,1.287,ACTIVE,214.4,332.61,60.03,1435008603,"040051121000068","174011321042388",22.95,27,0.245,304.55,450.62,29.4,25.0,0.319,24555.499999988,24569.199999976,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008619,130068.00
06/22/2015 17:30,2,1.332,ACTIVE,212.83,347.76,59.986,1435008603,"201051344000458","174011321042388",28.65,27.50,0,317.40,396.45,38.7,35.4,0.318,147983.2,147983.2,3496,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008620,130069.00
06/22/2015 17:30,2,1.330,ACTIVE,213.06,350.47,59.970,1435008603,"274151322000087","174011321042388",27.00,38.80,0,330.63,384.13,36.4,33.2,0.239,407920.6,407920.6,4387,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008621,130070.00
06/22/2015 17:30,2,1.359,ACTIVE,212.61,349.56,59.970,1435008603,"274151322000052","174011321042388",28.01,32.60,0,331.53,384.73,38.5,35.3,0.256,436024.8,436024.8,4795,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008622,130071.00
06/22/2015 17:30,2,1.344,ACTIVE,212.83,348.36,59.986,1435008603,"201051344001145","174011321042388",28.57,27.30,0,319.81,394.95,38.9,35.6,0.314,153166.8,153166.8,3503,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008623,130072.00
