ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 17:30,2,1.311,ACTIVE,212.83,348.96,59.981,1435008603,"201051344000685","174011321042388",28.65,27.00,0,318.30,395.85,38.0,34.8,0.318,152339.0,152339.0,3504,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008624,130073.00
06/22/2015 17:30,2,1.324,ACTIVE,213.06,349.86,60.002,1435008603,"274151322000088","174011321042388",27.73,32.20,0,331.23,384.43,37.2,34.0,0.252,417538.5,417538.5,4400,0,0,0,L,1151911521,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008625,130074.00
06/22/2015 17:30,2,1.336,ACTIVE,213.06,348.06,59.986,1435008603,"201051344000438","174011321042388",28.75,27.00,0,319.51,395.85,38.9,35.7,0.309,152440.0,152440.0,3495,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008626,130075.00
06/22/2015 17:30,2,1.373,ACTIVE,212.38,347.76,59.981,1435008603,"201051344001135","174011321042388",28.35,28.30,0,319.21,394.35,39.5,36.2,0.301,143754.6,143754.6,3487,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008626,130076.00
06/22/2015 17:30,2,1.381,ACTIVE,212.83,348.66,60.012,1435008603,"201051344000417","174011321042388",28.07,26.80,0,319.21,395.55,39.3,36.0,0.327,148282.7,148282.7,3488,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008627,130077.00
06/22/2015 17:30,2,1.385,ACTIVE,212.38,348.66,59.986,1435008603,"201051344000594","174011321042388",28.49,26.30,0,318.00,397.05,40.0,36.6,0.331,148259.6,148259.6,3487,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008628,130078.00
06/22/2015 17:30,2,1.385,ACTIVE,214.19,355.28,59.981,1435008603,"274151322000083","174011321042388",27.95,33.00,0,330.03,385.33,39.2,35.9,0.274,432260.9,432260.9,4802,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008629,130079.00
06/22/2015 17:30,2,1.385,ACTIVE,213.06,349.26,59.981,1435008603,"201051344000585","174011321042388",28.65,27.50,0,321.31,396.75,40.2,36.9,0.327,147181.9,147181.9,3493,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008630,130080.00
06/22/2015 17:30,2,1.383,ACTIVE,213.29,353.17,59.981,1435008603,"274151322000054","174011321042388",27.73,33.30,0,329.43,386.23,38.8,35.5,0.265,427500.2,427500.2,4392,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008631,130081.00
06/22/2015 17:30,2,1.377,ACTIVE,212.83,347.46,59.996,1435008603,"201051344001203","174011321042388",28.11,27.30,0,320.41,395.55,39.2,35.9,0.327,148435.7,148435.7,3495,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008632,130082.00
06/22/2015 17:30,2,1.369,ACTIVE,212.38,348.06,59.981,1435008603,"201051344000646","174011321042388",28.07,27.00,0,318.91,396.15,39.0,35.7,0.323,145922.5,145922.5,3490,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008633,130083.00
06/22/2015 17:30,2,0.924,ACTIVE,213.96,417.79,59.991,1435008603,"274151322000068","174011321042388",38.57,34.80,0,336.64,456.87,35.8,32.7,0.239,336540.4,336540.4,4471,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008634,130084.00
06/22/2015 17:30,2,1.457,ACTIVE,213.51,348.96,59.996,1435008603,"274151322000076","174011321042388",28.51,32.80,0,333.03,387.14,42.0,38.6,0.283,455601.8,455601.8,4799,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008635,130085.00
06/22/2015 17:30,1,0.794,ACTIVE,215.0,368.25,60.03,1435008603,"033051125000132","174011321042388",34.79,26,0.232,300.96,446.98,27.5,32.5,0.097,20789.800000012,20801.700000048,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008636,130086.00
06/22/2015 17:30,1,0.974,ACTIVE,214.9,377.09,60.03,1435008603,"033051125000150","174011321042388",38.63,27,0.225,304.91,452.85,37.4,29.4,0.216,27595.900000036,27612.600000024,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008637,130087.00
06/22/2015 17:30,2,1.375,ACTIVE,212.38,347.16,59.981,1435008603,"201051344000890","174011321042388",28.53,26.30,0,320.11,395.25,39.7,36.4,0.305,150051.0,150051.0,3492,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008638,130088.00
06/22/2015 17:30,2,1.328,ACTIVE,212.61,348.66,59.981,1435008603,"201051344000900","174011321042388",28.43,26.50,0,318.30,396.75,38.3,35.1,0.309,150247.2,150247.2,3499,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008639,130089.00
06/22/2015 17:30,2,1.363,ACTIVE,212.83,348.96,59.991,1435008603,"201051344000633","174011321042388",28.21,25.50,0,320.11,396.75,39.0,35.7,0.327,140008.7,140008.7,3500,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008640,130090.00
06/22/2015 17:30,1,1.384,ACTIVE,214.7,342.73,60.03,1435008603,"040051121000185","174011321042388",19.50,27,0.205,304.86,449.08,26.8,29.4,0.204,24716.499999975,24730.299999987,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008641,130091.00
06/22/2015 17:30,2,1.363,ACTIVE,212.61,348.06,59.981,1435008603,"201051344000983","174011321042388",28.63,27.30,0,320.11,396.45,39.5,36.2,0.331,147176.8,147176.8,3499,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008642,130092.00
06/22/2015 17:30,2,1.352,ACTIVE,212.61,348.36,59.975,1435008603,"201051344000917","174011321042388",28.59,29.50,0,320.41,395.55,39.1,35.8,0.327,150534.9,150534.9,3502,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008643,130093.00
06/22/2015 17:30,1,1.338,ACTIVE,214.0,356.38,60.03,1435008603,"040051121000116","174011321042388",25.41,24,0.198,302.25,450.54,33.8,25.5,0.160,24456.300000024,24470.900000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008645,130094.00
06/22/2015 17:30,1,0.834,ACTIVE,215.1,339.41,60.03,1435008603,"033051125000135","174011321042388",34.03,27,0.184,304.11,451.31,28.2,25.7,0.308,20729.80000001,20742.100000022,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008646,130095.00
06/22/2015 17:30,2,1.330,ACTIVE,212.83,348.06,60.002,1435008603,"201051344000648","174011321042388",28.84,25.50,0,317.40,397.35,38.9,35.6,0.323,146479.8,146479.8,3493,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008647,130096.00
06/22/2015 17:30,2,1.355,ACTIVE,212.61,348.36,59.991,1435008603,"201051344001093","174011321042388",28.43,27.50,0,318.91,396.15,39.1,35.8,0.301,148628.8,148628.8,3496,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008648,130097.00
06/22/2015 17:30,2,1.344,ACTIVE,213.06,348.06,59.970,1435008603,"201051344000645","174011321042388",28.43,27.00,0,321.31,396.75,38.8,35.5,0.309,146911.2,146911.2,3497,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008649,130098.00
06/22/2015 17:30,2,1.387,ACTIVE,213.74,350.47,59.991,1435008603,"274151322000085","174011321042388",27.79,32.40,0,330.93,384.73,39.0,35.7,0.261,429624.5,429624.5,4795,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008650,130099.00
06/22/2015 17:30,2,1.344,ACTIVE,212.83,347.76,59.991,1435008603,"201051344000651","174011321042388",28.47,28.50,0,319.81,395.85,38.8,35.5,0.301,146325.4,146325.4,3493,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008651,130100.00
06/22/2015 17:30,2,1.352,ACTIVE,212.61,347.16,60.002,1435008603,"201051344000867","174011321042388",28.65,26.30,0,320.41,395.55,39.2,36.0,0.314,138641.0,138641.0,3500,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008651,130101.00
06/22/2015 17:30,1,1.362,ACTIVE,214.0,386.10,60.03,1435008603,"040051121000095","174011321042388",22.72,28,0.170,300.52,448.92,30.8,15.2,0.187,25354.699999988,25367.399999976,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008653,130102.00
06/22/2015 17:30,2,1.357,ACTIVE,212.38,346.86,59.986,1435008603,"201051344001230","174011321042388",28.43,26.30,0,318.00,394.95,39.1,35.8,0.323,149800.8,149800.8,3502,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008654,130103.00
06/22/2015 17:30,2,1.332,ACTIVE,213.06,348.06,59.981,1435008603,"201051344000576","174011321042388",28.53,26.50,0,317.70,396.75,38.5,35.3,0.314,146244.1,146244.1,3504,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008654,130104.00
06/22/2015 17:30,2,1.385,ACTIVE,212.83,348.36,59.965,1435008603,"201051344000579","174011321042388",28.71,27.30,0,320.41,396.45,40.2,36.9,0.331,152415.7,152415.7,3491,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435008655,130105.00
06/22/2015 17:45,2,1.549,ACTIVE,213.06,349.86,59.959,1435009504,"201051344000955","174011321042388",28.84,27.00,0,331.23,372.71,45.3,41.8,0.371,151753.8,151753.8,3498,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009505,130106.00
06/22/2015 17:45,1,1.419,ACTIVE,215.1,366.69,60.00,1435009504,"040051121000195","174011321042388",25.47,26,0.220,320.73,443.31,35.9,33.4,0.178,26934.300000024,26941.000000012,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009506,130107.00
06/22/2015 17:45,2,1.613,ACTIVE,214.41,355.88,59.965,1435009504,"274151322000095","174011321042388",28.84,32.20,0,335.14,373.61,47.1,43.6,0.305,449903.4,449903.4,4416,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009507,130108.00
06/22/2015 17:45,2,1.557,ACTIVE,213.29,350.77,59.970,1435009504,"201051344000868","174011321042388",28.55,25.30,0,331.53,374.81,45.0,41.6,0.376,137985.7,137985.7,3501,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009508,130109.00
06/22/2015 17:45,2,1.531,ACTIVE,214.19,352.27,59.959,1435009504,"201051344000853","174011321042388",29.10,26.30,0,335.44,376.92,45.2,41.7,0.362,144258.9,144258.9,3496,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009509,130110.00
06/22/2015 17:45,2,1.506,ACTIVE,214.19,352.57,59.959,1435009504,"201051344000582","174011321042388",28.98,28.00,0,334.54,377.22,44.2,40.7,0.349,144774.7,144774.7,3494,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009510,130111.00
06/22/2015 17:45,1,1.467,ACTIVE,215.8,345.85,60.00,1435009504,"040051121000097","174011321042388",25.88,27,0.243,318.72,443.65,37.8,38.6,0.256,24906.500000012,24913.600000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009511,130112.00
06/22/2015 17:45,2,1.562,ACTIVE,213.74,352.57,59.959,1435009504,"201051344000469","174011321042388",28.75,25.80,0,333.03,377.52,45.5,42.0,0.371,139473.3,139473.3,3494,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009512,130113.00
06/22/2015 17:45,2,1.576,ACTIVE,213.74,352.57,59.981,1435009504,"201051344000988","174011321042388",28.25,27.00,0,333.63,377.82,45.1,41.7,0.384,139204.3,139204.3,3491,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009513,130114.00
06/22/2015 17:45,2,1.564,ACTIVE,213.74,353.17,59.965,1435009504,"201051344001158","174011321042388",28.53,26.30,0,333.63,376.31,45.2,41.7,0.380,145400.8,145400.8,3492,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009514,130115.00
06/22/2015 17:45,2,1.572,ACTIVE,213.74,351.67,59.970,1435009504,"201051344001025","174011321042388",28.78,26.50,0,333.33,377.22,45.9,42.4,0.367,148579.2,148579.2,3494,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009515,130116.00
06/22/2015 17:45,1,1.101,ACTIVE,215.1,399.88,60.00,1435009504,"033051125000118","174011321042388",39.16,26,0.261,309.45,446.90,42.9,44.6,0.113,27610.200000024,27618.499999976,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009516,130117.00
06/22/2015 17:45,2,1.559,ACTIVE,213.74,352.27,59.970,1435009504,"201051344000569","174011321042388",28.82,27.00,0,334.84,375.11,45.5,42.0,0.376,152234.5,152234.5,3500,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009517,130118.00
06/22/2015 17:45,2,1.064,ACTIVE,214.41,405.17,59.965,1435009504,"274151322000094","174011321042388",37.29,34.30,0,335.74,437.63,40.1,36.8,0.270,337521.0,337521.0,4864,0,0,0,L,1151911521,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009518,130119.00
06/22/2015 17:45,1,1.509,ACTIVE,215.4,357.41,60.00,1435009504,"040051121000068","174011321042388",23.44,27,0.215,318.33,442.92,35.2,35.5,0.162,24569.199999976,24575.499999988,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009519,130120.00
06/22/2015 17:45,2,1.561,ACTIVE,213.74,351.97,59.975,1435009504,"201051344000458","174011321042388",28.96,26.80,0,333.63,376.31,45.8,42.3,0.393,147992.1,147992.1,3497,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009520,130121.00
06/22/2015 17:45,2,1.566,ACTIVE,214.64,348.66,59.959,1435009504,"274151322000087","174011321042388",27.61,38.60,0,336.04,371.81,43.8,40.3,0.278,407929.0,407929.0,4388,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009521,130122.00
06/22/2015 17:45,2,1.600,ACTIVE,213.51,351.67,59.949,1435009504,"274151322000052","174011321042388",28.27,32.00,0,335.44,372.41,45.8,42.3,0.305,436033.6,436033.6,4796,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009522,130123.00
06/22/2015 17:45,2,1.582,ACTIVE,213.74,351.97,59.965,1435009504,"201051344001145","174011321042388",29.00,26.80,0,333.93,376.62,46.5,42.9,0.371,153175.8,153175.8,3504,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009524,130124.00
06/22/2015 17:45,2,1.541,ACTIVE,213.51,351.07,59.959,1435009504,"201051344000685","174011321042388",29.20,26.30,0,331.53,375.41,45.6,42.1,0.393,152347.7,152347.7,3505,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009525,130125.00
06/22/2015 17:45,2,1.551,ACTIVE,214.64,358.58,59.954,1435009504,"274151322000088","174011321042388",28.27,31.80,0,336.34,369.10,44.4,40.9,0.301,417547.0,417547.0,4401,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009526,130126.00
06/22/2015 17:45,2,1.586,ACTIVE,213.74,352.27,59.996,1435009504,"201051344000438","174011321042388",28.94,26.30,0,333.93,376.01,46.5,42.9,0.380,152448.9,152448.9,3496,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009526,130127.00
06/22/2015 17:45,2,1.605,ACTIVE,213.51,351.07,59.959,1435009504,"201051344001135","174011321042388",28.75,27.80,0,332.43,376.01,46.8,43.2,0.380,143763.6,143763.6,3488,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009527,130128.00
06/22/2015 17:45,2,1.592,ACTIVE,213.74,352.27,59.975,1435009504,"201051344000417","174011321042388",28.90,26.50,0,333.63,376.01,46.6,43.1,0.389,148291.6,148291.6,3489,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009528,130129.00
06/22/2015 17:45,2,1.617,ACTIVE,213.29,351.67,59.996,1435009504,"201051344000594","174011321042388",29.06,25.80,0,330.63,373.61,47.7,44.1,0.393,148268.6,148268.6,3488,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009529,130130.00
06/22/2015 17:45,2,1.607,ACTIVE,213.51,348.96,59.965,1435009504,"274151322000083","174011321042388",28.67,32.40,0,335.74,370.90,46.7,43.1,0.340,432269.7,432269.7,4803,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009530,130131.00
06/22/2015 17:45,2,1.662,ACTIVE,213.96,353.77,59.965,1435009504,"201051344000585","174011321042388",28.78,27.00,0,333.63,377.82,48.5,44.9,0.384,147191.0,147191.0,3494,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009531,130132.00
06/22/2015 17:45,2,1.627,ACTIVE,214.41,347.76,59.986,1435009504,"274151322000054","174011321042388",28.23,32.60,0,335.44,371.51,46.5,43.0,0.318,427509.0,427509.0,4393,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009532,130133.00
06/22/2015 17:45,2,1.623,ACTIVE,213.96,351.67,59.981,1435009504,"201051344001203","174011321042388",28.98,26.80,0,333.33,376.31,47.7,44.1,0.402,148444.6,148444.6,3496,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009533,130134.00
06/22/2015 17:45,2,1.635,ACTIVE,213.29,352.87,59.981,1435009504,"201051344000646","174011321042388",28.63,26.80,0,330.63,373.31,47.5,43.9,0.393,145931.4,145931.4,3491,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009534,130135.00
06/22/2015 17:45,2,1.109,ACTIVE,215.32,415.09,59.975,1435009504,"274151322000068","174011321042388",38.61,34.30,0,334.54,442.74,43.7,40.3,0.292,336548.3,336548.3,4472,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009535,130136.00
06/22/2015 17:45,2,1.734,ACTIVE,214.64,359.48,59.970,1435009504,"274151322000076","174011321042388",29.02,32.00,0,337.54,373.91,51.0,47.3,0.349,455611.3,455611.3,4800,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009535,130137.00
06/22/2015 17:45,1,1.062,ACTIVE,215.7,391.32,60.03,1435009504,"033051125000132","174011321042388",27.61,26,0.157,316.82,439.62,29.1,14.7,0.117,20801.700000048,20806.600000024,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009537,130138.00
06/22/2015 17:45,1,1.166,ACTIVE,215.2,342.47,60.03,1435009504,"033051125000150","174011321042388",39.36,27,0.290,319.72,447.82,45.7,48.3,0.365,27612.600000024,27620.900000036,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009538,130139.00
06/22/2015 17:45,2,1.689,ACTIVE,213.74,351.97,59.975,1435009504,"201051344000890","174011321042388",28.92,26.00,0,332.73,374.81,49.5,45.9,0.393,150060.1,150060.1,3493,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009539,130140.00
06/22/2015 17:45,2,1.650,ACTIVE,214.19,354.37,59.970,1435009504,"201051344000900","174011321042388",29.14,26.00,0,333.33,376.31,48.7,45.1,0.398,150256.0,150256.0,3500,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009540,130141.00
06/22/2015 17:45,2,1.676,ACTIVE,214.19,354.37,59.975,1435009504,"201051344000633","174011321042388",29.14,25.00,0,333.03,376.31,49.5,45.8,0.407,140017.6,140017.6,3501,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009541,130142.00
06/22/2015 17:45,1,1.670,ACTIVE,215.9,366.17,60.03,1435009504,"040051121000185","174011321042388",21.24,26,0.200,317.79,442.15,35.3,26.8,0.155,24730.299999987,24735.799999987,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009542,130143.00
06/22/2015 17:45,2,1.713,ACTIVE,214.19,353.77,59.975,1435009504,"201051344000983","174011321042388",29.26,26.80,0,333.63,376.62,50.8,47.1,0.429,147185.9,147185.9,3500,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009543,130144.00
06/22/2015 17:45,2,1.727,ACTIVE,213.96,353.47,59.975,1435009504,"201051344000917","174011321042388",28.73,29.00,0,332.73,378.12,50.2,46.6,0.433,150543.8,150543.8,3503,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009544,130145.00
06/22/2015 17:45,1,1.646,ACTIVE,215.2,340.76,60.00,1435009504,"040051121000116","174011321042388",26.09,24,0.255,315.78,442.09,42.7,42.3,0.299,24470.900000024,24477.800000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009545,130146.00
06/22/2015 17:45,1,1.049,ACTIVE,215.4,368.48,60.03,1435009504,"033051125000135","174011321042388",34.64,27,0.209,322.00,443.91,36.1,28.2,0.166,20742.100000022,20748.199999986,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009546,130147.00
06/22/2015 17:45,2,1.744,ACTIVE,214.41,354.37,59.981,1435009504,"201051344000648","174011321042388",29.16,25.30,0,333.93,376.92,51.6,47.9,0.424,146488.6,146488.6,3494,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009547,130148.00
06/22/2015 17:45,2,1.752,ACTIVE,213.74,354.37,59.975,1435009504,"201051344001093","174011321042388",29.02,27.00,0,333.03,377.22,51.5,47.8,0.420,148637.7,148637.7,3497,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009548,130149.00
06/22/2015 17:45,2,1.783,ACTIVE,214.41,355.88,59.975,1435009504,"201051344000645","174011321042388",29.00,26.50,0,333.93,378.42,52.4,48.7,0.433,146920.1,146920.1,3498,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009549,130150.00
06/22/2015 17:45,2,1.783,ACTIVE,214.19,348.36,59.970,1435009504,"274151322000085","174011321042388",28.82,32.00,0,336.94,372.11,52.1,48.4,0.358,429633.3,429633.3,4796,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009550,130151.00
06/22/2015 17:45,2,1.811,ACTIVE,214.19,354.67,59.981,1435009504,"201051344000651","174011321042388",28.92,27.80,0,332.73,377.82,53.0,49.3,0.415,146334.3,146334.3,3494,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009551,130152.00
06/22/2015 17:45,2,1.832,ACTIVE,214.19,354.67,59.975,1435009504,"201051344000867","174011321042388",29.20,25.80,0,332.13,378.42,54.2,50.4,0.442,138650.0,138650.0,3501,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009552,130153.00
06/22/2015 17:45,1,1.795,ACTIVE,215.8,332.10,60.00,1435009504,"040051121000095","174011321042388",23.41,27,0.259,316.41,440.15,41.8,33.2,0.314,25367.399999976,25373.699999988,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009554,130154.00
06/22/2015 17:45,2,1.861,ACTIVE,213.74,353.77,59.996,1435009504,"201051344001230","174011321042388",28.98,26.00,0,330.93,375.41,54.6,50.8,0.451,149809.7,149809.7,3503,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009555,130155.00
06/22/2015 17:45,2,1.896,ACTIVE,214.41,356.48,59.975,1435009504,"201051344000576","174011321042388",28.86,26.00,0,333.33,380.82,55.5,51.6,0.468,146252.9,146252.9,3505,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009555,130156.00
06/22/2015 17:45,2,1.928,ACTIVE,214.19,356.78,59.975,1435009504,"201051344000579","174011321042388",29.28,27.00,0,333.63,380.52,57.2,53.3,0.482,152424.9,152424.9,3492,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435009556,130157.00
06/22/2015 18:00,2,1.992,ACTIVE,213.06,353.17,60.007,1435010404,"201051344000955","174011321042388",28.53,28.80,0,317.10,395.85,57.7,53.8,0.491,151770.4,151770.4,3499,0,0,0,L,1122011218,0,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010405,130158.00
06/22/2015 18:00,1,2.556,ACTIVE,215.4,332.07,60.07,1435010404,"040051121000195","174011321042388",25.68,27,0.408,302.97,450.28,65.3,74.7,0.382,26941.000000012,26955.500000012,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010406,130159.00
06/22/2015 18:00,2,2.879,ACTIVE,213.74,351.67,60.007,1435010404,"274151322000095","174011321042388",28.84,35.40,0,331.23,385.93,83.9,79.1,0.318,449922.4,449922.4,4417,0,0,0,L,1151911521,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010407,130160.00
06/22/2015 18:00,2,1.467,ACTIVE,212.61,351.07,59.975,1435010404,"201051344000868","174011321042388",28.57,27.30,0,317.40,397.96,42.5,39.0,0.327,138002.4,138002.4,3502,0,0,0,L,1122011218,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010408,130161.00
06/22/2015 18:00,2,1.451,ACTIVE,213.29,351.37,60.002,1435010404,"201051344000853","174011321042388",28.37,28.30,0,319.51,398.26,41.7,38.3,0.340,144275.7,144275.7,3497,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010409,130162.00
06/22/2015 18:00,2,1.482,ACTIVE,213.51,351.07,60.002,1435010404,"201051344000582","174011321042388",28.31,29.50,0,317.40,397.35,42.5,39.1,0.349,144791.3,144791.3,3495,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010410,130163.00
06/22/2015 18:00,1,1.616,ACTIVE,214.7,361.69,60.07,1435010404,"040051121000097","174011321042388",25.55,28,0.255,302.14,452.41,41.1,32.1,0.276,24913.600000012,24928.500000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010411,130164.00
06/22/2015 18:00,2,1.641,ACTIVE,213.29,353.77,60.007,1435010404,"201051344000469","174011321042388",28.43,27.50,0,316.50,397.35,47.3,43.7,0.411,139490.1,139490.1,3495,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010412,130165.00
06/22/2015 18:00,2,1.844,ACTIVE,213.29,353.77,60.002,1435010404,"201051344000988","174011321042388",27.81,28.80,0,316.80,397.96,52.0,48.3,0.460,139221.1,139221.1,3492,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010413,130166.00
06/22/2015 18:00,2,2.164,ACTIVE,214.19,357.68,60.007,1435010404,"201051344001158","174011321042388",29.34,28.00,0,318.91,397.35,64.3,60.2,0.535,145417.5,145417.5,3493,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010414,130167.00
06/22/2015 18:00,2,2.514,ACTIVE,213.96,357.38,60.007,1435010404,"201051344001025","174011321042388",29.24,28.30,0,320.11,398.26,74.6,70.1,0.614,148596.3,148596.3,3495,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010415,130168.00
06/22/2015 18:00,1,2.104,ACTIVE,215.4,345.64,60.07,1435010404,"033051125000118","174011321042388",38.64,27,0.358,303.64,450.28,80.9,76.8,0.380,27618.499999976,27634.499999976,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010416,130169.00
06/22/2015 18:00,2,2.756,ACTIVE,215.32,360.69,60.002,1435010404,"201051344000569","174011321042388",29.02,29.00,0,317.70,413.59,81.1,76.3,0.380,152251.1,152251.1,3501,0,0,0,L,1122011218,0,122.68,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010417,130170.00
06/22/2015 18:00,2,2.158,ACTIVE,215.09,408.48,59.996,1435010404,"274151322000094","174011321042388",37.73,36.00,0,338.14,455.06,82.2,77.4,0.314,337536.9,337536.9,4865,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010418,130171.00
06/22/2015 18:00,1,3.127,ACTIVE,215.9,331.25,60.03,1435010404,"040051121000068","174011321042388",23.40,28,0.317,303.32,451.66,72.8,68.2,0.347,24575.499999988,24589.199999976,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010419,130172.00
06/22/2015 18:00,2,2.789,ACTIVE,215.32,345.66,59.996,1435010404,"201051344000458","174011321042388",28.92,28.50,0,318.30,397.96,81.6,76.9,0.389,148008.9,148008.9,3498,0,0,0,L,1122011218,0,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010420,130173.00
06/22/2015 18:00,2,3.219,ACTIVE,214.87,348.36,59.996,1435010404,"274151322000087","174011321042388",27.95,41.30,0,328.52,386.23,91.2,86.1,0.345,407946.1,407946.1,4389,0,0,0,L,1151911521,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010421,130174.00
06/22/2015 18:00,2,3.238,ACTIVE,215.09,356.48,60.028,1435010404,"274151322000052","174011321042388",28.77,34.50,0,329.73,385.03,94.3,89.1,0.358,436051.4,436051.4,4797,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010422,130175.00
06/22/2015 18:00,2,2.910,ACTIVE,214.87,345.96,60.002,1435010404,"201051344001145","174011321042388",29.16,28.00,0,319.81,397.96,86.0,81.0,0.393,153192.9,153192.9,3505,0,0,0,L,1122011218,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010423,130176.00
06/22/2015 18:00,2,2.818,ACTIVE,214.87,346.26,59.996,1435010404,"201051344000685","174011321042388",29.00,28.30,0,316.80,396.45,82.8,78.0,0.402,152364.6,152364.6,3506,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010424,130177.00
06/22/2015 18:00,2,3.006,ACTIVE,214.87,354.97,59.996,1435010404,"274151322000088","174011321042388",28.29,33.50,0,331.53,386.53,86.1,81.2,0.318,417564.1,417564.1,4402,0,0,0,L,1151911521,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010425,130178.00
06/22/2015 18:00,2,2.709,ACTIVE,214.87,346.86,60.002,1435010404,"201051344000438","174011321042388",29.12,28.30,0,318.61,397.96,79.9,75.2,0.380,152465.8,152465.8,3497,0,0,0,L,1122011218,0,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010426,130179.00
06/22/2015 18:00,2,2.854,ACTIVE,214.87,345.66,59.975,1435010404,"201051344001135","174011321042388",28.92,29.30,0,319.21,395.85,83.7,78.8,0.389,143780.5,143780.5,3489,0,0,0,L,1122011218,0,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010427,130180.00
06/22/2015 18:00,2,2.889,ACTIVE,214.87,346.56,59.991,1435010404,"201051344000417","174011321042388",28.96,28.30,0,318.61,397.35,84.8,79.9,0.407,148308.4,148308.4,3490,0,0,0,L,1122011218,0,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010428,130181.00
06/22/2015 18:00,2,2.953,ACTIVE,214.41,345.66,60.002,1435010404,"201051344000594","174011321042388",29.12,27.50,0,318.30,398.86,87.2,82.2,0.402,148285.9,148285.9,3489,0,0,0,L,1122011218,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010429,130182.00
06/22/2015 18:00,2,3.393,ACTIVE,215.09,345.66,59.996,1435010404,"274151322000083","174011321042388",28.75,35.40,0,329.73,385.33,98.8,93.4,0.398,432287.8,432287.8,4804,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010430,130183.00
06/22/2015 18:00,2,3.115,ACTIVE,215.32,348.36,60.007,1435010404,"201051344000585","174011321042388",29.00,28.50,0,319.21,396.45,91.5,86.4,0.429,147208.6,147208.6,3495,0,0,0,L,1122011218,0,122.68,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010431,130184.00
06/22/2015 18:00,2,3.262,ACTIVE,215.09,345.36,59.996,1435010404,"274151322000054","174011321042388",28.59,35.40,0,329.73,386.53,94.3,89.1,0.362,427526.6,427526.6,4394,0,0,0,L,1151911521,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010431,130185.00
06/22/2015 18:00,2,2.951,ACTIVE,215.32,346.86,60.007,1435010404,"201051344001203","174011321042388",28.78,28.50,0,317.70,397.66,86.0,81.1,0.407,148461.7,148461.7,3497,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010432,130186.00
06/22/2015 18:00,2,2.926,ACTIVE,214.41,346.56,60.012,1435010404,"201051344000646","174011321042388",28.98,28.30,0,318.61,398.56,86.0,81.0,0.407,145948.3,145948.3,3492,0,0,0,L,1122011218,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010433,130187.00
06/22/2015 18:00,2,2.252,ACTIVE,216.00,411.48,59.996,1435010404,"274151322000068","174011321042388",38.59,36.30,0,340.25,454.46,87.9,82.9,0.327,336564.5,336564.5,4473,0,0,0,L,1151911521,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010434,130188.00
06/22/2015 18:00,2,3.453,ACTIVE,215.77,345.36,60.002,1435010404,"274151322000076","174011321042388",29.46,34.30,0,331.83,386.53,103.0,97.5,0.393,455630.5,455630.5,4801,0,0,0,L,1151911521,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010435,130189.00
06/22/2015 18:00,1,1.951,ACTIVE,216.3,331.21,60.07,1435010404,"033051125000132","174011321042388",35.29,26,0.296,301.11,448.45,68.5,63.7,0.324,20806.600000024,20818.300000012,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010437,130190.00
06/22/2015 18:00,1,2.281,ACTIVE,216.1,347.18,60.03,1435010404,"033051125000150","174011321042388",39.64,28,0.400,303.99,453.50,90.0,86.4,0.420,27620.900000036,27637.400000036,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010438,130191.00
06/22/2015 18:00,2,2.980,ACTIVE,214.87,346.26,60.007,1435010404,"201051344000890","174011321042388",28.49,28.30,0,318.30,397.66,86.0,81.0,0.398,150077.3,150077.3,3494,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010439,130192.00
06/22/2015 18:00,2,2.873,ACTIVE,215.32,347.46,60.023,1435010404,"201051344000900","174011321042388",29.08,28.00,0,318.30,399.76,84.7,79.8,0.393,150272.9,150272.9,3501,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010440,130193.00
06/22/2015 18:00,2,2.906,ACTIVE,215.32,347.46,60.002,1435010404,"201051344000633","174011321042388",28.96,27.00,0,318.91,399.16,85.3,80.4,0.402,140034.7,140034.7,3502,0,0,0,L,1122011218,0,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010441,130194.00
06/22/2015 18:00,1,3.068,ACTIVE,216.0,350.54,60.03,1435010404,"040051121000185","174011321042388",25.70,27,0.342,303.15,450.57,78.4,73.6,0.370,24735.799999987,24749.999999975,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010442,130195.00
06/22/2015 18:00,2,2.916,ACTIVE,215.54,346.56,60.012,1435010404,"201051344000983","174011321042388",28.84,29.00,0,319.21,397.66,85.2,80.4,0.398,147203.0,147203.0,3501,0,0,0,L,1122011218,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010443,130196.00
06/22/2015 18:00,2,2.916,ACTIVE,215.32,347.16,60.018,1435010404,"201051344000917","174011321042388",29.12,30.80,0,318.00,397.05,85.9,81.0,0.407,150561.0,150561.0,3504,0,0,0,L,1122011218,0,122.91,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010444,130197.00
06/22/2015 18:00,1,3.100,ACTIVE,215.2,339.90,60.03,1435010404,"040051121000116","174011321042388",26.05,25,0.353,301.54,451.41,80.4,75.6,0.377,24477.800000024,24492.800000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010445,130198.00
06/22/2015 18:00,1,1.882,ACTIVE,216.2,318.91,60.07,1435010404,"033051125000135","174011321042388",35.06,28,0.290,303.27,450.65,65.6,62.0,0.314,20748.199999986,20760.400000034,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010446,130199.00
06/22/2015 18:00,2,2.873,ACTIVE,215.54,346.86,59.991,1435010404,"201051344000648","174011321042388",28.51,27.00,0,317.70,397.96,82.9,78.1,0.393,146505.6,146505.6,3495,0,0,0,L,1122011218,0,122.68,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010447,130200.00
06/22/2015 18:00,2,2.719,ACTIVE,214.87,345.96,59.996,1435010404,"201051344001093","174011321042388",29.26,28.50,0,318.00,396.15,80.6,75.8,0.367,148654.6,148654.6,3498,0,0,0,L,1122011218,0,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010448,130201.00
06/22/2015 18:00,2,2.887,ACTIVE,215.54,345.96,59.986,1435010404,"201051344000645","174011321042388",28.69,28.30,0,317.40,397.35,83.8,79.0,0.384,146937.2,146937.2,3499,0,0,0,L,1122011218,0,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010449,130202.00
06/22/2015 18:00,2,3.203,ACTIVE,215.32,351.07,59.965,1435010404,"274151322000085","174011321042388",28.49,33.80,0,331.53,386.23,92.4,87.3,0.349,429651.3,429651.3,4797,0,0,0,L,1151911521,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010450,130203.00
06/22/2015 18:00,2,2.857,ACTIVE,214.87,346.56,59.991,1435010404,"201051344000651","174011321042388",28.88,29.00,0,319.51,397.05,83.7,78.8,0.389,146351.5,146351.5,3495,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010451,130204.00
06/22/2015 18:00,2,2.744,ACTIVE,214.87,343.85,59.975,1435010404,"201051344000867","174011321042388",28.98,28.30,0,318.00,397.35,80.5,75.7,0.362,138667.2,138667.2,3502,0,0,0,L,1122011218,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010452,130205.00
06/22/2015 18:00,1,2.911,ACTIVE,214.9,325.18,60.03,1435010404,"040051121000095","174011321042388",23.62,28,0.298,299.03,448.55,68.4,63.4,0.324,25373.699999988,25387.199999988,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010453,130206.00
06/22/2015 18:00,2,1.775,ACTIVE,212.61,353.77,59.986,1435010404,"201051344001230","174011321042388",28.96,28.00,0,317.70,396.75,51.8,48.1,0.424,149826.8,149826.8,3504,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010454,130207.00
06/22/2015 18:00,2,1.188,ACTIVE,212.83,350.17,60.002,1435010404,"201051344000576","174011321042388",28.67,28.00,0,316.80,404.57,34.5,31.4,0.265,146269.8,146269.8,3506,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010455,130208.00
06/22/2015 18:00,2,1.230,ACTIVE,212.38,346.86,59.996,1435010404,"201051344000579","174011321042388",28.29,29.00,0,321.01,397.66,35.3,32.1,0.274,152442.3,152442.3,3493,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435010456,130209.00
06/22/2015 18:15,2,1.027,ACTIVE,210.80,342.95,59.928,1435011303,"201051344000955","174011321042388",28.07,28.30,0,318.00,393.45,29.2,26.3,0.239,151780.7,151780.7,3500,0,0,0,L,1122011218,0,120.88,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011305,130210.00
06/22/2015 18:15,1,0.926,ACTIVE,213.2,358.32,60.03,1435011303,"040051121000195","174011321042388",24.31,27,0.190,302.52,450.05,22.4,26.2,0.084,26955.500000012,26964.099999976,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011306,130211.00
06/22/2015 18:15,2,1.061,ACTIVE,212.16,341.15,59.954,1435011303,"274151322000095","174011321042388",27.93,33.30,0,330.93,386.53,30.0,27.0,0.190,449934.2,449934.2,4418,0,0,0,L,1151911521,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011307,130212.00
06/22/2015 18:15,2,1.020,ACTIVE,211.03,342.35,59.954,1435011303,"201051344000868","174011321042388",27.85,27.00,0,318.61,397.05,28.8,25.8,0.221,138012.6,138012.6,3503,0,0,0,L,1122011218,0,121.10,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011308,130213.00
06/22/2015 18:15,2,1.004,ACTIVE,211.93,344.15,59.970,1435011303,"201051344000853","174011321042388",27.89,28.50,0,321.01,397.66,28.4,25.5,0.225,144285.8,144285.8,3498,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011308,130214.00
06/22/2015 18:15,2,0.982,ACTIVE,211.70,343.85,59.991,1435011303,"201051344000582","174011321042388",27.99,29.00,0,318.30,396.15,27.9,25.0,0.225,144801.4,144801.4,3496,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011309,130215.00
06/22/2015 18:15,1,0.937,ACTIVE,213.1,391.90,60.00,1435011303,"040051121000097","174011321042388",25.29,29,0.175,301.87,451.64,23.5,11.7,0.023,24928.500000012,24937.500000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011311,130216.00
