ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 18:15,2,0.988,ACTIVE,211.25,344.15,59.965,1435011303,"201051344000988","174011321042388",27.65,28.50,0,319.21,397.66,27.7,24.8,0.234,139231.2,139231.2,3493,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011313,130217.00
06/22/2015 18:15,2,0.992,ACTIVE,211.48,343.25,59.970,1435011303,"201051344001158","174011321042388",27.57,28.30,0,318.30,397.05,27.8,24.9,0.217,145427.7,145427.7,3494,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011314,130218.00
06/22/2015 18:15,2,0.986,ACTIVE,211.25,341.45,59.965,1435011303,"201051344001025","174011321042388",28.31,28.00,0,319.81,397.35,28.3,25.4,0.221,148606.7,148606.7,3496,0,0,0,L,1122011218,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011315,130219.00
06/22/2015 18:15,1,0.695,ACTIVE,213.2,370.33,60.03,1435011303,"033051125000118","174011321042388",38.06,27,0.214,303.81,450.66,26.3,22.2,0.086,27634.499999976,27644.6,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011316,130220.00
06/22/2015 18:15,2,0.977,ACTIVE,211.48,342.95,59.981,1435011303,"201051344000569","174011321042388",27.91,29.00,0,318.61,395.55,27.6,24.7,0.217,152261.1,152261.1,3502,0,0,0,L,1122011218,0,121.10,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011317,130221.00
06/22/2015 18:15,2,0.643,ACTIVE,212.61,402.77,59.965,1435011303,"274151322000094","174011321042388",37.73,34.50,0,335.14,454.46,24.1,21.3,0.159,337546.5,337546.5,4866,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011318,130222.00
06/22/2015 18:15,1,0.930,ACTIVE,214.0,375.52,60.03,1435011303,"040051121000068","174011321042388",22.73,28,0.178,303.30,451.37,21.0,22.0,0.229,24589.199999976,24597.100000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011319,130223.00
06/22/2015 18:15,2,0.959,ACTIVE,211.25,342.35,59.959,1435011303,"201051344000458","174011321042388",27.99,28.50,0,317.40,397.96,27.2,24.3,0.230,148019.0,148019.0,3499,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011320,130224.00
06/22/2015 18:15,2,0.961,ACTIVE,211.70,343.25,59.949,1435011303,"274151322000087","174011321042388",26.74,40.40,0,332.13,385.33,26.0,23.2,0.172,407956.4,407956.4,4390,0,0,0,L,1151911521,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011321,130225.00
06/22/2015 18:15,2,0.980,ACTIVE,211.93,344.76,59.959,1435011303,"274151322000052","174011321042388",27.71,32.60,0,330.33,386.23,27.5,24.6,0.172,436062.2,436062.2,4798,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011322,130226.00
06/22/2015 18:15,2,0.959,ACTIVE,211.25,342.05,59.965,1435011303,"201051344001145","174011321042388",27.97,27.50,0,319.81,395.85,27.2,24.3,0.208,153203.2,153203.2,3506,0,0,0,L,1122011218,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011323,130227.00
06/22/2015 18:15,2,0.916,ACTIVE,211.48,342.95,59.959,1435011303,"201051344000685","174011321042388",28.05,28.00,0,317.40,394.65,26.1,23.3,0.225,152374.5,152374.5,3507,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011324,130228.00
06/22/2015 18:15,2,0.922,ACTIVE,211.25,345.36,59.933,1435011303,"274151322000088","174011321042388",27.45,32.00,0,332.13,386.53,25.6,22.8,0.159,417574.4,417574.4,4403,0,0,0,L,1151911521,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011325,130229.00
06/22/2015 18:15,2,0.951,ACTIVE,211.48,342.65,59.970,1435011303,"201051344000438","174011321042388",27.59,28.00,0,318.91,393.75,26.6,23.8,0.217,152475.8,152475.8,3498,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011325,130230.00
06/22/2015 18:15,2,0.957,ACTIVE,211.25,340.25,59.965,1435011303,"201051344001135","174011321042388",28.03,28.50,0,319.51,394.35,27.2,24.3,0.203,143790.6,143790.6,3490,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011326,130231.00
06/22/2015 18:15,2,0.943,ACTIVE,211.70,342.65,59.991,1435011303,"201051344000417","174011321042388",28.05,28.30,0,318.30,394.05,26.8,24.0,0.208,148318.4,148318.4,3491,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011327,130232.00
06/22/2015 18:15,2,0.939,ACTIVE,211.03,341.15,59.965,1435011303,"201051344000594","174011321042388",28.17,27.50,0,319.51,396.75,26.8,23.9,0.208,148296.0,148296.0,3490,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011328,130233.00
06/22/2015 18:15,2,0.932,ACTIVE,212.61,345.66,59.959,1435011303,"274151322000083","174011321042388",27.55,33.50,0,329.73,385.63,26.0,23.2,0.164,432298.6,432298.6,4805,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011329,130234.00
06/22/2015 18:15,2,0.977,ACTIVE,211.70,342.05,59.959,1435011303,"201051344000585","174011321042388",27.67,28.30,0,321.61,395.85,27.4,24.5,0.203,147219.2,147219.2,3496,0,0,0,L,1122011218,0,121.33,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011330,130235.00
06/22/2015 18:15,2,0.920,ACTIVE,211.93,346.26,59.959,1435011303,"274151322000054","174011321042388",27.61,33.50,0,330.93,386.23,25.7,22.9,0.172,427537.0,427537.0,4395,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011331,130236.00
06/22/2015 18:15,2,0.926,ACTIVE,211.48,341.15,59.970,1435011303,"201051344001203","174011321042388",28.05,28.00,0,318.00,396.45,26.3,23.4,0.230,148471.6,148471.6,3498,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011332,130237.00
06/22/2015 18:15,2,0.916,ACTIVE,211.03,340.85,59.965,1435011303,"201051344000646","174011321042388",28.13,28.00,0,318.00,394.95,26.1,23.2,0.199,145958.3,145958.3,3493,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011333,130238.00
06/22/2015 18:15,2,0.621,ACTIVE,213.06,399.46,59.975,1435011303,"274151322000068","174011321042388",37.41,34.50,0,335.74,456.87,23.7,21.0,0.155,336574.0,336574.0,4474,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011334,130239.00
06/22/2015 18:15,2,0.969,ACTIVE,212.16,342.65,59.965,1435011303,"274151322000076","174011321042388",27.77,32.40,0,332.13,386.83,27.3,24.4,0.194,455641.8,455641.8,4802,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011335,130240.00
06/22/2015 18:15,1,0.540,ACTIVE,213.6,337.04,60.03,1435011303,"033051125000132","174011321042388",32.72,27,0.101,300.72,446.87,17.5,7.1,0.192,20818.300000012,20824.700000048,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011336,130241.00
06/22/2015 18:15,1,0.631,ACTIVE,212.7,323.27,60.00,1435011303,"033051125000150","174011321042388",37.99,28,0.207,303.73,453.90,23.8,11.9,0.256,27637.400000036,27647.100000024,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011337,130242.00
06/22/2015 18:15,2,0.908,ACTIVE,211.25,340.85,59.970,1435011303,"201051344000890","174011321042388",28.33,28.00,0,318.61,394.95,26.1,23.3,0.190,150087.3,150087.3,3495,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011338,130243.00
06/22/2015 18:15,2,0.871,ACTIVE,211.03,342.05,59.965,1435011303,"201051344000900","174011321042388",27.81,27.50,0,318.30,397.96,24.6,21.8,0.181,150282.5,150282.5,3502,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011339,130244.00
06/22/2015 18:15,2,0.889,ACTIVE,211.48,342.65,59.965,1435011303,"201051344000633","174011321042388",27.81,27.00,0,318.91,397.96,25.1,22.3,0.203,140044.5,140044.5,3503,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011340,130245.00
06/22/2015 18:15,1,0.783,ACTIVE,213.3,379.16,60.00,1435011303,"040051121000185","174011321042388",23.77,28,0.134,303.28,449.69,18.5,10.6,0.017,24749.999999975,24757.499999975,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011341,130246.00
06/22/2015 18:15,2,0.898,ACTIVE,211.25,340.85,60.002,1435011303,"201051344000983","174011321042388",28.03,28.50,0,321.31,397.35,25.5,22.7,0.199,147212.9,147212.9,3502,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011342,130247.00
06/22/2015 18:15,2,0.873,ACTIVE,211.25,341.45,59.933,1435011303,"201051344000917","174011321042388",28.19,29.80,0,319.81,395.25,24.9,22.2,0.190,150570.8,150570.8,3505,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011343,130248.00
06/22/2015 18:15,1,0.839,ACTIVE,212.5,416.20,60.00,1435011303,"040051121000116","174011321042388",25.07,26,0.160,301.10,450.53,20.9,12.0,0.004,24492.800000024,24501.200000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011345,130249.00
06/22/2015 18:15,1,0.501,ACTIVE,213.3,326.90,60.03,1435011303,"033051125000135","174011321042388",33.32,28,0.120,301.57,448.06,16.6,16.2,0.273,20760.400000034,20766.80000001,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011346,130250.00
06/22/2015 18:15,2,0.863,ACTIVE,211.25,340.85,59.975,1435011303,"201051344000648","174011321042388",28.03,26.50,0,318.00,398.26,24.6,21.8,0.190,146515.2,146515.2,3496,0,0,0,L,1122011218,0,121.10,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011347,130251.00
06/22/2015 18:15,2,0.877,ACTIVE,211.25,341.45,59.965,1435011303,"201051344001093","174011321042388",28.05,28.00,0,318.91,393.15,24.9,22.2,0.186,148664.1,148664.1,3499,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011348,130252.00
06/22/2015 18:15,2,0.867,ACTIVE,211.48,341.15,59.959,1435011303,"201051344000645","174011321042388",27.35,27.80,0,319.81,397.05,24.1,21.3,0.177,146946.7,146946.7,3500,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011348,130253.00
06/22/2015 18:15,2,0.854,ACTIVE,211.93,341.15,59.959,1435011303,"274151322000085","174011321042388",27.77,32.40,0,332.43,385.33,24.0,21.2,0.155,429661.5,429661.5,4798,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011349,130254.00
06/22/2015 18:15,2,0.854,ACTIVE,211.25,340.85,59.954,1435011303,"201051344000651","174011321042388",27.79,28.50,0,320.71,396.15,24.1,21.3,0.190,146361.1,146361.1,3496,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011350,130255.00
06/22/2015 18:15,2,0.869,ACTIVE,211.25,340.55,59.996,1435011303,"201051344000867","174011321042388",27.89,27.80,0,319.81,394.95,24.6,21.8,0.186,138676.8,138676.8,3503,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011351,130256.00
06/22/2015 18:15,1,0.856,ACTIVE,212.8,381.34,60.00,1435011303,"040051121000095","174011321042388",22.42,28,0.159,299.31,448.33,19.1,16.5,0.015,25387.199999988,25394.5,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011352,130257.00
06/22/2015 18:15,2,0.865,ACTIVE,211.03,339.95,59.970,1435011303,"201051344001230","174011321042388",27.49,27.80,0,318.61,393.45,24.1,21.4,0.186,149836.4,149836.4,3505,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011354,130258.00
06/22/2015 18:15,2,0.830,ACTIVE,211.48,342.65,59.965,1435011303,"201051344000576","174011321042388",28.07,27.50,0,319.51,397.35,23.6,20.9,0.194,146279.2,146279.2,3507,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011355,130259.00
06/22/2015 18:15,2,0.885,ACTIVE,211.03,340.55,59.965,1435011303,"201051344000579","174011321042388",27.97,28.50,0,321.01,396.15,25.1,22.3,0.199,152452.2,152452.2,3494,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011355,130260.00
06/22/2015 18:15,2,0.857,ACTIVE,211.25,340.25,59.970,1435011303,"201051344000469","174011321042388",27.75,27.50,0,317.10,397.05,24.1,21.3,0.190,139500.6,139500.6,3496,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435011356,130261.00
06/22/2015 18:30,2,1.850,ACTIVE,212.16,354.97,60.002,1435012204,"201051344000955","174011321042388",29.08,27.50,0,327.62,393.15,54.5,50.6,0.460,151789.3,151789.3,3501,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012205,130262.00
06/22/2015 18:30,1,1.831,ACTIVE,214.2,397.56,60.03,1435012204,"040051121000195","174011321042388",25.46,27,0.301,304.49,449.50,46.4,46.7,0.283,26964.099999976,26970.800000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012206,130263.00
06/22/2015 18:30,2,2.072,ACTIVE,213.51,358.88,60.002,1435012204,"274151322000095","174011321042388",29.00,33.00,0,331.83,383.53,60.8,56.7,0.398,449943.6,449943.6,4419,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012207,130264.00
06/22/2015 18:30,2,1.850,ACTIVE,212.38,354.37,60.007,1435012204,"201051344000868","174011321042388",29.08,25.30,0,318.61,394.65,54.5,50.7,0.460,138021.2,138021.2,3504,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012208,130265.00
06/22/2015 18:30,2,1.826,ACTIVE,213.06,354.37,60.007,1435012204,"201051344000853","174011321042388",29.46,26.50,0,330.93,396.45,54.6,50.7,0.438,144294.4,144294.4,3499,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012209,130266.00
06/22/2015 18:30,2,1.832,ACTIVE,212.83,355.58,60.007,1435012204,"201051344000582","174011321042388",28.98,27.50,0,318.91,395.55,53.8,50.0,0.451,144809.9,144809.9,3497,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012210,130267.00
06/22/2015 18:30,1,1.851,ACTIVE,214.7,375.38,60.07,1435012204,"040051121000097","174011321042388",26.22,28,0.313,302.97,450.50,48.3,50.7,0.332,24937.500000012,24944.500000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012211,130268.00
06/22/2015 18:30,2,1.852,ACTIVE,212.83,356.48,60.007,1435012204,"201051344000469","174011321042388",29.34,25.50,0,317.40,397.05,55.1,51.2,0.464,139509.0,139509.0,3497,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012212,130269.00
06/22/2015 18:30,2,1.877,ACTIVE,212.38,357.08,60.002,1435012204,"201051344000988","174011321042388",28.90,26.80,0,317.70,396.75,55.0,51.1,0.442,139239.8,139239.8,3494,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012213,130270.00
06/22/2015 18:30,2,1.889,ACTIVE,212.83,356.78,60.012,1435012204,"201051344001158","174011321042388",28.61,26.50,0,318.61,396.15,54.8,51.0,0.438,145436.3,145436.3,3495,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012214,130271.00
06/22/2015 18:30,2,1.879,ACTIVE,212.38,356.78,60.023,1435012204,"201051344001025","174011321042388",29.44,27.50,0,318.61,395.25,56.0,52.2,0.446,148615.6,148615.6,3497,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012215,130272.00
06/22/2015 18:30,1,1.382,ACTIVE,214.1,372.98,60.07,1435012204,"033051125000118","174011321042388",39.41,27,0.321,303.22,449.99,54.2,46.2,0.167,27644.6,27652.6,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012216,130273.00
06/22/2015 18:30,2,1.865,ACTIVE,212.61,352.87,60.002,1435012204,"201051344000569","174011321042388",29.14,27.30,0,330.03,396.45,55.1,51.2,0.433,152269.8,152269.8,3503,0,0,0,L,1122011218,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012217,130274.00
06/22/2015 18:30,2,1.363,ACTIVE,213.06,399.46,59.996,1435012204,"274151322000094","174011321042388",36.94,34.00,0,377.22,452.06,50.8,47.1,0.349,337554.4,337554.4,4867,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012218,130275.00
06/22/2015 18:30,1,1.892,ACTIVE,214.2,418.07,60.03,1435012204,"040051121000068","174011321042388",23.88,27,0.272,303.23,450.18,44.9,34.8,0.131,24597.100000012,24603.600000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012219,130276.00
06/22/2015 18:30,2,1.906,ACTIVE,212.61,355.58,60.018,1435012204,"201051344000458","174011321042388",28.98,27.00,0,318.61,395.85,56.0,52.1,0.477,148027.7,148027.7,3500,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012220,130277.00
06/22/2015 18:30,2,2.004,ACTIVE,212.61,363.39,60.002,1435012204,"274151322000087","174011321042388",27.71,40.80,0,332.13,384.13,56.2,52.3,0.384,407965.0,407965.0,4391,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012221,130278.00
06/22/2015 18:30,2,2.018,ACTIVE,213.51,354.07,60.002,1435012204,"274151322000052","174011321042388",28.71,32.60,0,331.23,384.73,58.7,54.7,0.393,436071.2,436071.2,4799,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012222,130279.00
06/22/2015 18:30,2,1.934,ACTIVE,212.38,354.67,60.028,1435012204,"201051344001145","174011321042388",29.12,26.80,0,317.70,395.25,57.0,53.1,0.482,153212.0,153212.0,3507,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012223,130280.00
06/22/2015 18:30,2,1.924,ACTIVE,212.38,354.67,60.002,1435012204,"201051344000685","174011321042388",29.18,27.30,0,316.80,394.65,56.9,53.0,0.504,152383.1,152383.1,3508,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012224,130281.00
06/22/2015 18:30,2,2.045,ACTIVE,212.16,359.78,60.007,1435012204,"274151322000088","174011321042388",28.51,31.80,0,330.03,383.53,59.1,55.1,0.393,417583.0,417583.0,4404,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012225,130282.00
06/22/2015 18:30,2,2.029,ACTIVE,212.83,357.68,60.018,1435012204,"201051344000438","174011321042388",29.68,27.50,0,328.52,395.25,61.0,57.0,0.508,152484.5,152484.5,3499,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012226,130283.00
06/22/2015 18:30,2,2.148,ACTIVE,212.61,359.18,60.007,1435012204,"201051344001135","174011321042388",29.26,27.30,0,320.41,394.05,63.7,59.6,0.521,143799.5,143799.5,3491,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012227,130284.00
06/22/2015 18:30,2,2.186,ACTIVE,213.06,357.38,60.007,1435012204,"201051344000417","174011321042388",29.22,27.80,0,330.33,395.25,64.7,60.5,0.544,148327.2,148327.2,3492,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012228,130285.00
06/22/2015 18:30,2,2.340,ACTIVE,212.61,362.19,60.018,1435012204,"201051344000594","174011321042388",29.44,27.50,0,318.61,396.75,69.8,65.4,0.579,148304.9,148304.9,3491,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012229,130286.00
06/22/2015 18:30,2,2.580,ACTIVE,212.83,367.30,60.002,1435012204,"274151322000083","174011321042388",29.30,33.30,0,330.63,384.73,76.6,72.0,0.570,432307.6,432307.6,4806,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012229,130287.00
06/22/2015 18:30,2,2.484,ACTIVE,213.51,362.19,60.018,1435012204,"201051344000585","174011321042388",29.66,27.30,0,319.81,393.45,74.7,70.1,0.641,147228.4,147228.4,3497,0,0,0,L,1122011218,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012230,130288.00
06/22/2015 18:30,2,2.607,ACTIVE,214.64,360.99,60.007,1435012204,"274151322000054","174011321042388",29.16,32.80,0,330.63,385.03,76.9,72.3,0.544,427545.9,427545.9,4396,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012231,130289.00
06/22/2015 18:30,2,2.521,ACTIVE,213.51,360.38,60.012,1435012204,"201051344001203","174011321042388",29.12,27.30,0,318.61,395.55,74.3,69.8,0.610,148480.5,148480.5,3499,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012232,130290.00
06/22/2015 18:30,2,2.549,ACTIVE,213.06,359.48,60.002,1435012204,"201051344000646","174011321042388",29.16,27.30,0,318.61,395.55,75.3,70.8,0.658,145967.1,145967.1,3494,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012233,130291.00
06/22/2015 18:30,2,2.061,ACTIVE,214.64,420.20,60.018,1435012204,"274151322000068","174011321042388",38.72,34.30,0,376.62,450.86,80.8,76.1,0.301,336582.2,336582.2,4475,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012234,130292.00
06/22/2015 18:30,2,3.232,ACTIVE,214.41,352.87,60.007,1435012204,"274151322000076","174011321042388",29.74,32.20,0,332.73,384.43,97.4,92.1,0.376,455651.6,455651.6,4803,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012235,130293.00
06/22/2015 18:30,1,1.863,ACTIVE,214.8,346.39,60.03,1435012204,"033051125000132","174011321042388",30.22,27,0.317,298.66,441.78,56.0,42.6,0.411,20824.700000048,20830.100000024,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012236,130294.00
06/22/2015 18:30,1,1.806,ACTIVE,215.1,341.57,60.03,1435012204,"033051125000150","174011321042388",39.92,27,0.323,302.88,452.58,71.7,68.8,0.345,27647.100000024,27655.5,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012237,130295.00
06/22/2015 18:30,2,2.156,ACTIVE,212.61,355.88,60.028,1435012204,"201051344000890","174011321042388",29.16,27.80,0,318.30,395.25,63.7,59.6,0.513,150096.4,150096.4,3496,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012238,130296.00
06/22/2015 18:30,2,2.133,ACTIVE,213.29,356.18,60.012,1435012204,"201051344000900","174011321042388",29.62,25.80,0,329.43,395.85,64.0,59.9,0.548,150291.3,150291.3,3503,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012240,130297.00
06/22/2015 18:30,2,2.193,ACTIVE,213.29,358.88,60.012,1435012204,"201051344000633","174011321042388",29.22,26.30,0,318.61,396.45,65.0,60.8,0.521,140053.4,140053.4,3504,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012241,130298.00
06/22/2015 18:30,1,2.235,ACTIVE,214.8,430.93,60.07,1435012204,"040051121000185","174011321042388",26.37,27,0.282,302.82,448.92,58.6,45.6,0.084,24757.499999975,24763.599999999,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012242,130299.00
06/22/2015 18:30,2,2.215,ACTIVE,213.29,358.88,60.018,1435012204,"201051344000983","174011321042388",29.60,26.80,0,318.61,397.05,66.4,62.2,0.597,147222.0,147222.0,3503,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012243,130300.00
06/22/2015 18:30,2,2.184,ACTIVE,213.06,359.48,60.007,1435012204,"201051344000917","174011321042388",29.82,28.50,0,317.40,396.15,66.0,61.8,0.521,150579.8,150579.8,3506,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012244,130301.00
06/22/2015 18:30,1,2.346,ACTIVE,214.1,357.80,60.07,1435012204,"040051121000116","174011321042388",26.25,26,0.343,299.11,449.72,61.3,67.8,0.254,24501.200000024,24508.500000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012245,130302.00
06/22/2015 18:30,1,1.514,ACTIVE,215.0,336.12,60.03,1435012204,"033051125000135","174011321042388",34.92,28,0.314,302.04,445.69,52.6,47.8,0.346,20766.80000001,20772.499999998,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012246,130303.00
06/22/2015 18:30,2,2.332,ACTIVE,213.74,359.78,60.002,1435012204,"201051344000648","174011321042388",29.08,25.30,0,330.63,396.15,68.7,64.4,0.588,146524.1,146524.1,3497,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012247,130304.00
06/22/2015 18:30,2,2.277,ACTIVE,213.29,362.19,60.018,1435012204,"201051344001093","174011321042388",29.64,27.30,0,329.43,393.45,68.4,64.1,0.575,148673.1,148673.1,3500,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012248,130305.00
06/22/2015 18:30,2,2.369,ACTIVE,213.74,361.29,60.018,1435012204,"201051344000645","174011321042388",29.06,26.30,0,319.21,395.55,69.8,65.4,0.561,146955.7,146955.7,3501,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012249,130306.00
06/22/2015 18:30,2,2.662,ACTIVE,213.06,360.08,60.018,1435012204,"274151322000085","174011321042388",29.10,32.20,0,332.73,385.93,78.5,73.8,0.561,429670.8,429670.8,4799,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012250,130307.00
06/22/2015 18:30,2,2.453,ACTIVE,213.51,360.69,60.007,1435012204,"201051344000651","174011321042388",29.18,27.30,0,318.61,394.95,72.5,68.0,0.575,146370.2,146370.2,3497,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012251,130308.00
06/22/2015 18:30,2,2.439,ACTIVE,213.74,359.18,60.028,1435012204,"201051344000867","174011321042388",29.32,26.30,0,318.91,394.95,72.5,68.0,0.614,138685.9,138685.9,3504,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012252,130309.00
06/22/2015 18:30,1,2.559,ACTIVE,214.9,430.84,60.03,1435012204,"040051121000095","174011321042388",24.11,27,0.313,299.63,448.09,61.4,47.7,0.133,25394.5,25401,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012253,130310.00
06/22/2015 18:30,2,2.486,ACTIVE,213.96,363.39,60.023,1435012204,"201051344000576","174011321042388",29.58,25.80,0,330.63,395.55,74.4,69.9,0.623,146288.2,146288.2,3508,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012255,130311.00
06/22/2015 18:30,2,2.572,ACTIVE,213.74,362.49,60.007,1435012204,"201051344000579","174011321042388",29.58,27.80,0,320.41,397.66,77.1,72.5,0.663,152461.6,152461.6,3495,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012256,130312.00
06/22/2015 18:30,2,2.561,ACTIVE,213.29,361.29,60.012,1435012204,"201051344001230","174011321042388",29.20,27.30,0,318.91,394.35,75.8,71.3,0.641,149845.5,149845.5,3506,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435012257,130313.00
06/22/2015 18:45,2,1.605,ACTIVE,212.16,350.17,59.970,1435013103,"201051344000955","174011321042388",28.51,27.80,0,330.93,393.15,46.4,42.8,0.389,151802.6,151802.6,3502,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013105,130314.00
06/22/2015 18:45,1,1.815,ACTIVE,213.9,382.40,60.00,1435013103,"040051121000195","174011321042388",25.40,28,0.302,303.50,450.13,45.8,47.5,0.206,26970.800000024,26982.7,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013106,130315.00
06/22/2015 18:45,2,2.129,ACTIVE,212.61,361.59,59.965,1435013103,"274151322000095","174011321042388",29.14,33.30,0,330.03,385.93,62.8,58.6,0.424,449959.9,449959.9,4420,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013107,130316.00
06/22/2015 18:45,2,1.572,ACTIVE,212.38,350.47,59.975,1435013103,"201051344000868","174011321042388",28.90,25.30,0,334.84,394.65,46.0,42.5,0.362,138034.6,138034.6,3505,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013108,130317.00
06/22/2015 18:45,2,1.494,ACTIVE,213.29,351.67,59.965,1435013103,"201051344000853","174011321042388",28.88,26.50,0,336.34,396.45,43.7,40.3,0.362,144307.8,144307.8,3500,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013109,130318.00
06/22/2015 18:45,2,1.521,ACTIVE,213.06,351.37,59.975,1435013103,"201051344000582","174011321042388",28.57,27.00,0,335.14,395.55,44.0,40.6,0.345,144823.2,144823.2,3498,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013110,130319.00
06/22/2015 18:45,1,1.754,ACTIVE,214.2,405.59,60.00,1435013103,"040051121000097","174011321042388",25.90,29,0.278,301.94,451.58,45.2,37.9,0.161,24944.500000012,24957.100000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013111,130320.00
06/22/2015 18:45,2,1.258,ACTIVE,212.38,348.06,59.970,1435013103,"201051344000469","174011321042388",28.82,25.30,0,335.14,396.15,36.8,33.5,0.309,139522.4,139522.4,3498,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013112,130321.00
06/22/2015 18:45,2,1.256,ACTIVE,212.16,347.76,59.970,1435013103,"201051344000988","174011321042388",28.21,26.80,0,335.14,397.66,35.9,32.7,0.292,139253.3,139253.3,3495,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013113,130322.00
06/22/2015 18:45,2,1.240,ACTIVE,212.38,347.16,59.981,1435013103,"201051344001158","174011321042388",27.95,26.80,0,334.84,395.85,35.1,32.0,0.278,145449.6,145449.6,3496,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013113,130323.00
06/22/2015 18:45,2,1.252,ACTIVE,212.16,346.86,59.970,1435013103,"201051344001025","174011321042388",28.57,27.00,0,318.00,396.45,36.2,33.1,0.274,148629.4,148629.4,3498,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013114,130324.00
06/22/2015 18:45,1,0.928,ACTIVE,214.4,345.89,60.03,1435013103,"033051125000118","174011321042388",38.48,28,0.230,302.17,450.12,35.5,36.4,0.211,27652.6,27665.1,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013116,130325.00
06/22/2015 18:45,2,1.133,ACTIVE,212.16,345.96,59.965,1435013103,"201051344000569","174011321042388",28.65,27.00,0,334.84,395.85,32.9,29.8,0.265,152283.0,152283.0,3504,0,0,0,L,1122011218,0,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013117,130326.00
06/22/2015 18:45,2,0.822,ACTIVE,213.29,407.27,59.959,1435013103,"274151322000094","174011321042388",37.69,34.00,0,389.24,456.87,31.5,28.5,0.208,337567.7,337567.7,4868,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013117,130327.00
06/22/2015 18:45,1,1.192,ACTIVE,214.3,344.50,60.03,1435013103,"040051121000068","174011321042388",22.61,28,0.205,301.84,451.30,26.8,23.8,0.256,24603.600000012,24614.699999976,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013119,130328.00
06/22/2015 18:45,2,1.189,ACTIVE,212.16,345.66,59.965,1435013103,"201051344000458","174011321042388",28.47,27.00,0,335.14,396.75,34.3,31.2,0.287,148041.1,148041.1,3501,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013120,130329.00
06/22/2015 18:45,2,1.355,ACTIVE,212.61,353.47,59.959,1435013103,"274151322000087","174011321042388",27.12,40.80,0,330.33,385.63,37.2,34.0,0.239,407979.3,407979.3,4392,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013120,130330.00
06/22/2015 18:45,2,1.439,ACTIVE,213.29,352.57,59.965,1435013103,"274151322000052","174011321042388",28.43,33.00,0,328.22,385.33,41.4,38.0,0.283,436085.9,436085.9,4800,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013121,130331.00
06/22/2015 18:45,2,1.316,ACTIVE,212.38,347.76,59.981,1435013103,"201051344001145","174011321042388",28.09,26.50,0,335.44,395.55,37.5,34.3,0.309,153225.7,153225.7,3508,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013122,130332.00
06/22/2015 18:45,2,1.285,ACTIVE,212.16,347.16,59.954,1435013103,"201051344000685","174011321042388",28.21,27.30,0,333.33,394.65,36.7,33.5,0.323,152396.4,152396.4,3509,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013123,130333.00
06/22/2015 18:45,2,1.420,ACTIVE,213.29,353.47,59.965,1435013103,"274151322000088","174011321042388",27.75,31.80,0,329.73,386.53,40.0,36.7,0.274,417597.1,417597.1,4405,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013124,130334.00
06/22/2015 18:45,2,1.240,ACTIVE,212.38,347.16,59.965,1435013103,"201051344000438","174011321042388",28.80,27.50,0,333.93,394.65,36.3,33.1,0.296,152497.8,152497.8,3500,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013125,130335.00
06/22/2015 18:45,2,1.262,ACTIVE,211.93,345.66,59.954,1435013103,"201051344001135","174011321042388",28.61,27.00,0,332.13,394.35,36.6,33.4,0.265,143812.8,143812.8,3492,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013126,130336.00
06/22/2015 18:45,2,1.225,ACTIVE,212.16,346.56,59.970,1435013103,"201051344000417","174011321042388",28.45,28.00,0,334.84,394.35,35.3,32.1,0.278,148340.4,148340.4,3493,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013127,130337.00
06/22/2015 18:45,2,1.195,ACTIVE,211.70,345.06,59.965,1435013103,"201051344000594","174011321042388",28.61,27.50,0,330.63,395.25,34.6,31.5,0.278,148318.4,148318.4,3492,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013128,130338.00
06/22/2015 18:45,2,1.299,ACTIVE,212.61,351.07,59.944,1435013103,"274151322000083","174011321042388",27.95,33.80,0,327.02,385.63,36.7,33.5,0.265,432322.8,432322.8,4807,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013129,130339.00
06/22/2015 18:45,2,1.217,ACTIVE,212.38,346.86,59.975,1435013103,"201051344000585","174011321042388",28.78,27.50,0,318.30,395.85,35.5,32.4,0.278,147242.6,147242.6,3498,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013130,130340.00
06/22/2015 18:45,2,1.188,ACTIVE,212.61,351.37,59.949,1435013103,"274151322000054","174011321042388",27.73,32.60,0,328.52,388.34,33.4,30.3,0.230,427560.4,427560.4,4397,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013131,130341.00
06/22/2015 18:45,2,1.115,ACTIVE,212.16,344.76,59.959,1435013103,"201051344001203","174011321042388",28.35,27.30,0,334.84,397.35,32.1,29.0,0.270,148493.8,148493.8,3500,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013132,130342.00
06/22/2015 18:45,2,1.121,ACTIVE,211.70,343.85,59.975,1435013103,"201051344000646","174011321042388",27.95,27.50,0,330.33,395.85,31.7,28.7,0.256,145980.5,145980.5,3495,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013133,130343.00
06/22/2015 18:45,2,0.752,ACTIVE,213.96,402.46,59.965,1435013103,"274151322000068","174011321042388",37.39,34.50,0,387.74,455.97,28.6,25.7,0.172,336595.5,336595.5,4476,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013134,130344.00
06/22/2015 18:45,2,1.152,ACTIVE,213.51,348.36,59.970,1435013103,"274151322000076","174011321042388",28.31,32.80,0,331.53,385.63,33.0,30.0,0.221,455667.4,455667.4,4804,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013135,130345.00
06/22/2015 18:45,1,0.623,ACTIVE,214.1,329.83,60.00,1435013103,"033051125000132","174011321042388",34.07,28,0.187,301.07,442.35,21.1,17.7,0.278,20830.100000024,20838.400000036,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013136,130346.00
06/22/2015 18:45,1,0.756,ACTIVE,214.1,379.85,60.03,1435013103,"033051125000150","174011321042388",38.26,28,0.263,301.91,453.63,28.8,33.7,0.098,27655.5,27669,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013137,130347.00
06/22/2015 18:45,2,1.057,ACTIVE,211.70,343.25,59.975,1435013103,"201051344000890","174011321042388",28.55,28.00,0,332.13,394.35,30.6,27.6,0.239,150109.8,150109.8,3497,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013138,130348.00
06/22/2015 18:45,2,0.994,ACTIVE,211.93,344.45,59.965,1435013103,"201051344000900","174011321042388",28.39,25.50,0,334.24,395.85,28.6,25.7,0.234,150304.4,150304.4,3504,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013139,130349.00
06/22/2015 18:45,2,1.014,ACTIVE,212.38,344.45,59.970,1435013103,"201051344000633","174011321042388",28.29,26.50,0,333.93,395.55,29.1,26.1,0.221,140066.6,140066.6,3505,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013140,130350.00
06/22/2015 18:45,1,0.950,ACTIVE,214.2,374.97,60.03,1435013103,"040051121000185","174011321042388",23.33,28,0.167,302.28,448.90,22.0,12.6,0.050,24763.599999999,24774.799999987,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013141,130351.00
06/22/2015 18:45,2,1.021,ACTIVE,212.16,343.55,59.949,1435013103,"201051344000983","174011321042388",28.55,26.80,0,334.24,394.95,29.6,26.6,0.234,147235.3,147235.3,3504,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013142,130352.00
06/22/2015 18:45,2,1.018,ACTIVE,212.16,344.76,59.959,1435013103,"201051344000917","174011321042388",28.33,27.80,0,332.43,396.75,29.2,26.3,0.234,150593.1,150593.1,3507,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013143,130353.00
06/22/2015 18:45,1,0.987,ACTIVE,213.4,355.62,60.00,1435013103,"040051121000116","174011321042388",25.22,26,0.144,297.13,450.12,24.7,12.6,0.213,24508.500000024,24520.500000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013144,130354.00
06/22/2015 18:45,1,0.583,ACTIVE,214.0,324.07,60.00,1435013103,"033051125000135","174011321042388",33.59,28,0.177,305.10,446.85,19.5,20.7,0.259,20772.499999998,20781.80000001,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013146,130355.00
06/22/2015 18:45,2,1.010,ACTIVE,212.16,343.85,59.965,1435013103,"201051344000648","174011321042388",28.35,25.50,0,334.84,395.85,29.0,26.1,0.225,146537.2,146537.2,3498,0,0,0,L,1122011218,0,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013147,130356.00
06/22/2015 18:45,2,1.027,ACTIVE,211.93,344.15,59.965,1435013103,"201051344001093","174011321042388",27.91,27.00,0,331.53,392.85,29.1,26.1,0.225,148685.9,148685.9,3501,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013147,130357.00
06/22/2015 18:45,2,1.021,ACTIVE,212.38,343.55,59.959,1435013103,"201051344000645","174011321042388",28.01,26.30,0,333.03,395.85,29.0,26.0,0.225,146968.8,146968.8,3502,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013148,130358.00
06/22/2015 18:45,2,1.043,ACTIVE,212.83,345.36,59.996,1435013103,"274151322000085","174011321042388",27.71,32.00,0,330.33,386.83,29.3,26.4,0.186,429685.1,429685.1,4800,0,0,0,L,1151911521,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013149,130359.00
06/22/2015 18:45,2,1.025,ACTIVE,212.16,343.85,59.970,1435013103,"201051344000651","174011321042388",28.29,27.00,0,334.24,394.95,29.4,26.5,0.230,146383.3,146383.3,3498,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013150,130360.00
06/22/2015 18:45,2,1.043,ACTIVE,212.16,343.25,59.965,1435013103,"201051344000867","174011321042388",28.49,26.30,0,332.73,393.75,30.2,27.2,0.247,138699.0,138699.0,3505,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013151,130361.00
