ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 18:45,1,1.087,ACTIVE,213.4,405.40,60.03,1435013103,"040051121000095","174011321042388",22.20,28,0.168,298.90,447.31,24.0,14.8,0.022,25401,25411.399999976,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013152,130362.00
06/22/2015 18:45,2,1.098,ACTIVE,211.93,344.45,59.975,1435013103,"201051344001230","174011321042388",28.09,27.30,0,330.03,392.85,31.3,28.3,0.247,149858.5,149858.5,3507,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013153,130363.00
06/22/2015 18:45,2,1.086,ACTIVE,212.38,346.26,59.965,1435013103,"201051344000576","174011321042388",28.77,25.50,0,334.54,397.05,31.7,28.7,0.261,146301.0,146301.0,3509,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013154,130364.00
06/22/2015 18:45,2,1.141,ACTIVE,212.16,345.36,59.970,1435013103,"201051344000579","174011321042388",28.61,27.80,0,334.24,395.55,33.0,30.0,0.265,152474.9,152474.9,3496,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435013155,130365.00
06/22/2015 19:00,2,0.588,ACTIVE,211.48,336.04,59.991,1435014003,"201051344000955","174011321042388",27.95,27.30,0,330.33,370.00,16.7,14.2,0.102,151809.4,151809.4,3503,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014005,130366.00
06/22/2015 19:00,1,0.459,ACTIVE_NO_POWER,214.1,406.91,60.03,1435014003,"040051121000195","174011321042388",23.23,28,0.000,319.69,443.22,10.6,0.0,0.000,26982.7,26989.2,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014006,130367.00
06/22/2015 19:00,2,0.551,ACTIVE,212.83,340.55,60.007,1435014003,"274151322000095","174011321042388",27.55,32.20,0,333.93,374.21,15.4,12.9,0.093,449969.7,449969.7,4421,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014007,130368.00
06/22/2015 19:00,2,0.576,ACTIVE,211.93,337.84,59.991,1435014003,"201051344000868","174011321042388",27.59,25.30,0,330.03,370.60,16.2,13.7,0.106,138041.5,138041.5,3506,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014008,130369.00
06/22/2015 19:00,2,0.557,ACTIVE,212.61,338.14,59.991,1435014003,"201051344000853","174011321042388",28.37,26.50,0,331.53,370.60,16.0,13.6,0.106,144314.6,144314.6,3501,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014009,130370.00
06/22/2015 19:00,2,0.559,ACTIVE,212.61,337.84,59.991,1435014003,"201051344000582","174011321042388",27.93,26.50,0,330.33,369.10,15.9,13.4,0.106,144830.1,144830.1,3499,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014010,130371.00
06/22/2015 19:00,1,0.488,ACTIVE,214.2,386.69,60.03,1435014003,"040051121000097","174011321042388",24.42,29,0.101,319.54,443.65,11.8,6.2,0.177,24957.100000012,24963.900000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014011,130372.00
06/22/2015 19:00,2,0.580,ACTIVE,212.16,337.54,59.965,1435014003,"201051344000469","174011321042388",27.75,25.00,0,330.33,367.90,16.3,13.8,0.128,139529.3,139529.3,3499,0,0,0,L,1122011218,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014012,130373.00
06/22/2015 19:00,2,0.562,ACTIVE,212.16,339.34,59.991,1435014003,"201051344000988","174011321042388",27.33,26.50,0,330.03,369.70,15.6,13.1,0.119,139260.1,139260.1,3496,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014013,130374.00
06/22/2015 19:00,2,0.564,ACTIVE,212.16,337.84,59.991,1435014003,"201051344001158","174011321042388",27.61,26.80,0,330.63,368.80,15.8,13.4,0.124,145456.5,145456.5,3497,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014014,130375.00
06/22/2015 19:00,2,0.574,ACTIVE,212.16,336.64,59.986,1435014003,"201051344001025","174011321042388",28.15,26.80,0,330.33,370.30,16.4,13.9,0.115,148636.6,148636.6,3499,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014015,130376.00
06/22/2015 19:00,1,0.359,ACTIVE,214.2,341.87,60.03,1435014003,"033051125000118","174011321042388",37.63,28,0.152,308.77,445.66,13.4,15.7,0.139,27665.1,27672.700000024,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014016,130377.00
06/22/2015 19:00,2,0.557,ACTIVE,212.16,337.24,60.007,1435014003,"201051344000569","174011321042388",28.55,26.80,0,330.33,367.90,16.1,13.6,0.110,152289.7,152289.7,3505,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014017,130378.00
06/22/2015 19:00,2,0.334,ACTIVE,213.51,395.55,59.981,1435014003,"274151322000094","174011321042388",37.09,33.00,0,333.63,437.93,12.6,10.2,0.075,337575.2,337575.2,4869,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014018,130379.00
06/22/2015 19:00,1,0.502,ACTIVE_NO_POWER,214.8,430.68,60.03,1435014003,"040051121000068","174011321042388",21.78,29,0.000,318.38,443.02,10.8,0.0,0.000,24614.699999976,24620.900000024,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014019,130380.00
06/22/2015 19:00,2,0.570,ACTIVE,212.16,337.24,59.981,1435014003,"201051344000458","174011321042388",27.57,26.80,0,330.33,368.50,16.0,13.5,0.119,148048.0,148048.0,3502,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014020,130381.00
06/22/2015 19:00,2,0.523,ACTIVE,213.06,338.74,59.954,1435014003,"274151322000087","174011321042388",26.18,40.00,0,333.33,369.10,13.9,11.5,0.075,407987.7,407987.7,4393,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014021,130382.00
06/22/2015 19:00,2,0.533,ACTIVE,213.06,339.65,59.965,1435014003,"274151322000052","174011321042388",27.12,32.40,0,333.33,369.10,14.7,12.3,0.088,436094.5,436094.5,4801,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014022,130383.00
06/22/2015 19:00,2,0.561,ACTIVE,212.38,337.24,59.986,1435014003,"201051344001145","174011321042388",27.97,25.80,0,331.23,370.00,15.9,13.4,0.106,153232.8,153232.8,3509,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014023,130384.00
06/22/2015 19:00,2,0.529,ACTIVE,212.38,337.84,59.986,1435014003,"201051344000685","174011321042388",27.99,26.50,0,330.63,368.20,15.1,12.6,0.115,152403.2,152403.2,3510,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014024,130385.00
06/22/2015 19:00,2,0.492,ACTIVE,212.61,337.54,59.975,1435014003,"274151322000088","174011321042388",26.46,30.80,0,331.53,368.50,13.2,10.8,0.080,417605.0,417605.0,4406,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014025,130386.00
06/22/2015 19:00,2,0.551,ACTIVE,212.16,337.84,59.970,1435014003,"201051344000438","174011321042388",28.25,27.00,0,330.63,368.50,15.7,13.3,0.110,152504.5,152504.5,3501,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014026,130387.00
06/22/2015 19:00,2,0.576,ACTIVE,211.93,336.04,59.975,1435014003,"201051344001135","174011321042388",27.97,26.30,0,329.73,367.60,16.4,13.9,0.097,143819.8,143819.8,3493,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014027,130388.00
06/22/2015 19:00,2,0.572,ACTIVE,212.16,337.24,59.981,1435014003,"201051344000417","174011321042388",27.85,27.80,0,330.93,368.20,16.2,13.7,0.097,148347.3,148347.3,3494,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014027,130389.00
06/22/2015 19:00,2,0.562,ACTIVE,211.70,336.64,59.981,1435014003,"201051344000594","174011321042388",27.99,27.30,0,328.52,367.90,16.0,13.5,0.097,148325.3,148325.3,3493,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014028,130390.00
06/22/2015 19:00,2,0.504,ACTIVE,213.29,341.15,59.975,1435014003,"274151322000083","174011321042388",27.23,32.60,0,333.63,370.60,13.9,11.5,0.093,432331.7,432331.7,4808,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014029,130391.00
06/22/2015 19:00,2,0.598,ACTIVE,212.38,337.54,60.012,1435014003,"201051344000585","174011321042388",27.99,26.80,0,330.33,370.90,16.9,14.4,0.110,147250.3,147250.3,3499,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014030,130392.00
06/22/2015 19:00,2,0.500,ACTIVE,212.83,336.94,59.965,1435014003,"274151322000054","174011321042388",27.14,31.50,0,333.33,369.40,13.7,11.3,0.075,427568.6,427568.6,4398,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014031,130393.00
06/22/2015 19:00,2,0.562,ACTIVE,212.38,336.64,60.002,1435014003,"201051344001203","174011321042388",27.41,26.80,0,330.63,369.10,15.7,13.2,0.115,148500.6,148500.6,3501,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014032,130394.00
06/22/2015 19:00,2,0.559,ACTIVE,211.70,336.64,59.981,1435014003,"201051344000646","174011321042388",27.81,27.00,0,329.73,367.60,15.8,13.3,0.097,145987.4,145987.4,3496,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014033,130395.00
06/22/2015 19:00,2,0.326,ACTIVE,213.51,398.86,59.975,1435014003,"274151322000068","174011321042388",37.45,34.00,0,333.93,443.64,12.4,10.0,0.066,336603.1,336603.1,4477,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014034,130396.00
06/22/2015 19:00,2,0.525,ACTIVE,213.74,340.85,59.996,1435014003,"274151322000076","174011321042388",27.51,32.00,0,334.54,371.81,14.6,12.2,0.088,455676.5,455676.5,4805,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014035,130397.00
06/22/2015 19:00,1,0.291,ACTIVE,213.7,326.84,60.03,1435014003,"033051125000132","174011321042388",32.71,27,0.147,316.36,439.62,9.4,14.2,0.244,20838.400000036,20842.900000036,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014036,130398.00
06/22/2015 19:00,1,0.344,ACTIVE,213.7,342.04,60.03,1435014003,"033051125000150","174011321042388",36.88,28,0.147,310.60,447.93,12.6,14.9,0.088,27669,27676.800000012,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014037,130399.00
06/22/2015 19:00,2,0.555,ACTIVE,211.70,335.74,59.975,1435014003,"201051344000890","174011321042388",28.27,27.80,0,330.63,368.50,15.9,13.4,0.102,150116.8,150116.8,3498,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014038,130400.00
06/22/2015 19:00,2,0.516,ACTIVE,211.93,336.64,59.970,1435014003,"201051344000900","174011321042388",27.57,25.00,0,328.82,367.60,14.4,12.0,0.097,150310.9,150310.9,3505,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014039,130401.00
06/22/2015 19:00,2,0.531,ACTIVE,212.16,338.14,59.975,1435014003,"201051344000633","174011321042388",28.41,26.30,0,330.63,368.80,15.3,12.9,0.102,140073.4,140073.4,3506,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014040,130402.00
06/22/2015 19:00,1,0.441,ACTIVE,213.9,358.09,60.00,1435014003,"040051121000185","174011321042388",22.75,27,0.152,318.25,442.02,9.9,13.1,0.007,24774.799999987,24780.200000023,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014041,130403.00
06/22/2015 19:00,2,0.553,ACTIVE,211.93,336.34,59.975,1435014003,"201051344000983","174011321042388",28.11,26.30,0,330.63,369.40,15.8,13.3,0.102,147242.1,147242.1,3505,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014042,130404.00
06/22/2015 19:00,2,0.543,ACTIVE,212.16,337.54,59.975,1435014003,"201051344000917","174011321042388",28.05,27.30,0,330.03,369.40,15.4,13.0,0.106,150600.1,150600.1,3508,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014043,130405.00
06/22/2015 19:00,1,0.495,ACTIVE,213.5,385.67,60.03,1435014003,"040051121000116","174011321042388",24.02,27,0.110,311.45,441.91,11.8,12.0,0.000,24520.500000024,24527.200000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014045,130406.00
06/22/2015 19:00,1,0.269,ACTIVE_NO_POWER,213.6,424.52,60.03,1435014003,"033051125000135","174011321042388",33.12,27,0.000,318.63,442.27,8.8,0.0,0.000,20781.80000001,20786.30000001,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014046,130407.00
06/22/2015 19:00,2,0.549,ACTIVE,212.38,336.94,59.970,1435014003,"201051344000648","174011321042388",27.63,25.00,0,331.53,370.30,15.4,13.0,0.106,146543.9,146543.9,3499,0,0,0,L,1122011218,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014047,130408.00
06/22/2015 19:00,2,0.541,ACTIVE,211.93,336.94,59.996,1435014003,"201051344001093","174011321042388",28.15,26.50,0,330.03,366.70,15.4,13.0,0.102,148692.4,148692.4,3502,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014048,130409.00
06/22/2015 19:00,2,0.527,ACTIVE,212.38,336.94,59.970,1435014003,"201051344000645","174011321042388",27.63,25.80,0,331.23,368.50,14.8,12.3,0.106,146975.4,146975.4,3503,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014048,130410.00
06/22/2015 19:00,2,0.482,ACTIVE,213.29,340.55,59.965,1435014003,"274151322000085","174011321042388",27.39,31.00,0,332.43,369.10,13.4,11.0,0.080,429692.4,429692.4,4801,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014049,130411.00
06/22/2015 19:00,2,0.539,ACTIVE,212.16,337.24,59.975,1435014003,"201051344000651","174011321042388",27.55,26.30,0,330.63,368.80,15.1,12.6,0.102,146390.1,146390.1,3499,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014050,130412.00
06/22/2015 19:00,2,0.539,ACTIVE,212.16,335.74,59.965,1435014003,"201051344000867","174011321042388",27.91,26.00,0,330.03,367.60,15.3,12.8,0.102,138705.7,138705.7,3506,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014051,130413.00
06/22/2015 19:00,1,0.534,ACTIVE,213.5,368.69,60.03,1435014003,"040051121000095","174011321042388",21.38,28,0.145,314.35,440.38,11.3,11.3,0.001,25411.399999976,25417.199999988,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014052,130414.00
06/22/2015 19:00,2,0.557,ACTIVE,211.93,335.74,59.933,1435014003,"201051344001230","174011321042388",26.64,27.00,0,329.43,366.70,15.0,12.6,0.097,149865.2,149865.2,3508,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014054,130415.00
06/22/2015 19:00,2,0.535,ACTIVE,212.61,337.84,59.959,1435014003,"201051344000576","174011321042388",27.53,25.00,0,330.63,370.30,14.9,12.5,0.102,146307.6,146307.6,3510,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014055,130416.00
06/22/2015 19:00,2,0.566,ACTIVE,211.93,336.34,59.975,1435014003,"201051344000579","174011321042388",28.19,27.50,0,330.93,369.40,16.2,13.7,0.102,152481.9,152481.9,3497,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014056,130417.00
06/22/2015 19:15,2,0.746,ACTIVE,211.93,339.04,59.965,1435014903,"201051344000955","174011321042388",28.61,26.00,0,327.02,348.96,21.6,19.0,0.155,151813.3,151813.3,3504,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014904,130418.00
06/22/2015 19:15,1,0.687,ACTIVE,213.6,414.87,60.00,1435014903,"040051121000195","174011321042388",23.88,26,0.159,319.96,440.88,16.3,11.8,0.002,26989.2,26991.500000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014905,130419.00
06/22/2015 19:15,2,0.801,ACTIVE,213.51,342.35,59.954,1435014903,"274151322000095","174011321042388",28.45,30.50,0,331.23,351.67,23.0,20.3,0.146,449973.4,449973.4,4422,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014906,130420.00
06/22/2015 19:15,2,0.736,ACTIVE,212.16,340.55,59.959,1435014903,"201051344000868","174011321042388",28.59,24.00,0,328.22,349.86,21.3,18.6,0.159,138045.2,138045.2,3507,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014907,130421.00
06/22/2015 19:15,2,0.736,ACTIVE,212.83,342.35,59.965,1435014903,"201051344000853","174011321042388",28.15,24.80,0,330.03,350.77,21.0,18.4,0.155,144318.3,144318.3,3502,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014908,130422.00
06/22/2015 19:15,2,0.725,ACTIVE,212.83,341.15,59.965,1435014903,"201051344000582","174011321042388",28.57,25.30,0,328.82,349.86,21.0,18.3,0.159,144833.7,144833.7,3500,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014909,130423.00
06/22/2015 19:15,1,0.698,ACTIVE,214.2,378.55,60.03,1435014903,"040051121000097","174011321042388",25.65,27,0.139,319.71,441.18,17.8,12.9,0.166,24963.900000012,24966.500000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014910,130424.00
06/22/2015 19:15,2,0.738,ACTIVE,212.38,340.25,59.949,1435014903,"201051344000469","174011321042388",28.59,23.50,0,327.32,349.86,21.4,18.7,0.164,139533.0,139533.0,3500,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014911,130425.00
06/22/2015 19:15,2,0.719,ACTIVE,212.16,341.75,59.949,1435014903,"201051344000988","174011321042388",28.53,25.00,0,328.52,351.67,20.8,18.2,0.164,139263.7,139263.7,3497,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014912,130426.00
06/22/2015 19:15,2,0.740,ACTIVE,212.38,340.85,59.954,1435014903,"201051344001158","174011321042388",27.85,25.00,0,327.32,350.17,20.9,18.3,0.155,145460.1,145460.1,3498,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014913,130427.00
06/22/2015 19:15,2,0.748,ACTIVE,212.16,339.95,59.991,1435014903,"201051344001025","174011321042388",28.45,25.30,0,329.13,351.07,21.6,18.9,0.155,148640.4,148640.4,3500,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014913,130428.00
06/22/2015 19:15,1,0.528,ACTIVE,214.6,375.91,60.00,1435014903,"033051125000118","174011321042388",38.25,27,0.165,315.35,441.56,20.1,13.6,0.042,27672.700000024,27675.799999988,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014915,130429.00
06/22/2015 19:15,2,0.729,ACTIVE,212.16,340.25,59.944,1435014903,"201051344000569","174011321042388",28.77,25.30,0,328.52,350.17,21.2,18.6,0.159,152293.5,152293.5,3506,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014916,130430.00
06/22/2015 19:15,2,0.500,ACTIVE,213.96,400.36,59.949,1435014903,"274151322000094","174011321042388",37.35,32.00,0,334.54,418.39,18.9,16.3,0.124,337578.2,337578.2,4870,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014917,130431.00
06/22/2015 19:15,1,0.704,ACTIVE,214.7,401.44,60.00,1435014903,"040051121000068","174011321042388",23.17,27,0.151,318.36,439.87,16.2,12.3,0.003,24620.900000024,24622.999999988,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014918,130432.00
06/22/2015 19:15,2,0.732,ACTIVE,212.16,339.65,59.938,1435014903,"201051344000458","174011321042388",28.61,25.30,0,328.82,349.56,21.2,18.6,0.159,148051.7,148051.7,3503,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014919,130433.00
06/22/2015 19:15,2,0.754,ACTIVE,213.51,341.75,59.933,1435014903,"274151322000087","174011321042388",27.41,38.80,0,331.53,351.07,20.9,18.3,0.124,407991.1,407991.1,4394,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014920,130434.00
06/22/2015 19:15,2,0.779,ACTIVE,213.74,344.15,59.944,1435014903,"274151322000052","174011321042388",27.71,31.00,0,329.43,351.07,21.9,19.2,0.146,436098.1,436098.1,4802,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014920,130435.00
06/22/2015 19:15,2,0.736,ACTIVE,212.61,341.15,59.949,1435014903,"201051344001145","174011321042388",28.71,24.80,0,329.13,351.07,21.4,18.7,0.155,153236.6,153236.6,3510,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014921,130436.00
06/22/2015 19:15,2,0.703,ACTIVE,212.61,340.25,59.944,1435014903,"201051344000685","174011321042388",28.63,25.50,0,327.92,350.17,20.4,17.8,0.159,152406.7,152406.7,3511,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014922,130437.00
06/22/2015 19:15,2,0.721,ACTIVE,213.29,343.55,59.949,1435014903,"274151322000088","174011321042388",27.67,29.50,0,331.23,350.17,20.2,17.6,0.124,417608.3,417608.3,4407,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014923,130438.00
06/22/2015 19:15,2,0.727,ACTIVE,212.61,339.65,59.949,1435014903,"201051344000438","174011321042388",28.75,26.00,0,327.32,350.47,21.2,18.5,0.155,152508.3,152508.3,3502,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014924,130439.00
06/22/2015 19:15,2,0.760,ACTIVE,212.16,339.65,59.944,1435014903,"201051344001135","174011321042388",28.35,25.00,0,327.92,349.86,21.8,19.1,0.150,143823.7,143823.7,3494,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014925,130440.00
06/22/2015 19:15,2,0.752,ACTIVE,212.83,340.85,59.949,1435014903,"201051344000417","174011321042388",28.37,26.50,0,327.92,350.17,21.6,19.0,0.146,148351.2,148351.2,3495,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014926,130441.00
06/22/2015 19:15,2,0.738,ACTIVE,211.93,340.55,59.944,1435014903,"201051344000594","174011321042388",28.59,26.30,0,327.02,349.86,21.4,18.8,0.164,148329.1,148329.1,3494,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014927,130442.00
06/22/2015 19:15,2,0.771,ACTIVE,213.06,344.15,59.954,1435014903,"274151322000083","174011321042388",27.77,31.30,0,330.93,351.67,21.7,19.0,0.133,432335.3,432335.3,4809,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014928,130443.00
06/22/2015 19:15,2,0.787,ACTIVE,212.61,340.55,59.954,1435014903,"201051344000585","174011321042388",28.19,25.50,0,328.52,350.77,22.5,19.8,0.164,147254.4,147254.4,3500,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014929,130444.00
06/22/2015 19:15,2,0.742,ACTIVE,213.51,342.35,59.938,1435014903,"274151322000054","174011321042388",27.87,30.00,0,330.93,351.07,21.0,18.3,0.141,427572.1,427572.1,4399,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014930,130445.00
06/22/2015 19:15,2,0.729,ACTIVE,212.61,339.95,59.954,1435014903,"201051344001203","174011321042388",28.53,25.80,0,328.82,350.77,21.1,18.4,0.159,148504.3,148504.3,3502,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014931,130446.00
06/22/2015 19:15,2,0.736,ACTIVE,212.16,340.55,59.959,1435014903,"201051344000646","174011321042388",28.61,25.80,0,327.92,349.56,21.4,18.7,0.155,145991.2,145991.2,3497,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014932,130447.00
06/22/2015 19:15,2,0.518,ACTIVE,214.41,395.25,59.959,1435014903,"274151322000068","174011321042388",36.92,32.80,0,335.74,415.39,19.4,16.8,0.115,336606.3,336606.3,4478,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014933,130448.00
06/22/2015 19:15,2,0.791,ACTIVE,213.74,344.15,59.959,1435014903,"274151322000076","174011321042388",28.39,30.50,0,332.13,351.67,22.8,20.0,0.146,455680.3,455680.3,4806,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014934,130449.00
06/22/2015 19:15,1,0.422,ACTIVE_NO_POWER,214.3,429.42,60.00,1435014903,"033051125000132","174011321042388",34.45,26,0.037,317.96,439.20,14.4,0.0,0.000,20842.900000036,20844.800000012,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014935,130450.00
06/22/2015 19:15,1,0.519,ACTIVE,214.7,340.96,60.03,1435014903,"033051125000150","174011321042388",38.58,26,0.164,319.86,442.27,19.9,24.4,0.201,27676.800000012,27679.900000036,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014936,130451.00
06/22/2015 19:15,2,0.752,ACTIVE,212.38,339.95,59.949,1435014903,"201051344000890","174011321042388",28.53,26.80,0,327.62,350.17,21.8,19.1,0.159,150120.7,150120.7,3499,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014937,130452.00
06/22/2015 19:15,2,0.697,ACTIVE,212.16,340.55,59.954,1435014903,"201051344000900","174011321042388",28.31,23.80,0,327.62,349.26,20.1,17.4,0.164,150314.5,150314.5,3506,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014938,130453.00
06/22/2015 19:15,2,0.715,ACTIVE,212.61,341.45,59.954,1435014903,"201051344000633","174011321042388",28.90,25.30,0,327.32,351.07,20.9,18.3,0.164,140077.1,140077.1,3507,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014939,130454.00
06/22/2015 19:15,1,0.660,ACTIVE,214.6,397.72,60.00,1435014903,"040051121000185","174011321042388",24.02,26,0.141,319.12,439.40,15.7,11.6,0.003,24780.200000023,24782.400000011,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014940,130455.00
06/22/2015 19:15,2,0.730,ACTIVE,212.38,340.55,59.928,1435014903,"201051344000983","174011321042388",28.88,25.00,0,327.62,349.86,21.4,18.7,0.164,147246.0,147246.0,3506,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014941,130456.00
06/22/2015 19:15,2,0.730,ACTIVE,212.61,341.45,59.954,1435014903,"201051344000917","174011321042388",28.39,26.00,0,326.72,350.17,21.0,18.4,0.155,150603.8,150603.8,3509,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014942,130457.00
06/22/2015 19:15,1,0.731,ACTIVE,214.1,379.00,60.00,1435014903,"040051121000116","174011321042388",25.13,25,0.131,312.70,439.25,18.3,10.4,0.013,24527.200000024,24529.600000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014944,130458.00
06/22/2015 19:15,1,0.423,ACTIVE,214.4,379.67,60.00,1435014903,"033051125000135","174011321042388",33.96,26,0.135,320.86,440.37,14.3,12.7,0.007,20786.30000001,20788.199999986,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014945,130459.00
06/22/2015 19:15,2,0.730,ACTIVE,212.83,340.25,59.954,1435014903,"201051344000648","174011321042388",28.49,24.00,0,329.43,350.17,21.1,18.4,0.159,146547.7,146547.7,3500,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014946,130460.00
06/22/2015 19:15,2,0.730,ACTIVE,212.61,339.95,59.959,1435014903,"201051344001093","174011321042388",28.47,25.30,0,328.82,350.17,21.1,18.5,0.146,148696.1,148696.1,3503,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014947,130461.00
06/22/2015 19:15,2,0.721,ACTIVE,212.83,340.55,59.954,1435014903,"201051344000645","174011321042388",28.27,24.80,0,329.13,349.86,20.7,18.0,0.146,146979.1,146979.1,3504,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014947,130462.00
06/22/2015 19:15,2,0.742,ACTIVE,213.74,345.66,59.959,1435014903,"274151322000085","174011321042388",27.85,29.80,0,332.73,350.47,20.9,18.3,0.133,429695.9,429695.9,4802,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014948,130463.00
06/22/2015 19:15,2,0.729,ACTIVE,212.61,340.85,59.938,1435014903,"201051344000651","174011321042388",28.27,24.80,0,328.82,349.86,20.9,18.2,0.155,146393.8,146393.8,3500,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014949,130464.00
06/22/2015 19:15,2,0.725,ACTIVE,212.61,339.65,59.954,1435014903,"201051344000867","174011321042388",28.61,25.00,0,327.32,349.56,21.1,18.4,0.159,138709.5,138709.5,3507,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014950,130465.00
06/22/2015 19:15,1,0.764,ACTIVE,214.0,411.94,60.03,1435014903,"040051121000095","174011321042388",22.35,26,0.147,316.02,437.08,17.0,14.7,0.000,25417.199999988,25419.300000012,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014951,130466.00
06/22/2015 19:15,2,0.717,ACTIVE,212.38,339.34,59.959,1435014903,"201051344001230","174011321042388",28.49,25.80,0,328.52,348.66,20.7,18.1,0.168,149868.9,149868.9,3509,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014952,130467.00
06/22/2015 19:15,2,0.717,ACTIVE,213.06,340.85,59.965,1435014903,"201051344000576","174011321042388",28.37,23.80,0,329.13,350.77,20.6,18.0,0.146,146311.3,146311.3,3511,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014953,130468.00
06/22/2015 19:15,2,0.756,ACTIVE,212.38,339.34,59.959,1435014903,"201051344000579","174011321042388",28.73,26.00,0,329.13,350.17,22.0,19.3,0.155,152485.9,152485.9,3498,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435014954,130469.00
06/22/2015 19:30,2,0.918,ACTIVE,212.38,342.95,59.954,1435015803,"201051344000955","174011321042388",29.24,25.30,0,327.92,353.77,27.2,24.3,0.217,151818.1,151818.1,3505,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015804,130470.00
06/22/2015 19:30,1,0.840,ACTIVE,214.6,372.30,60.00,1435015803,"040051121000195","174011321042388",24.37,26,0.158,320.15,440.79,20.3,16.2,0.059,26991.500000012,26994.599999976,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015806,130471.00
06/22/2015 19:30,2,0.963,ACTIVE,213.51,343.85,59.965,1435015803,"274151322000095","174011321042388",28.59,29.30,0,331.83,354.37,27.9,25.0,0.181,449978.4,449978.4,4423,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015807,130472.00
06/22/2015 19:30,2,0.930,ACTIVE,212.61,342.95,59.970,1435015803,"201051344000868","174011321042388",28.78,23.30,0,328.52,354.67,27.1,24.3,0.212,138050.0,138050.0,3508,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015808,130473.00
06/22/2015 19:30,2,0.938,ACTIVE,213.29,344.45,59.949,1435015803,"201051344000853","174011321042388",28.37,24.00,0,331.83,356.18,26.9,24.1,0.203,144323.0,144323.0,3503,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015809,130474.00
06/22/2015 19:30,2,0.934,ACTIVE,212.83,343.85,59.975,1435015803,"201051344000582","174011321042388",27.95,24.50,0,330.93,354.97,26.4,23.6,0.199,144838.4,144838.4,3501,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015810,130475.00
06/22/2015 19:30,1,0.862,ACTIVE,214.4,368.94,60.00,1435015803,"040051121000097","174011321042388",25.69,26,0.186,320.09,441.65,22.0,22.5,0.154,24966.500000012,24969.900000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015811,130476.00
06/22/2015 19:30,2,0.932,ACTIVE,212.61,344.15,59.970,1435015803,"201051344000469","174011321042388",28.77,22.80,0,328.82,354.97,27.2,24.3,0.221,139537.8,139537.8,3501,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015812,130477.00
06/22/2015 19:30,2,0.930,ACTIVE,212.38,343.85,59.970,1435015803,"201051344000988","174011321042388",28.35,24.00,0,330.33,356.48,26.7,23.9,0.221,139268.4,139268.4,3498,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015813,130478.00
06/22/2015 19:30,2,0.922,ACTIVE,212.61,343.25,59.975,1435015803,"201051344001158","174011321042388",28.69,24.30,0,329.13,355.28,26.8,24.0,0.221,145464.9,145464.9,3499,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015814,130479.00
06/22/2015 19:30,2,0.932,ACTIVE,212.38,342.35,59.965,1435015803,"201051344001025","174011321042388",28.98,24.80,0,330.03,355.58,27.4,24.5,0.203,148645.3,148645.3,3501,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015815,130480.00
06/22/2015 19:30,1,0.647,ACTIVE,214.3,379.18,60.03,1435015803,"033051125000118","174011321042388",38.77,26,0.146,318.64,441.43,24.9,15.1,0.206,27675.799999988,27679.900000012,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015816,130481.00
06/22/2015 19:30,2,0.932,ACTIVE,212.61,343.85,59.970,1435015803,"201051344000569","174011321042388",28.75,24.50,0,330.63,355.28,27.2,24.3,0.212,152298.3,152298.3,3507,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015817,130482.00
06/22/2015 19:30,2,0.609,ACTIVE,213.74,408.78,59.975,1435015803,"274151322000094","174011321042388",38.15,31.00,0,334.84,423.50,23.5,20.8,0.150,337582.3,337582.3,4871,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015818,130483.00
06/22/2015 19:30,1,0.876,ACTIVE,214.4,405.11,60.03,1435015803,"040051121000068","174011321042388",23.16,26,0.161,320.02,439.90,20.2,12.1,0.008,24622.999999988,24625.999999988,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015819,130484.00
06/22/2015 19:30,2,0.941,ACTIVE,212.38,342.35,59.965,1435015803,"201051344000458","174011321042388",28.37,24.80,0,330.03,354.97,27.1,24.2,0.221,148056.5,148056.5,3504,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015820,130485.00
06/22/2015 19:30,2,0.922,ACTIVE,213.74,342.95,59.970,1435015803,"274151322000087","174011321042388",27.81,37.80,0,332.43,353.77,26.0,23.1,0.172,407995.7,407995.7,4395,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015821,130486.00
06/22/2015 19:30,2,0.941,ACTIVE,213.06,343.85,59.965,1435015803,"274151322000052","174011321042388",28.17,30.30,0,330.93,354.07,26.8,24.0,0.172,436102.9,436102.9,4803,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015822,130487.00
06/22/2015 19:30,2,0.939,ACTIVE,212.61,343.25,59.965,1435015803,"201051344001145","174011321042388",28.57,24.30,0,331.53,355.58,27.2,24.4,0.203,153241.4,153241.4,3511,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015823,130488.00
06/22/2015 19:30,2,0.914,ACTIVE,212.83,343.55,59.991,1435015803,"201051344000685","174011321042388",28.35,24.80,0,329.43,354.67,26.3,23.5,0.217,152411.4,152411.4,3512,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015824,130489.00
06/22/2015 19:30,2,0.904,ACTIVE,212.83,344.45,59.970,1435015803,"274151322000088","174011321042388",27.77,28.50,0,331.83,354.07,25.4,22.6,0.168,417612.7,417612.7,4408,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015825,130490.00
06/22/2015 19:30,2,0.922,ACTIVE,212.61,343.55,59.970,1435015803,"201051344000438","174011321042388",29.06,25.30,0,329.73,355.58,27.2,24.3,0.208,152513.1,152513.1,3503,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015825,130491.00
06/22/2015 19:30,2,0.936,ACTIVE,212.16,342.65,59.965,1435015803,"201051344001135","174011321042388",29.20,24.30,0,329.13,354.37,27.7,24.8,0.208,143828.6,143828.6,3495,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015826,130492.00
06/22/2015 19:30,2,0.957,ACTIVE,212.61,343.85,59.970,1435015803,"201051344000417","174011321042388",28.39,25.80,0,331.23,354.97,27.5,24.6,0.212,148356.1,148356.1,3496,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015827,130493.00
06/22/2015 19:30,2,0.941,ACTIVE,212.38,342.35,59.975,1435015803,"201051344000594","174011321042388",28.86,25.80,0,328.22,354.97,27.6,24.7,0.203,148334.0,148334.0,3495,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015828,130494.00
06/22/2015 19:30,2,0.941,ACTIVE,213.06,347.76,59.965,1435015803,"274151322000083","174011321042388",27.83,30.00,0,332.13,354.07,26.5,23.7,0.172,432340.0,432340.0,4810,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015829,130495.00
06/22/2015 19:30,2,0.969,ACTIVE,212.61,344.76,59.970,1435015803,"201051344000585","174011321042388",28.80,24.80,0,328.82,355.58,28.3,25.4,0.221,147259.5,147259.5,3501,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015830,130496.00
06/22/2015 19:30,2,0.910,ACTIVE,213.29,344.76,59.986,1435015803,"274151322000054","174011321042388",28.49,29.00,0,332.13,354.07,26.3,23.5,0.177,427576.8,427576.8,4400,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015831,130497.00
06/22/2015 19:30,2,0.934,ACTIVE,212.61,342.35,59.970,1435015803,"201051344001203","174011321042388",28.77,25.00,0,330.63,355.88,27.2,24.4,0.212,148509.2,148509.2,3503,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015832,130498.00
06/22/2015 19:30,2,0.941,ACTIVE,212.16,342.95,59.970,1435015803,"201051344000646","174011321042388",28.53,25.00,0,328.22,354.67,27.2,24.4,0.217,145996.0,145996.0,3498,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015833,130499.00
06/22/2015 19:30,2,0.627,ACTIVE,213.96,409.08,59.975,1435015803,"274151322000068","174011321042388",38.17,32.00,0,337.24,421.40,24.3,21.5,0.146,336610.6,336610.6,4479,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015834,130500.00
06/22/2015 19:30,2,0.971,ACTIVE,214.19,348.96,59.970,1435015803,"274151322000076","174011321042388",28.92,29.80,0,332.13,355.28,28.5,25.6,0.203,455685.3,455685.3,4807,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015835,130501.00
06/22/2015 19:30,1,0.547,ACTIVE,214.8,380.28,60.03,1435015803,"033051125000132","174011321042388",33.78,25,0.127,318.10,439.72,18.4,13.4,0.018,20844.800000012,20847.5,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015836,130502.00
06/22/2015 19:30,1,0.653,ACTIVE,214.5,347.79,60.03,1435015803,"033051125000150","174011321042388",38.71,25,0.216,317.09,442.02,25.1,29.8,0.170,27679.900000036,27684.199999988,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015837,130503.00
06/22/2015 19:30,2,0.957,ACTIVE,212.38,342.35,59.954,1435015803,"201051344000890","174011321042388",28.77,26.00,0,328.52,354.97,27.9,25.0,0.217,150125.7,150125.7,3500,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015838,130504.00
06/22/2015 19:30,2,0.918,ACTIVE,212.61,343.55,59.970,1435015803,"201051344000900","174011321042388",28.23,23.30,0,328.52,354.37,26.3,23.5,0.217,150319.1,150319.1,3507,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015839,130505.00
