ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 19:30,2,0.918,ACTIVE,212.83,344.15,59.965,1435015803,"201051344000633","174011321042388",29.18,24.80,0,329.73,356.18,27.2,24.3,0.221,140081.9,140081.9,3508,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015840,130506.00
06/22/2015 19:30,1,0.830,ACTIVE,214.6,380.75,60.00,1435015803,"040051121000185","174011321042388",24.08,25,0.145,320.12,439.53,19.8,11.7,0.139,24782.400000011,24785.200000023,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015841,130507.00
06/22/2015 19:30,2,0.939,ACTIVE,212.61,342.95,59.965,1435015803,"201051344000983","174011321042388",28.98,24.00,0,329.43,354.97,27.6,24.7,0.212,147250.9,147250.9,3507,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015842,130508.00
06/22/2015 19:30,2,0.930,ACTIVE,212.61,343.85,59.970,1435015803,"201051344000917","174011321042388",28.84,25.30,0,330.33,354.97,27.1,24.3,0.217,150608.7,150608.7,3510,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015843,130509.00
06/22/2015 19:30,1,0.896,ACTIVE,214.4,413.23,60.03,1435015803,"040051121000116","174011321042388",25.69,25,0.128,312.35,439.57,22.9,13.7,0.095,24529.600000024,24533.100000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015844,130510.00
06/22/2015 19:30,1,0.533,ACTIVE,214.7,368.05,60.03,1435015803,"033051125000135","174011321042388",34.37,25,0.143,320.25,440.47,18.2,14.0,0.034,20788.199999986,20790.80000001,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015846,130511.00
06/22/2015 19:30,2,0.924,ACTIVE,213.06,343.55,59.970,1435015803,"201051344000648","174011321042388",29.06,23.50,0,331.23,356.18,27.2,24.4,0.212,146552.5,146552.5,3501,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015846,130512.00
06/22/2015 19:30,2,0.943,ACTIVE,212.83,343.85,59.965,1435015803,"201051344001093","174011321042388",28.75,24.80,0,330.63,354.97,27.5,24.7,0.199,148701.0,148701.0,3504,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015847,130513.00
06/22/2015 19:30,2,0.934,ACTIVE,213.06,343.85,59.965,1435015803,"201051344000645","174011321042388",28.57,24.00,0,331.53,355.28,27.0,24.2,0.208,146983.9,146983.9,3505,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015848,130514.00
06/22/2015 19:30,2,0.932,ACTIVE,213.96,344.15,59.959,1435015803,"274151322000085","174011321042388",28.19,28.80,0,333.03,354.37,26.6,23.7,0.172,429700.6,429700.6,4803,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015849,130515.00
06/22/2015 19:30,2,0.936,ACTIVE,212.83,343.85,59.970,1435015803,"201051344000651","174011321042388",28.75,24.30,0,330.93,355.28,27.3,24.4,0.208,146398.6,146398.6,3501,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015850,130516.00
06/22/2015 19:30,2,0.945,ACTIVE,212.61,342.95,60.012,1435015803,"201051344000867","174011321042388",28.69,24.30,0,329.13,354.67,27.5,24.6,0.208,138714.4,138714.4,3508,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015851,130517.00
06/22/2015 19:30,1,0.923,ACTIVE,214.4,379.41,60.03,1435015803,"040051121000095","174011321042388",23.03,25,0.158,314.70,437.38,21.1,15.3,0.155,25419.300000012,25422.300000012,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015852,130518.00
06/22/2015 19:30,2,0.939,ACTIVE,212.38,342.95,59.975,1435015803,"201051344001230","174011321042388",28.57,25.00,0,327.32,354.07,27.2,24.3,0.217,149873.7,149873.7,3510,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015853,130519.00
06/22/2015 19:30,2,0.922,ACTIVE,213.29,345.06,59.986,1435015803,"201051344000576","174011321042388",28.94,23.30,0,330.63,355.88,27.1,24.2,0.208,146316.0,146316.0,3512,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015854,130520.00
06/22/2015 19:30,2,0.973,ACTIVE,212.61,343.85,59.975,1435015803,"201051344000579","174011321042388",28.78,25.30,0,329.13,355.88,28.4,25.5,0.217,152491.0,152491.0,3499,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435015855,130521.00
06/22/2015 19:45,2,0.607,ACTIVE,211.70,337.84,59.981,1435016703,"201051344000955","174011321042388",28.15,24.80,0,329.73,356.18,17.4,14.8,0.124,151823.1,151823.1,3506,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016704,130522.00
06/22/2015 19:45,1,0.495,ACTIVE_NO_POWER,213.9,420.84,60.03,1435016703,"040051121000195","174011321042388",23.35,25,0.000,320.38,441.49,11.5,0.0,0.000,26994.599999976,26997.7,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016706,130523.00
06/22/2015 19:45,2,0.594,ACTIVE,212.83,340.85,59.981,1435016703,"274151322000095","174011321042388",27.59,28.50,0,333.33,356.18,16.6,14.1,0.106,449983.2,449983.2,4424,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016706,130524.00
06/22/2015 19:45,2,0.586,ACTIVE,211.70,338.14,60.002,1435016703,"201051344000868","174011321042388",28.47,23.00,0,330.03,357.08,16.9,14.4,0.119,138054.8,138054.8,3509,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016707,130525.00
06/22/2015 19:45,2,0.586,ACTIVE,212.38,339.34,59.986,1435016703,"201051344000853","174011321042388",28.11,23.50,0,330.93,358.28,16.7,14.2,0.110,144327.8,144327.8,3504,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016708,130526.00
06/22/2015 19:45,2,0.584,ACTIVE,212.38,338.74,59.986,1435016703,"201051344000582","174011321042388",27.89,24.30,0,330.63,357.38,16.6,14.0,0.115,144843.1,144843.1,3502,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016709,130527.00
06/22/2015 19:45,1,0.517,ACTIVE,214.4,353.51,60.03,1435016703,"040051121000097","174011321042388",25.18,26,0.099,318.42,441.64,12.9,6.2,0.209,24969.900000012,24973.400000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016711,130528.00
06/22/2015 19:45,2,0.598,ACTIVE,211.93,337.84,59.996,1435016703,"201051344000469","174011321042388",28.21,22.50,0,329.73,357.68,17.1,14.6,0.128,139542.6,139542.6,3502,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016712,130529.00
06/22/2015 19:45,2,0.568,ACTIVE,211.93,339.04,59.996,1435016703,"201051344000988","174011321042388",28.47,23.80,0,329.73,358.28,16.4,13.9,0.110,139273.1,139273.1,3499,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016713,130530.00
06/22/2015 19:45,2,0.580,ACTIVE,211.93,338.44,59.986,1435016703,"201051344001158","174011321042388",28.13,23.80,0,330.33,357.38,16.6,14.1,0.115,145469.6,145469.6,3500,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016713,130531.00
06/22/2015 19:45,2,0.588,ACTIVE,211.70,338.14,59.991,1435016703,"201051344001025","174011321042388",28.59,24.30,0,330.33,357.68,17.1,14.5,0.115,148650.1,148650.1,3502,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016714,130532.00
06/22/2015 19:45,1,0.390,ACTIVE,213.1,327.37,60.03,1435016703,"033051125000118","174011321042388",38.37,25,0.103,318.98,441.58,14.9,6.8,0.255,27679.900000012,27683.999999976,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016716,130533.00
06/22/2015 19:45,2,0.598,ACTIVE,211.70,338.74,59.996,1435016703,"201051344000569","174011321042388",28.19,24.00,0,330.33,357.98,17.1,14.6,0.133,152303.1,152303.1,3508,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016716,130534.00
06/22/2015 19:45,2,0.365,ACTIVE,213.29,402.16,59.986,1435016703,"274151322000094","174011321042388",37.65,30.30,0,333.63,424.11,13.9,11.5,0.084,337586.2,337586.2,4872,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016718,130535.00
06/22/2015 19:45,1,0.547,ACTIVE,214.0,405.01,60.03,1435016703,"040051121000068","174011321042388",22.26,25,0.126,318.25,440.86,12.1,12.7,0.000,24625.999999988,24628.999999988,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016719,130536.00
06/22/2015 19:45,2,0.600,ACTIVE,211.70,336.64,59.991,1435016703,"201051344000458","174011321042388",27.99,24.30,0,330.33,356.78,17.0,14.5,0.124,148061.3,148061.3,3505,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016720,130537.00
06/22/2015 19:45,2,0.559,ACTIVE,213.06,339.95,59.996,1435016703,"274151322000087","174011321042388",27.55,36.50,0,332.13,355.58,15.6,13.1,0.093,408000.1,408000.1,4396,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016721,130538.00
06/22/2015 19:45,2,0.596,ACTIVE,212.38,340.25,59.996,1435016703,"274151322000052","174011321042388",27.25,29.30,0,331.83,355.88,16.4,13.9,0.102,436107.5,436107.5,4804,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016722,130539.00
06/22/2015 19:45,2,0.590,ACTIVE,212.16,338.44,60.007,1435016703,"201051344001145","174011321042388",28.41,23.80,0,331.23,358.28,17.0,14.5,0.110,153246.2,153246.2,3512,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016722,130540.00
06/22/2015 19:45,2,0.572,ACTIVE,211.93,338.44,59.991,1435016703,"201051344000685","174011321042388",28.07,24.50,0,330.03,357.38,16.3,13.8,0.119,152415.9,152415.9,3513,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016723,130541.00
06/22/2015 19:45,2,0.547,ACTIVE,212.16,338.14,59.965,1435016703,"274151322000088","174011321042388",27.19,28.00,0,330.93,355.28,15.1,12.6,0.093,417617.0,417617.0,4409,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016724,130542.00
06/22/2015 19:45,2,0.594,ACTIVE,211.93,337.84,59.986,1435016703,"201051344000438","174011321042388",28.35,24.80,0,330.33,357.68,17.1,14.6,0.106,152517.9,152517.9,3504,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016725,130543.00
06/22/2015 19:45,2,0.625,ACTIVE,211.70,336.94,59.986,1435016703,"201051344001135","174011321042388",27.57,24.00,0,330.33,356.48,17.5,14.9,0.115,143833.5,143833.5,3496,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016726,130544.00
06/22/2015 19:45,2,0.619,ACTIVE,212.16,337.54,59.996,1435016703,"201051344000417","174011321042388",28.07,25.50,0,330.33,357.38,17.6,15.1,0.115,148360.9,148360.9,3497,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016727,130545.00
06/22/2015 19:45,2,0.602,ACTIVE,211.48,337.54,59.996,1435016703,"201051344000594","174011321042388",28.41,25.50,0,329.43,356.48,17.3,14.8,0.115,148338.9,148338.9,3496,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016728,130546.00
06/22/2015 19:45,2,0.576,ACTIVE,213.06,342.35,59.996,1435016703,"274151322000083","174011321042388",27.65,29.30,0,333.03,355.58,16.1,13.6,0.093,432344.5,432344.5,4811,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016729,130547.00
06/22/2015 19:45,2,0.623,ACTIVE,211.93,338.14,59.991,1435016703,"201051344000585","174011321042388",28.45,24.30,0,330.33,357.38,18.0,15.4,0.119,147264.5,147264.5,3502,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016730,130548.00
06/22/2015 19:45,2,0.572,ACTIVE,212.83,341.45,59.991,1435016703,"274151322000054","174011321042388",27.55,28.00,0,332.13,355.88,16.0,13.5,0.088,427581.2,427581.2,4401,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016731,130549.00
06/22/2015 19:45,2,0.604,ACTIVE,211.93,336.04,59.986,1435016703,"201051344001203","174011321042388",28.03,24.80,0,330.33,358.58,17.2,14.7,0.128,148513.9,148513.9,3504,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016732,130550.00
06/22/2015 19:45,2,0.596,ACTIVE,211.48,337.54,59.996,1435016703,"201051344000646","174011321042388",28.57,24.50,0,329.43,356.78,17.2,14.7,0.110,146000.8,146000.8,3499,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016733,130551.00
06/22/2015 19:45,2,0.389,ACTIVE,213.51,402.77,59.986,1435016703,"274151322000068","174011321042388",37.71,31.30,0,333.93,428.31,14.8,12.3,0.088,336614.7,336614.7,4480,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016734,130552.00
06/22/2015 19:45,2,0.600,ACTIVE,213.29,339.04,59.991,1435016703,"274151322000076","174011321042388",28.35,28.80,0,334.54,357.38,17.2,14.7,0.106,455690.2,455690.2,4808,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016735,130553.00
06/22/2015 19:45,1,0.341,ACTIVE,213.9,391.80,60.03,1435016703,"033051125000132","174011321042388",33.31,25,0.111,318.80,439.17,11.3,13.9,0.000,20847.5,20850,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016736,130554.00
06/22/2015 19:45,1,0.403,ACTIVE,213.3,384.52,60.03,1435016703,"033051125000150","174011321042388",38.06,25,0.103,318.78,442.01,15.2,8.0,0.170,27684.199999988,27688.199999988,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016737,130555.00
06/22/2015 19:45,2,0.623,ACTIVE,211.70,336.94,60.002,1435016703,"201051344000890","174011321042388",28.07,25.50,0,330.33,357.08,17.8,15.2,0.119,150130.5,150130.5,3501,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016738,130556.00
06/22/2015 19:45,2,0.572,ACTIVE,211.48,337.84,59.991,1435016703,"201051344000900","174011321042388",27.79,23.30,0,329.73,356.78,16.1,13.7,0.119,150323.6,150323.6,3508,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016739,130557.00
06/22/2015 19:45,2,0.600,ACTIVE,212.16,339.65,59.996,1435016703,"201051344000633","174011321042388",28.15,24.30,0,330.33,357.98,17.1,14.6,0.115,140086.6,140086.6,3509,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016740,130558.00
06/22/2015 19:45,1,0.525,ACTIVE,213.7,404.51,60.03,1435016703,"040051121000185","174011321042388",22.88,25,0.000,319.15,439.50,11.9,1.9,0.000,24785.200000023,24787.999999975,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016741,130559.00
06/22/2015 19:45,2,0.615,ACTIVE,211.70,337.24,59.996,1435016703,"201051344000983","174011321042388",28.11,23.80,0,330.03,357.38,17.5,15.0,0.124,147255.7,147255.7,3508,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016742,130560.00
06/22/2015 19:45,2,0.600,ACTIVE,211.93,337.84,60.002,1435016703,"201051344000917","174011321042388",28.17,25.00,0,329.43,357.08,17.1,14.6,0.124,150613.3,150613.3,3511,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016743,130561.00
06/22/2015 19:45,1,0.568,ACTIVE,213.7,373.24,60.03,1435016703,"040051121000116","174011321042388",24.96,24,0.141,313.78,439.50,14.1,13.8,0.007,24533.100000024,24536.400000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016744,130562.00
06/22/2015 19:45,1,0.330,ACTIVE_NO_POWER,214.0,408.95,60.03,1435016703,"033051125000135","174011321042388",33.45,25,0.000,321.29,440.19,11.0,0.0,0.000,20790.80000001,20793.400000034,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016746,130563.00
06/22/2015 19:45,2,0.607,ACTIVE,211.93,337.84,59.975,1435016703,"201051344000648","174011321042388",28.11,23.30,0,330.33,357.68,17.4,14.8,0.119,146557.2,146557.2,3502,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016747,130564.00
06/22/2015 19:45,2,0.611,ACTIVE,211.70,337.84,59.991,1435016703,"201051344001093","174011321042388",28.29,24.50,0,329.13,357.08,17.5,15.0,0.124,148705.8,148705.8,3505,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016748,130565.00
06/22/2015 19:45,2,0.590,ACTIVE,212.16,337.54,59.996,1435016703,"201051344000645","174011321042388",28.23,24.00,0,330.33,356.78,16.9,14.4,0.115,146988.5,146988.5,3506,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016749,130566.00
06/22/2015 19:45,2,0.586,ACTIVE,213.29,341.15,59.981,1435016703,"274151322000085","174011321042388",27.47,28.00,0,332.43,355.58,16.3,13.8,0.097,429705.1,429705.1,4804,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016749,130567.00
06/22/2015 19:45,2,0.600,ACTIVE,212.16,338.14,59.986,1435016703,"201051344000651","174011321042388",28.11,23.80,0,330.63,357.08,17.1,14.6,0.119,146403.3,146403.3,3502,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016750,130568.00
06/22/2015 19:45,2,0.607,ACTIVE,211.93,336.94,59.986,1435016703,"201051344000867","174011321042388",28.05,24.00,0,330.03,356.78,17.3,14.8,0.124,138719.1,138719.1,3509,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016751,130569.00
06/22/2015 19:45,1,0.621,ACTIVE,213.1,396.91,60.00,1435016703,"040051121000095","174011321042388",21.77,24,0.140,314.72,437.34,13.4,10.6,0.000,25422.300000012,25425.100000024,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016753,130570.00
06/22/2015 19:45,2,0.605,ACTIVE,211.70,337.24,59.986,1435016703,"201051344001230","174011321042388",28.09,24.80,0,329.13,355.58,17.2,14.7,0.110,149878.4,149878.4,3511,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016754,130571.00
06/22/2015 19:45,2,0.590,ACTIVE,212.16,338.74,59.981,1435016703,"201051344000576","174011321042388",28.51,23.00,0,330.93,358.58,17.0,14.5,0.115,146320.7,146320.7,3513,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016755,130572.00
06/22/2015 19:45,2,0.633,ACTIVE,211.93,337.54,59.975,1435016703,"201051344000579","174011321042388",28.53,24.80,0,330.63,357.38,18.3,15.8,0.124,152495.9,152495.9,3500,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435016756,130573.00
06/22/2015 20:00,2,0.736,ACTIVE,211.70,340.25,59.991,1435017603,"201051344000955","174011321042388",28.41,24.50,0,328.22,357.08,21.2,18.6,0.159,151828.7,151828.7,3507,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017605,130574.00
06/22/2015 20:00,1,0.614,ACTIVE,213.9,387.30,60.03,1435017603,"040051121000195","174011321042388",23.86,25,0.141,321.07,441.67,14.5,12.3,0.006,26997.7,27001.500000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017606,130575.00
06/22/2015 20:00,2,0.715,ACTIVE,213.29,342.65,59.991,1435017603,"274151322000095","174011321042388",27.85,28.00,0,331.83,357.68,20.2,17.6,0.133,449989.1,449989.1,4425,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017607,130576.00
06/22/2015 20:00,2,0.732,ACTIVE,211.70,340.25,59.975,1435017603,"201051344000868","174011321042388",27.67,23.30,0,328.22,357.98,20.5,17.9,0.155,138060.4,138060.4,3510,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017608,130577.00
06/22/2015 20:00,2,0.705,ACTIVE,212.61,341.15,59.996,1435017603,"201051344000853","174011321042388",28.37,23.50,0,330.63,359.18,20.3,17.7,0.141,144333.4,144333.4,3505,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017609,130578.00
06/22/2015 20:00,2,0.691,ACTIVE,212.38,340.25,59.965,1435017603,"201051344000582","174011321042388",28.47,24.00,0,329.43,358.58,19.9,17.3,0.146,144848.6,144848.6,3503,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017610,130579.00
06/22/2015 20:00,1,0.628,ACTIVE,213.8,402.08,60.03,1435017603,"040051121000097","174011321042388",25.12,25,0.144,319.15,441.68,15.7,14.4,0.003,24973.400000012,24977.600000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017611,130580.00
06/22/2015 20:00,2,0.711,ACTIVE,212.16,340.25,59.986,1435017603,"201051344000469","174011321042388",28.15,22.50,0,327.62,358.58,20.3,17.7,0.159,139548.2,139548.2,3503,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017612,130581.00
06/22/2015 20:00,2,0.691,ACTIVE,211.93,340.85,59.996,1435017603,"201051344000988","174011321042388",28.07,23.80,0,328.82,359.48,19.7,17.1,0.146,139278.6,139278.6,3500,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017613,130582.00
06/22/2015 20:00,2,0.693,ACTIVE,211.93,339.95,59.965,1435017603,"201051344001158","174011321042388",27.89,23.50,0,328.52,358.58,19.6,17.0,0.150,145475.1,145475.1,3501,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017614,130583.00
06/22/2015 20:00,2,0.693,ACTIVE,211.93,339.65,59.986,1435017603,"201051344001025","174011321042388",28.59,24.30,0,328.52,358.88,20.1,17.4,0.141,148655.8,148655.8,3503,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017614,130584.00
06/22/2015 20:00,1,0.461,ACTIVE,214.3,397.65,60.03,1435017603,"033051125000118","174011321042388",38.26,25,0.133,319.41,443.19,17.5,11.3,0.007,27683.999999976,27688.900000012,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017616,130585.00
06/22/2015 20:00,2,0.691,ACTIVE,212.16,339.95,60.002,1435017603,"201051344000569","174011321042388",28.33,24.00,0,328.52,358.28,19.9,17.3,0.141,152308.7,152308.7,3509,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017617,130586.00
06/22/2015 20:00,2,0.434,ACTIVE,213.29,395.25,59.986,1435017603,"274151322000094","174011321042388",37.09,30.00,0,333.03,427.11,16.2,13.7,0.102,337591.1,337591.1,4873,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017618,130587.00
06/22/2015 20:00,1,0.624,ACTIVE_NO_POWER,213.6,386.76,60.03,1435017603,"040051121000068","174011321042388",22.48,25,0.083,318.94,440.74,13.9,0.0,0.172,24628.999999988,24632.600000012,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017619,130588.00
06/22/2015 20:00,2,0.689,ACTIVE,211.93,339.04,60.023,1435017603,"201051344000458","174011321042388",27.83,24.30,0,327.62,357.68,19.5,16.9,0.150,148066.9,148066.9,3506,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017620,130589.00
06/22/2015 20:00,2,0.641,ACTIVE,213.06,342.35,59.996,1435017603,"274151322000087","174011321042388",27.25,35.80,0,330.63,356.78,17.7,15.1,0.110,408005.5,408005.5,4397,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017621,130590.00
06/22/2015 20:00,2,0.666,ACTIVE,212.61,343.55,59.991,1435017603,"274151322000052","174011321042388",27.49,29.00,0,330.63,357.08,18.6,16.0,0.106,436113.1,436113.1,4805,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017622,130591.00
06/22/2015 20:00,2,0.674,ACTIVE,212.16,339.95,59.991,1435017603,"201051344001145","174011321042388",28.11,23.80,0,330.33,358.88,19.2,16.6,0.137,153251.8,153251.8,3513,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017623,130592.00
06/22/2015 20:00,2,0.648,ACTIVE,212.38,340.25,60.002,1435017603,"201051344000685","174011321042388",27.99,24.30,0,327.32,357.98,18.4,15.9,0.141,152421.4,152421.4,3514,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017624,130593.00
06/22/2015 20:00,2,0.605,ACTIVE,212.83,342.95,59.996,1435017603,"274151322000088","174011321042388",27.57,27.50,0,332.13,356.48,16.9,14.4,0.110,417622.2,417622.2,4410,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017624,130594.00
06/22/2015 20:00,2,0.672,ACTIVE,212.16,339.65,59.996,1435017603,"201051344000438","174011321042388",27.89,24.50,0,328.52,358.88,19.0,16.4,0.128,152523.5,152523.5,3505,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017625,130595.00
06/22/2015 20:00,2,0.682,ACTIVE,211.70,338.14,59.996,1435017603,"201051344001135","174011321042388",28.11,23.80,0,328.82,357.98,19.4,16.8,0.137,143839.2,143839.2,3497,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017626,130596.00
06/22/2015 20:00,2,0.684,ACTIVE,212.16,339.65,59.996,1435017603,"201051344000417","174011321042388",27.99,25.30,0,328.22,357.98,19.4,16.8,0.137,148366.6,148366.6,3498,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017627,130597.00
06/22/2015 20:00,2,0.666,ACTIVE,211.70,338.14,59.991,1435017603,"201051344000594","174011321042388",28.23,25.30,0,328.52,357.68,19.1,16.5,0.133,148344.5,148344.5,3497,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017628,130598.00
06/22/2015 20:00,2,0.613,ACTIVE,213.74,339.95,59.991,1435017603,"274151322000083","174011321042388",27.69,28.80,0,331.53,356.78,17.2,14.7,0.115,432350.1,432350.1,4812,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017629,130599.00
06/22/2015 20:00,2,0.676,ACTIVE,212.38,339.65,60.028,1435017603,"201051344000585","174011321042388",28.33,24.30,0,329.73,358.58,19.4,16.8,0.137,147270.3,147270.3,3503,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017630,130600.00
06/22/2015 20:00,2,0.605,ACTIVE,213.29,339.65,59.991,1435017603,"274151322000054","174011321042388",27.71,27.50,0,331.53,356.78,17.0,14.5,0.115,427586.7,427586.7,4402,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017631,130601.00
06/22/2015 20:00,2,0.646,ACTIVE,212.16,338.74,60.002,1435017603,"201051344001203","174011321042388",28.11,24.50,0,329.13,359.18,18.5,15.9,0.124,148519.5,148519.5,3505,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017632,130602.00
06/22/2015 20:00,2,0.641,ACTIVE,211.70,338.44,60.002,1435017603,"201051344000646","174011321042388",28.37,24.30,0,327.02,357.38,18.4,15.9,0.128,146006.4,146006.4,3500,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017633,130603.00
06/22/2015 20:00,2,0.396,ACTIVE,213.96,409.38,59.991,1435017603,"274151322000068","174011321042388",38.35,30.80,0,333.63,427.41,15.5,13.0,0.088,336619.7,336619.7,4481,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017634,130604.00
06/22/2015 20:00,2,0.639,ACTIVE,213.74,342.05,59.996,1435017603,"274151322000076","174011321042388",27.75,28.30,0,332.73,357.98,18.0,15.4,0.124,455696.1,455696.1,4809,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017635,130605.00
06/22/2015 20:00,1,0.345,ACTIVE,214.0,335.26,60.03,1435017603,"033051125000132","174011321042388",33.95,25,0.139,319.37,439.35,11.6,14.6,0.132,20850,20853.100000024,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017636,130606.00
06/22/2015 20:00,1,0.410,ACTIVE,213.9,361.17,60.03,1435017603,"033051125000150","174011321042388",38.29,25,0.152,318.50,444.21,15.6,15.9,0.046,27688.199999988,27693.400000036,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017637,130607.00
06/22/2015 20:00,2,0.646,ACTIVE,211.93,337.24,60.002,1435017603,"201051344000890","174011321042388",28.17,25.30,0,327.92,357.98,18.5,15.9,0.124,150136.3,150136.3,3502,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017638,130608.00
06/22/2015 20:00,2,0.586,ACTIVE,211.93,338.74,59.996,1435017603,"201051344000900","174011321042388",28.19,23.30,0,328.22,357.68,16.8,14.3,0.133,150328.9,150328.9,3509,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017639,130609.00
06/22/2015 20:00,2,0.613,ACTIVE,212.16,339.65,60.002,1435017603,"201051344000633","174011321042388",28.21,24.30,0,327.32,359.18,17.6,15.0,0.128,140092.2,140092.2,3510,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017640,130610.00
06/22/2015 20:00,1,0.508,ACTIVE,213.9,391.78,60.03,1435017603,"040051121000185","174011321042388",23.52,25,0.128,319.06,440.49,11.9,14.0,0.000,24787.999999975,24791.499999975,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017642,130611.00
06/22/2015 20:00,2,0.627,ACTIVE,211.93,339.34,60.002,1435017603,"201051344000983","174011321042388",27.93,23.80,0,326.42,358.58,17.7,15.2,0.128,147261.4,147261.4,3509,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017642,130612.00
06/22/2015 20:00,2,0.607,ACTIVE,212.16,339.04,60.002,1435017603,"201051344000917","174011321042388",28.07,24.80,0,328.52,358.28,17.3,14.8,0.119,150618.9,150618.9,3512,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017643,130613.00
06/22/2015 20:00,1,0.563,ACTIVE,213.5,348.36,60.03,1435017603,"040051121000116","174011321042388",24.47,24,0.141,311.10,439.55,13.7,13.9,0.048,24536.400000024,24540.500000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017645,130614.00
06/22/2015 20:00,1,0.325,ACTIVE,214.4,403.80,60.03,1435017603,"033051125000135","174011321042388",32.91,25,0.023,321.13,440.16,10.6,3.4,0.000,20793.400000034,20796.600000022,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017646,130615.00
06/22/2015 20:00,2,0.607,ACTIVE,212.38,339.04,59.981,1435017603,"201051344000648","174011321042388",27.85,23.30,0,328.82,359.18,17.1,14.6,0.119,146562.8,146562.8,3503,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017647,130616.00
06/22/2015 20:00,2,0.619,ACTIVE,212.16,338.44,59.996,1435017603,"201051344001093","174011321042388",27.85,24.50,0,327.32,357.98,17.5,14.9,0.115,148711.4,148711.4,3506,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017648,130617.00
06/22/2015 20:00,2,0.590,ACTIVE,212.38,337.54,59.996,1435017603,"201051344000645","174011321042388",27.81,23.80,0,328.52,358.88,16.6,14.1,0.110,146994.0,146994.0,3507,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017649,130618.00
06/22/2015 20:00,2,0.553,ACTIVE,213.06,340.55,59.981,1435017603,"274151322000085","174011321042388",27.39,27.30,0,331.53,357.08,15.3,12.9,0.084,429710.5,429710.5,4805,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017649,130619.00
06/22/2015 20:00,2,0.588,ACTIVE,212.16,338.44,60.002,1435017603,"201051344000651","174011321042388",27.83,23.80,0,328.82,358.58,16.6,14.1,0.115,146408.9,146408.9,3503,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017650,130620.00
06/22/2015 20:00,2,0.594,ACTIVE,212.16,338.14,59.970,1435017603,"201051344000867","174011321042388",27.77,24.30,0,329.13,357.68,16.7,14.2,0.124,138724.7,138724.7,3510,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017651,130621.00
06/22/2015 20:00,1,0.579,ACTIVE,213.6,358.13,60.03,1435017603,"040051121000095","174011321042388",21.67,24,0.139,315.60,438.11,12.5,11.3,0.011,25425.100000024,25428.600000024,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017652,130622.00
06/22/2015 20:00,2,0.576,ACTIVE,211.93,337.24,59.954,1435017603,"201051344001230","174011321042388",28.27,24.50,0,327.62,356.48,16.5,14.0,0.119,149883.9,149883.9,3512,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017653,130623.00
06/22/2015 20:00,2,0.564,ACTIVE,212.61,339.65,59.986,1435017603,"201051344000576","174011321042388",28.25,23.00,0,327.62,358.58,16.2,13.7,0.110,146326.2,146326.2,3514,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017654,130624.00
06/22/2015 20:00,2,0.609,ACTIVE,212.16,337.54,59.991,1435017603,"201051344000579","174011321042388",27.91,24.50,0,328.22,358.58,17.3,14.8,0.110,152501.7,152501.7,3501,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435017655,130625.00
06/22/2015 20:15,2,0.309,ACTIVE,211.25,333.33,59.981,1435018503,"201051344000955","174011321042388",27.45,24.00,0,324.92,350.47,8.6,6.4,0.035,151831.2,151831.2,3508,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018504,130626.00
06/22/2015 20:15,2,0.240,ACTIVE,212.83,337.24,59.991,1435018503,"274151322000095","174011321042388",26.14,27.30,0,327.92,348.96,6.4,4.2,0.031,449991.0,449991.0,4426,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018507,130627.00
06/22/2015 20:15,2,0.293,ACTIVE,211.48,333.93,59.986,1435018503,"201051344000868","174011321042388",27.08,22.80,0,322.21,351.67,8.0,5.8,0.035,138062.7,138062.7,3511,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018508,130628.00
06/22/2015 20:15,2,0.291,ACTIVE,212.16,334.54,59.996,1435018503,"201051344000853","174011321042388",26.72,23.30,0,324.32,351.37,7.9,5.7,0.040,144335.6,144335.6,3506,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018509,130629.00
06/22/2015 20:15,2,0.295,ACTIVE,212.16,333.63,60.018,1435018503,"201051344000582","174011321042388",26.28,23.50,0,324.92,349.86,7.8,5.7,0.035,144850.8,144850.8,3504,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018510,130630.00
06/22/2015 20:15,2,0.305,ACTIVE,211.70,333.63,60.007,1435018503,"201051344000469","174011321042388",26.84,22.30,0,324.62,350.17,8.3,6.1,0.040,139550.5,139550.5,3504,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018512,130631.00
06/22/2015 20:15,2,0.271,ACTIVE,211.48,334.24,59.991,1435018503,"201051344000988","174011321042388",26.96,23.30,0,324.32,351.67,7.5,5.3,0.040,139280.7,139280.7,3501,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018513,130632.00
06/22/2015 20:15,2,0.287,ACTIVE,211.70,332.73,59.991,1435018503,"201051344001158","174011321042388",26.66,23.30,0,324.32,350.77,7.8,5.6,0.044,145477.2,145477.2,3502,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018514,130633.00
06/22/2015 20:15,2,0.295,ACTIVE,211.70,333.03,59.991,1435018503,"201051344001025","174011321042388",26.72,23.80,0,324.92,350.47,8.0,5.8,0.035,148658.0,148658.0,3504,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018515,130634.00
06/22/2015 20:15,1,0.151,ACTIVE_NO_POWER,213.8,412.27,60.03,1435018503,"033051125000118","174011321042388",36.16,25,0.000,318.79,443.52,5.4,0.0,0.000,27688.900000012,27690.400000012,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018516,130635.00
06/22/2015 20:15,2,0.293,ACTIVE,211.70,333.63,59.991,1435018503,"201051344000569","174011321042388",27.41,23.50,0,323.11,350.17,8.2,5.9,0.040,152311.0,152311.0,3510,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018517,130636.00
06/22/2015 20:15,2,0.148,ACTIVE,213.06,348.36,59.991,1435018503,"274151322000094","174011321042388",32.28,28.80,0,332.43,412.68,4.9,2.8,0.027,337592.5,337592.5,4874,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018518,130637.00
06/22/2015 20:15,2,0.301,ACTIVE,211.48,332.43,59.986,1435018503,"201051344000458","174011321042388",26.92,24.00,0,323.11,348.96,8.3,6.1,0.040,148069.1,148069.1,3507,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018520,130638.00
06/22/2015 20:15,2,0.242,ACTIVE,212.83,337.24,59.996,1435018503,"274151322000087","174011321042388",25.78,34.80,0,325.52,347.46,6.3,4.2,0.035,408007.2,408007.2,4398,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018521,130639.00
06/22/2015 20:15,2,0.254,ACTIVE,212.61,335.74,60.018,1435018503,"274151322000052","174011321042388",26.50,28.00,0,325.22,347.76,6.9,4.7,0.027,436115.0,436115.0,4806,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018522,130640.00
06/22/2015 20:15,2,0.291,ACTIVE,212.16,334.24,60.002,1435018503,"201051344001145","174011321042388",27.12,23.50,0,324.62,350.77,8.1,5.8,0.040,153254.0,153254.0,3514,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018523,130641.00
06/22/2015 20:15,2,0.270,ACTIVE,212.16,333.93,60.002,1435018503,"201051344000685","174011321042388",27.14,24.00,0,325.22,350.17,7.5,5.3,0.040,152423.4,152423.4,3515,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018523,130642.00
06/22/2015 20:15,2,0.221,ACTIVE,212.61,336.34,59.991,1435018503,"274151322000088","174011321042388",25.43,26.80,0,325.82,346.86,5.7,3.6,0.031,417623.8,417623.8,4411,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018524,130643.00
06/22/2015 20:15,2,0.299,ACTIVE,211.70,333.33,59.996,1435018503,"201051344000438","174011321042388",27.21,24.00,0,324.02,349.56,8.3,6.1,0.035,152525.7,152525.7,3506,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018525,130644.00
06/22/2015 20:15,2,0.316,ACTIVE,211.48,332.13,60.007,1435018503,"201051344001135","174011321042388",26.92,23.30,0,323.11,347.76,8.7,6.5,0.035,143841.5,143841.5,3498,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018526,130645.00
06/22/2015 20:15,2,0.330,ACTIVE,211.93,334.24,60.018,1435018503,"201051344000417","174011321042388",26.36,24.80,0,324.92,349.26,8.9,6.6,0.040,148369.0,148369.0,3499,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018527,130646.00
06/22/2015 20:15,2,0.311,ACTIVE,211.48,333.33,59.986,1435018503,"201051344000594","174011321042388",27.08,24.80,0,322.51,348.66,8.5,6.3,0.040,148346.8,148346.8,3498,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018528,130647.00
06/22/2015 20:15,2,0.240,ACTIVE,213.06,336.34,59.965,1435018503,"274151322000083","174011321042388",26.38,27.80,0,326.12,347.16,6.4,4.3,0.031,432351.8,432351.8,4813,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018529,130648.00
06/22/2015 20:15,2,0.320,ACTIVE,211.70,334.24,59.965,1435018503,"201051344000585","174011321042388",27.53,23.80,0,325.52,348.36,9.0,6.7,0.040,147272.7,147272.7,3504,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018530,130649.00
