ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 20:15,2,0.240,ACTIVE,212.83,336.64,59.986,1435018503,"274151322000054","174011321042388",26.34,26.80,0,325.52,347.16,6.4,4.3,0.035,427588.4,427588.4,4403,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018531,130650.00
06/22/2015 20:15,2,0.303,ACTIVE,211.93,332.73,59.965,1435018503,"201051344001203","174011321042388",27.00,24.00,0,324.92,349.86,8.3,6.1,0.031,148521.7,148521.7,3506,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018532,130651.00
06/22/2015 20:15,2,0.318,ACTIVE,211.25,333.33,59.981,1435018503,"201051344000646","174011321042388",26.10,23.80,0,323.11,347.46,8.5,6.2,0.035,146008.6,146008.6,3501,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018533,130652.00
06/22/2015 20:15,2,0.170,ACTIVE,213.96,362.49,60.018,1435018503,"274151322000068","174011321042388",33.85,29.50,0,333.33,417.49,5.8,3.7,0.022,336621.2,336621.2,4482,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018534,130653.00
06/22/2015 20:15,2,0.256,ACTIVE,213.74,337.54,59.991,1435018503,"274151322000076","174011321042388",27.02,27.50,0,327.02,347.46,7.0,4.9,0.044,455698.0,455698.0,4810,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018535,130654.00
06/22/2015 20:15,1,0.150,ACTIVE_NO_POWER,213.5,424.55,60.03,1435018503,"033051125000132","174011321042388",31.24,24,0.000,319.30,439.27,4.6,0.0,0.000,20853.100000024,20854,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018536,130655.00
06/22/2015 20:15,1,0.159,ACTIVE_NO_POWER,213.2,391.77,60.03,1435018503,"033051125000150","174011321042388",36.31,24,0.000,316.95,444.56,5.7,0.0,0.000,27693.400000036,27694.600000024,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018537,130656.00
06/22/2015 20:15,2,0.322,ACTIVE,211.48,332.43,59.986,1435018503,"201051344000890","174011321042388",27.08,25.00,0,324.62,348.06,8.9,6.7,0.040,150138.6,150138.6,3503,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018538,130657.00
06/22/2015 20:15,2,0.266,ACTIVE,211.25,332.43,59.996,1435018503,"201051344000900","174011321042388",26.74,22.80,0,322.81,347.76,7.2,5.0,0.044,150330.8,150330.8,3510,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018539,130658.00
06/22/2015 20:15,2,0.309,ACTIVE,211.70,334.54,59.996,1435018503,"201051344000633","174011321042388",26.82,23.80,0,324.62,348.96,8.4,6.2,0.040,140094.4,140094.4,3511,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018540,130659.00
06/22/2015 20:15,1,0.228,ACTIVE,213.6,323.57,60.03,1435018503,"040051121000185","174011321042388",20.65,24,0.138,320.08,438.94,4.6,10.4,0.157,24791.499999975,24792.299999987,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018541,130660.00
06/22/2015 20:15,2,0.314,ACTIVE,211.48,332.73,59.996,1435018503,"201051344000983","174011321042388",27.29,23.50,0,322.51,347.76,8.7,6.5,0.040,147263.6,147263.6,3510,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018542,130661.00
06/22/2015 20:15,2,0.305,ACTIVE,211.70,333.93,59.991,1435018503,"201051344000917","174011321042388",27.06,24.30,0,324.62,348.06,8.4,6.2,0.040,150621.1,150621.1,3513,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018543,130662.00
06/22/2015 20:15,1,0.139,ACTIVE_NO_POWER,214.1,401.33,60.03,1435018503,"033051125000135","174011321042388",31.50,24,0.000,320.77,440.16,4.3,0.0,0.000,20796.600000022,20797.30000001,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018545,130663.00
06/22/2015 20:15,2,0.311,ACTIVE,211.70,333.63,59.991,1435018503,"201051344000648","174011321042388",27.27,23.00,0,325.22,347.16,8.6,6.4,0.040,146564.9,146564.9,3504,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018546,130664.00
06/22/2015 20:15,2,0.314,ACTIVE,211.48,333.93,59.986,1435018503,"201051344001093","174011321042388",27.55,24.00,0,324.62,347.46,8.8,6.6,0.031,148713.7,148713.7,3507,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018547,130665.00
06/22/2015 20:15,2,0.299,ACTIVE,211.93,334.24,59.986,1435018503,"201051344000645","174011321042388",26.80,23.80,0,325.52,347.16,8.2,6.0,0.040,146996.1,146996.1,3508,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018548,130666.00
06/22/2015 20:15,2,0.254,ACTIVE,212.83,336.04,59.986,1435018503,"274151322000085","174011321042388",26.26,26.80,0,327.02,345.96,6.7,4.6,0.035,429712.2,429712.2,4806,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018549,130667.00
06/22/2015 20:15,2,0.314,ACTIVE,211.48,333.33,59.986,1435018503,"201051344000651","174011321042388",26.18,23.30,0,324.62,346.86,8.4,6.2,0.040,146411.0,146411.0,3504,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018550,130668.00
06/22/2015 20:15,2,0.311,ACTIVE,211.70,333.03,59.996,1435018503,"201051344000867","174011321042388",27.23,24.00,0,322.51,347.16,8.6,6.4,0.040,138726.8,138726.8,3511,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018551,130669.00
06/22/2015 20:15,2,0.316,ACTIVE,211.48,332.43,59.996,1435018503,"201051344001230","174011321042388",26.66,24.30,0,321.61,345.66,8.6,6.3,0.035,149886.1,149886.1,3513,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018552,130670.00
06/22/2015 20:15,2,0.316,ACTIVE,211.70,335.14,59.986,1435018503,"201051344000576","174011321042388",26.24,23.00,0,324.02,347.46,8.4,6.2,0.040,146328.3,146328.3,3515,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018553,130671.00
06/22/2015 20:15,2,0.346,ACTIVE,211.48,332.73,60.007,1435018503,"201051344000579","174011321042388",27.08,24.30,0,324.62,346.86,9.5,7.3,0.040,152504.1,152504.1,3502,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018554,130672.00
06/22/2015 20:15,1,0.023,ACTIVE_NO_POWER,213.5,398.92,60.03,1435018503,"040051121000195","174011321042388",26.93,24,0.000,324.35,439.40,0.6,0.0,0.000,27001.500000012,27002.2,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018556,130673.00
06/22/2015 20:15,1,0.089,ALERT,213.5,418.19,60.03,1435018503,"040051121000116","174011321042388",27.94,23,0.000,417.64,431.79,2.4,0.0,0.000,24540.500000024,24541.300000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435018569,130674.00
06/22/2015 20:15,1,0.143,ACTIVE_NO_POWER,212.9,337.57,60.03,1435018503,"040051121000095","174011321042388",25.09,22,0.000,315.39,437.39,3.5,0.0,0.000,25428.600000024,25429.399999976,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018570,130675.00
06/22/2015 20:15,1,0.064,ACTIVE_NO_POWER,214.1,424.34,60.03,1435018503,"040051121000068","174011321042388",25.60,23,0.000,360.58,424.98,1.6,0.0,0.000,24632.600000012,24633.499999988,137,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018575,130676.00
06/22/2015 20:15,1,0.047,ACTIVE_NO_POWER,213.3,344.94,60.03,1435018503,"040051121000097","174011321042388",28.25,24,0.000,321.14,438.78,1.3,0.0,0.000,24977.600000012,24978.600000012,130,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435018576,130677.00
06/22/2015 20:30,2,0.201,ACTIVE,210.57,331.23,59.944,1435019403,"201051344000955","174011321042388",24.91,23.50,0,326.72,339.34,5.1,3.0,0.004,151832.7,151832.7,3509,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019405,130678.00
06/22/2015 20:30,2,0.098,ACTIVE,212.16,334.84,59.970,1435019403,"274151322000095","174011321042388",23.99,26.50,0,331.23,342.65,2.4,0.4,0.004,449991.9,449991.9,4427,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019407,130679.00
06/22/2015 20:30,2,0.172,ACTIVE,210.80,331.53,59.975,1435019403,"201051344000868","174011321042388",25.54,22.50,0,327.32,340.25,4.5,2.4,0.000,138064.1,138064.1,3512,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019408,130680.00
06/22/2015 20:30,2,0.166,ACTIVE,211.25,332.43,59.975,1435019403,"201051344000853","174011321042388",25.25,22.80,0,329.43,341.45,4.3,2.2,0.004,144336.9,144336.9,3507,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019408,130681.00
06/22/2015 20:30,2,0.180,ACTIVE,211.25,332.43,59.959,1435019403,"201051344000582","174011321042388",24.49,23.30,0,327.92,340.85,4.5,2.4,0.000,144852.2,144852.2,3505,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019409,130682.00
06/22/2015 20:30,2,0.199,ACTIVE,210.80,331.53,59.975,1435019403,"201051344000469","174011321042388",24.51,21.80,0,327.02,340.25,5.0,2.9,0.004,139552.0,139552.0,3505,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019411,130683.00
06/22/2015 20:30,2,0.150,ACTIVE,210.57,332.13,59.970,1435019403,"201051344000988","174011321042388",24.85,23.00,0,326.42,341.75,3.8,1.7,0.000,139281.9,139281.9,3502,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019412,130684.00
06/22/2015 20:30,2,0.172,ACTIVE,210.57,330.63,59.981,1435019403,"201051344001158","174011321042388",24.03,22.80,0,326.12,340.55,4.2,2.2,0.004,145478.5,145478.5,3503,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019413,130685.00
06/22/2015 20:30,2,0.168,ACTIVE,210.57,330.93,59.965,1435019403,"201051344001025","174011321042388",25.33,23.30,0,327.92,340.55,4.3,2.2,0.004,148659.3,148659.3,3505,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019414,130686.00
06/22/2015 20:30,2,0.178,ACTIVE,210.80,330.93,59.970,1435019403,"201051344000569","174011321042388",25.05,23.00,0,327.92,340.25,4.5,2.5,0.004,152312.3,152312.3,3511,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019416,130687.00
06/22/2015 20:30,2,0.049,ALERT,212.38,316.50,59.970,1435019403,"274151322000094","174011321042388",24.95,27.50,0,294.26,397.05,1.3,0.0,0.000,337593.1,337593.1,4875,0,0,0,L,1151911521,0,121.78,122.91,0002,24,0,0,0,0,0,0,6,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019418,130688.00
06/22/2015 20:30,2,0.184,ACTIVE,210.80,330.63,59.975,1435019403,"201051344000458","174011321042388",24.59,23.50,0,327.32,339.95,4.6,2.5,0.000,148070.5,148070.5,3508,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019420,130689.00
06/22/2015 20:30,2,0.105,ACTIVE,212.16,333.93,59.965,1435019403,"274151322000087","174011321042388",23.78,33.80,0,331.83,342.95,2.6,0.6,0.000,408008.1,408008.1,4399,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019422,130690.00
06/22/2015 20:30,2,0.117,ACTIVE,211.70,333.33,59.970,1435019403,"274151322000052","174011321042388",25.15,27.30,0,330.63,342.35,3.0,1.0,0.000,436116.0,436116.0,4807,0,0,0,L,1151911521,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019422,130691.00
06/22/2015 20:30,2,0.172,ACTIVE,211.03,331.83,59.975,1435019403,"201051344001145","174011321042388",24.23,23.00,0,329.43,341.15,4.2,2.2,0.000,153255.3,153255.3,3515,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019423,130692.00
06/22/2015 20:30,2,0.156,ACTIVE,211.25,332.13,59.970,1435019403,"201051344000685","174011321042388",23.89,23.50,0,327.62,340.55,3.8,1.7,0.004,152424.6,152424.6,3516,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019424,130693.00
06/22/2015 20:30,2,0.082,ACTIVE_NO_POWER,211.93,332.73,59.975,1435019403,"274151322000088","174011321042388",23.32,26.00,0,330.93,342.05,1.9,0.0,0.000,417624.6,417624.6,4412,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019425,130694.00
06/22/2015 20:30,2,0.186,ACTIVE,211.03,330.93,59.981,1435019403,"201051344000438","174011321042388",24.53,23.50,0,327.62,340.55,4.6,2.5,0.004,152527.1,152527.1,3507,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019426,130695.00
06/22/2015 20:30,2,0.180,ACTIVE,210.57,330.33,59.975,1435019403,"201051344001135","174011321042388",26.32,23.00,0,327.62,339.65,4.8,2.7,0.004,143842.9,143842.9,3499,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019427,130696.00
06/22/2015 20:30,2,0.215,ACTIVE,211.25,331.53,59.975,1435019403,"201051344000417","174011321042388",24.25,24.00,0,327.02,340.55,5.3,3.2,0.004,148370.5,148370.5,3500,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019428,130697.00
06/22/2015 20:30,2,0.184,ACTIVE,210.35,331.23,59.975,1435019403,"201051344000594","174011321042388",24.07,24.30,0,326.42,339.95,4.5,2.4,0.000,148348.2,148348.2,3499,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019429,130698.00
06/22/2015 20:30,2,0.096,ACTIVE,211.70,332.73,59.975,1435019403,"274151322000083","174011321042388",24.05,27.00,0,331.53,342.35,2.3,0.3,0.000,432352.7,432352.7,4814,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019430,130699.00
06/22/2015 20:30,2,0.203,ACTIVE,211.03,332.13,59.970,1435019403,"201051344000585","174011321042388",24.27,23.30,0,328.22,340.85,5.0,2.9,0.004,147274.2,147274.2,3505,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019431,130700.00
06/22/2015 20:30,2,0.092,ACTIVE,212.16,334.54,59.970,1435019403,"274151322000054","174011321042388",24.67,26.30,0,330.63,342.35,2.3,0.3,0.009,427589.3,427589.3,4404,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019432,130701.00
06/22/2015 20:30,2,0.186,ACTIVE,210.80,330.93,60.007,1435019403,"201051344001203","174011321042388",23.40,23.80,0,327.92,341.15,4.4,2.3,0.004,148523.1,148523.1,3507,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019433,130702.00
06/22/2015 20:30,2,0.188,ACTIVE,210.57,331.23,59.970,1435019403,"201051344000646","174011321042388",24.53,23.30,0,326.42,339.95,4.7,2.6,0.000,146010.0,146010.0,3502,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019434,130703.00
06/22/2015 20:30,2,0.008,ALERT,212.16,295.46,59.970,1435019403,"274151322000068","174011321042388",39.82,28.30,0,293.66,408.78,0.0,0.0,0.000,336622.0,336622.0,4483,0,0,0,L,1151911521,0,122.01,123.14,0002,27,0,0,0,0,0,0,10,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019436,130704.00
06/22/2015 20:30,2,0.100,ACTIVE,212.61,333.93,59.959,1435019403,"274151322000076","174011321042388",25.45,26.80,0,332.43,342.65,2.5,0.5,0.000,455699.0,455699.0,4811,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019437,130705.00
06/22/2015 20:30,2,0.189,ACTIVE,210.57,330.63,59.975,1435019403,"201051344000890","174011321042388",24.29,24.50,0,325.52,340.55,4.7,2.6,0.004,150140.0,150140.0,3504,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019440,130706.00
06/22/2015 20:30,2,0.131,ACTIVE,210.57,331.23,59.975,1435019403,"201051344000900","174011321042388",23.16,22.50,0,325.82,339.95,3.1,1.1,0.000,150331.8,150331.8,3511,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019441,130707.00
06/22/2015 20:30,2,0.184,ACTIVE,211.25,332.43,59.959,1435019403,"201051344000633","174011321042388",23.78,23.30,0,327.02,341.45,4.4,2.3,0.000,140095.7,140095.7,3512,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019442,130708.00
06/22/2015 20:30,2,0.186,ACTIVE,210.80,330.63,59.970,1435019403,"201051344000983","174011321042388",24.15,23.00,0,327.32,340.25,4.5,2.5,0.000,147265.0,147265.0,3511,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019444,130709.00
06/22/2015 20:30,2,0.176,ACTIVE,210.80,331.53,59.965,1435019403,"201051344000917","174011321042388",24.01,23.80,0,326.42,340.55,4.3,2.2,0.000,150622.4,150622.4,3514,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019445,130710.00
06/22/2015 20:30,2,0.186,ACTIVE,211.03,331.53,59.970,1435019403,"201051344000648","174011321042388",23.91,22.50,0,328.22,340.85,4.5,2.4,0.004,146566.3,146566.3,3505,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019448,130711.00
06/22/2015 20:30,2,0.195,ACTIVE,210.80,331.53,59.970,1435019403,"201051344001093","174011321042388",23.97,23.80,0,327.62,340.25,4.8,2.7,0.000,148715.1,148715.1,3508,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019449,130712.00
06/22/2015 20:30,2,0.156,ACTIVE,211.03,331.23,59.970,1435019403,"201051344000645","174011321042388",25.13,23.30,0,328.52,340.55,4.0,2.0,0.004,146997.3,146997.3,3509,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019450,130713.00
06/22/2015 20:30,2,0.092,ACTIVE,212.38,335.14,59.965,1435019403,"274151322000085","174011321042388",24.83,26.00,0,331.53,342.05,2.3,0.3,0.000,429713.1,429713.1,4807,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019451,130714.00
06/22/2015 20:30,2,0.178,ACTIVE,211.03,331.53,59.975,1435019403,"201051344000651","174011321042388",23.78,22.80,0,328.22,340.55,4.3,2.2,0.000,146412.3,146412.3,3505,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019452,130715.00
06/22/2015 20:30,2,0.168,ACTIVE,210.80,330.33,59.944,1435019403,"201051344000867","174011321042388",24.65,23.50,0,327.02,339.95,4.2,2.1,0.000,138728.1,138728.1,3512,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019453,130716.00
06/22/2015 20:30,2,0.180,ACTIVE,210.80,330.93,59.965,1435019403,"201051344001230","174011321042388",22.94,23.80,0,326.72,339.34,4.2,2.1,0.000,149887.4,149887.4,3514,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019455,130717.00
06/22/2015 20:30,2,0.176,ACTIVE,211.03,332.13,59.970,1435019403,"201051344000576","174011321042388",23.56,22.50,0,328.22,340.85,4.2,2.2,0.000,146329.6,146329.6,3516,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019456,130718.00
06/22/2015 20:30,2,0.211,ACTIVE,210.80,330.33,59.965,1435019403,"201051344000579","174011321042388",24.43,23.50,0,327.32,340.55,5.2,3.1,0.004,152505.6,152505.6,3503,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019457,130719.00
06/22/2015 20:30,1,0.047,ALERT,213.3,304.43,60.03,1435019403,"040051121000097","174011321042388",26.59,22,0.000,300.35,306.43,1.2,0.0,0.000,24978.600000012,24978.900000012,4,0,0,0,L,2361,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435019876,130720.00
06/22/2015 20:30,1,0.018,ALERT,213.4,302.23,60.00,1435019403,"033051125000135","174011321042388",36.03,22,0.000,301.21,308.91,0.6,0.0,0.000,20797.30000001,20797.80000001,27,0,0,0,L,2361,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435019899,130721.00
06/22/2015 20:30,1,0.092,ACTIVE_NO_POWER,213.4,379.82,60.03,1435019403,"033051125000150","174011321042388",37.08,22,0.000,316.17,444.06,3.3,0.0,0.000,27694.600000024,27695.300000012,234,0,0,0,L,2361,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019907,130722.00
06/22/2015 20:30,1,0.055,ALERT,213.3,301.68,60.03,1435019403,"040051121000185","174011321042388",24.93,22,0.000,301.09,307.52,1.3,0.0,0.000,24792.299999987,24792.599999999,6,0,0,0,L,2361,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435019910,130723.00
06/22/2015 20:30,1,0.141,ALERT,212.8,301.46,60.03,1435019403,"040051121000095","174011321042388",23.65,20,0.000,300.78,306.55,3.3,0.0,0.000,25429.399999976,25429.600000024,4,0,0,0,L,2361,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435019925,130724.00
06/22/2015 20:30,1,0.014,ACTIVE_NO_POWER,213.6,416.84,60.03,1435019403,"033051125000118","174011321042388",41.67,23,0.000,321.57,440.00,0.6,0.0,0.000,27690.400000012,27691.1,39,0,0,0,L,2361,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435019929,130725.00
06/22/2015 20:30,1,0.063,ALERT,213.7,302.29,60.00,1435019403,"040051121000068","174011321042388",24.71,21,0.000,301.15,306.97,1.5,0.0,0.000,24633.499999988,24633.8,4,0,0,0,L,2361,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435019950,130726.00
06/22/2015 20:30,1,0.026,ALERT,213.8,303.66,60.03,1435019403,"033051125000132","174011321042388",36.91,22,0.000,303.11,308.95,0.9,0.0,0.000,20854,20854.300000012,25,0,0,0,L,2361,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435019952,130727.00
06/22/2015 20:30,1,0.020,ALERT,212.9,305.33,60.03,1435019403,"040051121000195","174011321042388",26.22,22,0.000,300.89,306.32,0.5,0.0,0.000,27002.2,27002.500000012,6,0,0,0,L,2361,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435019963,130728.00
06/22/2015 20:30,1,0.086,ALERT,212.7,302.38,60.00,1435019403,"040051121000116","174011321042388",27.93,20,0.000,302.11,307.98,2.4,0.0,0.000,24541.300000024,24541.300000024,4,0,0,0,L,2361,90,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435020026,130729.00
06/22/2015 20:45,2,0.377,ALERT,211.48,334.54,59.949,1435020303,"201051344000955","174011321042388",22.76,22.80,0,293.36,349.26,8.5,6.3,0.031,151833.8,151833.8,3510,0,0,0,L,1122011218,0,121.78,122.68,0002,20,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020305,130730.00
06/22/2015 20:45,1,0.021,ACTIVE_NO_POWER,213.8,423.92,60.00,1435020303,"040051121000195","174011321042388",27.46,21,0.000,300.74,441.22,0.5,0.0,0.000,27002.500000012,27002.500000012,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020307,130731.00
06/22/2015 20:45,2,0.277,ALERT,212.83,336.94,59.944,1435020303,"274151322000095","174011321042388",26.76,25.50,0,295.46,344.45,7.6,5.4,0.040,449992.4,449992.4,4428,0,0,0,L,1151911521,0,122.46,122.91,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020308,130732.00
06/22/2015 20:45,2,0.340,ALERT,211.48,333.63,59.954,1435020303,"201051344000868","174011321042388",27.06,21.80,0,294.26,346.26,9.3,7.1,0.044,138065.0,138065.0,3513,0,0,0,L,1122011218,0,122.23,122.68,0002,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020310,130733.00
06/22/2015 20:45,2,0.338,ALERT,212.16,335.14,59.954,1435020303,"201051344000853","174011321042388",26.36,21.80,0,293.66,349.26,9.1,6.8,0.053,144337.8,144337.8,3508,0,0,0,L,1122011218,0,122.91,122.68,0002,21,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020312,130734.00
06/22/2015 20:45,2,0.328,ALERT,212.16,334.24,59.949,1435020303,"201051344000582","174011321042388",27.23,22.50,0,294.26,350.47,9.1,6.8,0.049,144853.1,144853.1,3506,0,0,0,L,1122011218,0,122.46,122.91,0002,20,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020314,130735.00
06/22/2015 20:45,1,0.047,ACTIVE_NO_POWER,214.0,379.13,60.00,1435020303,"040051121000097","174011321042388",28.62,22,0.000,300.34,440.67,1.3,0.0,0.000,24978.900000012,24978.900000012,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020315,130736.00
06/22/2015 20:45,2,0.338,ALERT,211.48,333.93,59.959,1435020303,"201051344000469","174011321042388",27.93,20.70,0,291.85,348.06,9.6,7.3,0.049,139553.0,139553.0,3506,0,0,0,L,1122011218,0,122.01,122.46,0002,18,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020317,130737.00
06/22/2015 20:45,2,0.326,ALERT,211.48,334.84,59.949,1435020303,"201051344000988","174011321042388",26.06,22.30,0,290.95,350.17,8.7,6.4,0.044,139282.7,139282.7,3503,0,0,0,L,1122011218,0,122.23,122.46,0002,19,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020319,130738.00
06/22/2015 20:45,2,0.322,ALERT,211.70,333.93,59.970,1435020303,"201051344001158","174011321042388",27.65,22.00,0,292.46,347.76,9.1,6.8,0.049,145479.3,145479.3,3504,0,0,0,L,1122011218,0,122.23,122.23,0002,21,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020320,130739.00
06/22/2015 20:45,2,0.336,ALERT,211.48,332.73,59.959,1435020303,"201051344001025","174011321042388",27.31,22.50,0,293.66,348.66,9.3,7.1,0.044,148660.3,148660.3,3506,0,0,0,L,1122011218,0,122.01,122.46,0002,19,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020322,130740.00
06/22/2015 20:45,1,0.186,ACTIVE_NO_POWER,213.6,430.38,60.03,1435020303,"033051125000118","174011321042388",36.15,23,0.000,317.93,442.99,6.7,0.0,0.000,27691.1,27691.299999988,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020324,130741.00
06/22/2015 20:45,2,0.342,ALERT,211.70,333.93,59.991,1435020303,"201051344000569","174011321042388",27.33,22.30,0,293.96,347.76,9.5,7.3,0.053,152313.4,152313.4,3512,0,0,0,L,1122011218,0,122.01,122.68,0002,19,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020325,130742.00
06/22/2015 20:45,2,0.176,ALERT,213.06,381.42,59.959,1435020303,"274151322000094","174011321042388",35.66,26.50,0,292.46,384.43,6.4,4.2,0.040,337593.5,337593.5,4877,0,0,0,L,1151911521,0,122.01,123.81,0002,22,0,0,0,0,0,0,131,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020327,130743.00
06/22/2015 20:45,2,0.346,ALERT,211.48,332.73,59.954,1435020303,"201051344000458","174011321042388",27.29,22.50,0,293.96,351.07,9.6,7.3,0.044,148071.5,148071.5,3509,0,0,0,L,1122011218,0,122.46,122.23,0002,19,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020330,130744.00
06/22/2015 20:45,2,0.287,ALERT,213.29,336.64,59.959,1435020303,"274151322000087","174011321042388",26.24,32.60,0,293.06,345.96,7.6,5.4,0.040,408008.7,408008.7,4400,0,0,0,L,1151911521,0,122.46,123.59,0002,30,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020331,130745.00
06/22/2015 20:45,2,0.301,ALERT,212.61,336.94,59.954,1435020303,"274151322000052","174011321042388",26.90,26.30,0,293.96,345.06,8.2,6.0,0.031,436116.7,436116.7,4808,0,0,0,L,1151911521,0,121.78,123.36,0002,24,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020333,130746.00
06/22/2015 20:45,2,0.326,ALERT,212.16,334.24,59.975,1435020303,"201051344001145","174011321042388",27.57,22.30,0,293.66,347.16,9.2,6.9,0.053,153256.3,153256.3,3516,0,0,0,L,1122011218,0,122.46,122.68,0002,21,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020335,130747.00
06/22/2015 20:45,2,0.301,ALERT,212.16,334.84,59.959,1435020303,"201051344000685","174011321042388",27.73,22.80,0,292.76,338.74,8.5,6.3,0.044,152425.4,152425.4,3517,0,0,0,L,1122011218,0,123.14,122.46,0002,20,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020337,130748.00
06/22/2015 20:45,2,0.264,ALERT,212.61,337.84,59.954,1435020303,"274151322000088","174011321042388",25.84,25.00,0,293.66,349.86,6.9,4.8,0.035,417625.0,417625.0,4413,0,0,0,L,1151911521,0,122.91,122.91,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020339,130749.00
06/22/2015 20:45,2,0.340,ALERT,211.93,333.03,59.959,1435020303,"201051344000438","174011321042388",27.31,22.80,0,293.96,350.17,9.5,7.2,0.049,152528.1,152528.1,3508,0,0,0,L,1122011218,0,122.68,122.68,0002,21,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020340,130750.00
06/22/2015 20:45,2,0.350,ALERT,211.25,332.73,59.938,1435020303,"201051344001135","174011321042388",27.37,22.30,0,293.96,344.76,9.7,7.5,0.044,143844.0,143844.0,3500,0,0,0,L,1122011218,0,122.23,122.23,0002,21,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020342,130751.00
06/22/2015 20:45,2,0.365,ALERT,212.16,334.54,59.954,1435020303,"201051344000417","174011321042388",27.35,23.30,0,293.06,351.37,10.1,7.9,0.049,148371.7,148371.7,3501,0,0,0,L,1122011218,0,122.46,122.68,0002,20,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020344,130752.00
06/22/2015 20:45,2,0.330,ALERT,211.48,333.03,59.922,1435020303,"201051344000594","174011321042388",28.37,23.50,0,292.16,348.66,9.5,7.2,0.053,148349.2,148349.2,3500,0,0,0,L,1122011218,0,122.23,122.01,0002,20,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020346,130753.00
06/22/2015 20:45,2,0.281,ALERT,213.29,336.64,59.954,1435020303,"274151322000083","174011321042388",26.60,26.00,0,293.36,351.67,7.6,5.4,0.040,432353.3,432353.3,4815,0,0,0,L,1151911521,0,122.23,123.59,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020348,130754.00
06/22/2015 20:45,2,0.357,ALERT,212.16,335.44,59.959,1435020303,"201051344000585","174011321042388",27.61,22.50,0,293.06,349.86,10.0,7.8,0.035,147275.3,147275.3,3506,0,0,0,L,1122011218,0,122.23,122.91,0002,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020349,130755.00
06/22/2015 20:45,2,0.273,ALERT,213.06,336.94,59.949,1435020303,"274151322000054","174011321042388",27.12,25.30,0,294.56,348.06,7.5,5.3,0.031,427589.9,427589.9,4405,0,0,0,L,1151911521,0,122.46,123.14,0002,21,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020351,130756.00
06/22/2015 20:45,2,0.336,ALERT,211.93,333.03,59.949,1435020303,"201051344001203","174011321042388",26.92,23.00,0,294.26,339.65,9.2,7.0,0.044,148524.1,148524.1,3508,0,0,0,L,1122011218,0,122.91,122.46,0002,20,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020353,130757.00
06/22/2015 20:45,2,0.344,ALERT,211.48,333.63,59.959,1435020303,"201051344000646","174011321042388",27.35,22.30,0,292.16,338.44,9.6,7.3,0.044,146011.1,146011.1,3503,0,0,0,L,1122011218,0,122.46,122.23,0002,19,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020355,130758.00
06/22/2015 20:45,2,0.193,ALERT,213.74,383.23,59.949,1435020303,"274151322000068","174011321042388",35.92,27.30,0,292.46,392.25,7.1,4.9,0.035,336622.5,336622.5,4485,0,0,0,L,1151911521,0,122.91,123.59,0002,25,0,0,0,0,0,0,128,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020357,130759.00
06/22/2015 20:45,2,0.289,ACTIVE,213.74,337.24,59.954,1435020303,"274151322000076","174011321042388",27.23,25.80,0,307.18,351.67,8.0,5.8,0.040,455699.7,455699.7,4812,0,0,0,L,1151911521,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020358,130760.00
06/22/2015 20:45,1,0.167,ACTIVE,213.5,348.79,60.00,1435020303,"033051125000132","174011321042388",32.25,22,0.139,302.91,439.29,5.3,14.3,0.000,20854.300000012,20854.400000036,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020359,130761.00
06/22/2015 20:45,1,0.194,ACTIVE,213.9,352.08,60.00,1435020303,"033051125000150","174011321042388",36.63,22,0.140,316.56,443.08,7.0,12.3,0.008,27695.300000012,27695.699999988,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020360,130762.00
06/22/2015 20:45,2,0.352,ALERT,211.48,333.33,59.970,1435020303,"201051344000890","174011321042388",27.53,23.50,0,294.26,343.25,9.8,7.6,0.049,150141.2,150141.2,3505,0,0,0,L,1122011218,0,122.46,122.01,0002,23,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020362,130763.00
06/22/2015 20:45,2,0.178,ALERT,211.48,334.54,59.996,1435020303,"201051344000900","174011321042388",30.81,21.30,0,293.06,345.06,5.6,3.4,0.022,150332.4,150332.4,3512,0,0,0,L,1122011218,0,122.46,122.46,0002,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020364,130764.00
06/22/2015 20:45,2,0.336,ALERT,211.93,335.14,59.944,1435020303,"201051344000633","174011321042388",27.61,22.50,0,291.25,340.25,9.4,7.2,0.044,140096.7,140096.7,3513,0,0,0,L,1122011218,0,122.68,122.68,0002,22,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020366,130765.00
06/22/2015 20:45,1,0.255,ACTIVE_NO_POWER,213.7,431.33,60.00,1435020303,"040051121000185","174011321042388",21.58,22,0.000,301.26,438.15,5.4,0.0,0.000,24792.599999999,24792.700000023,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020367,130766.00
06/22/2015 20:45,2,0.348,ALERT,211.25,333.03,59.965,1435020303,"201051344000983","174011321042388",27.41,21.80,0,294.26,338.44,9.7,7.4,0.049,147266.1,147266.1,3512,0,0,0,L,1122011218,0,122.23,122.01,0002,21,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020369,130767.00
06/22/2015 20:45,2,0.334,ALERT,211.70,334.24,59.959,1435020303,"201051344000917","174011321042388",27.29,23.30,0,292.46,339.95,9.2,7.0,0.044,150623.4,150623.4,3515,0,0,0,L,1122011218,0,122.23,122.68,0002,20,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020371,130768.00
06/22/2015 20:45,1,0.155,ACTIVE_NO_POWER,213.8,404.24,60.00,1435020303,"033051125000135","174011321042388",32.21,23,0.000,302.09,439.21,4.9,0.0,0.000,20797.80000001,20797.999999998,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020373,130769.00
06/22/2015 20:45,2,0.344,ALERT,211.70,333.63,59.959,1435020303,"201051344000648","174011321042388",27.51,21.50,0,293.06,349.26,9.6,7.4,0.044,146567.4,146567.4,3506,0,0,0,L,1122011218,0,122.01,122.68,0002,18,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020375,130770.00
06/22/2015 20:45,2,0.344,ALERT,211.48,333.93,59.928,1435020303,"201051344001093","174011321042388",27.69,23.00,0,293.36,339.04,9.7,7.4,0.044,148716.3,148716.3,3509,0,0,0,L,1122011218,0,122.23,122.23,0002,22,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020376,130771.00
06/22/2015 20:45,2,0.330,ALERT,211.70,333.63,59.949,1435020303,"201051344000645","174011321042388",27.04,22.50,0,293.36,348.06,9.1,6.8,0.040,146998.3,146998.3,3510,0,0,0,L,1122011218,0,122.68,122.46,0002,19,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020378,130772.00
06/22/2015 20:45,2,0.279,ALERT,213.06,335.74,59.959,1435020303,"274151322000085","174011321042388",27.04,25.00,0,293.96,348.66,7.6,5.4,0.031,429713.7,429713.7,4808,0,0,0,L,1151911521,0,122.91,123.36,0002,22,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020380,130773.00
06/22/2015 20:45,2,0.324,ALERT,211.70,333.93,59.959,1435020303,"201051344000651","174011321042388",27.91,22.00,0,293.36,339.34,9.2,7.0,0.044,146413.3,146413.3,3506,0,0,0,L,1122011218,0,122.68,122.23,0002,19,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020382,130774.00
06/22/2015 20:45,2,0.342,ALERT,211.70,333.03,59.959,1435020303,"201051344000867","174011321042388",26.84,22.50,0,293.36,340.25,9.3,7.1,0.044,138729.2,138729.2,3513,0,0,0,L,1122011218,0,122.46,122.23,0002,19,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020384,130775.00
06/22/2015 20:45,1,0.316,ACTIVE_NO_POWER,213.4,390.44,60.00,1435020303,"040051121000095","174011321042388",21.14,21,0.000,300.54,437.08,6.5,0.0,0.000,25429.600000024,25429.600000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020385,130776.00
06/22/2015 20:45,2,0.336,ALERT,211.48,333.63,59.954,1435020303,"201051344001230","174011321042388",26.94,22.80,0,293.96,350.47,9.2,7.0,0.044,149888.5,149888.5,3515,0,0,0,L,1122011218,0,122.46,122.23,0002,20,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020387,130777.00
06/22/2015 20:45,2,0.346,ALERT,211.93,335.44,59.949,1435020303,"201051344000576","174011321042388",26.90,21.50,0,293.06,339.95,9.4,7.2,0.049,146330.6,146330.6,3517,0,0,0,L,1122011218,0,122.68,122.46,0002,18,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020389,130778.00
06/22/2015 20:45,2,0.357,ALERT,211.48,333.63,59.959,1435020303,"201051344000579","174011321042388",28.45,22.80,0,293.96,347.46,10.4,8.1,0.049,152506.9,152506.9,3504,0,0,0,L,1122011218,0,122.23,122.01,0002,19,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020390,130779.00
06/22/2015 20:45,1,0.063,ACTIVE_NO_POWER,213.7,390.27,60.00,1435020303,"040051121000068","174011321042388",25.96,20,0.000,300.98,439.40,1.6,0.0,0.000,24633.8,24633.8,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435020392,130780.00
06/22/2015 20:45,1,0.085,ALERT,213.8,403.12,60.00,1435020303,"040051121000116","174011321042388",28.39,20,0.000,402.71,414.82,2.4,0.0,0.000,24541.300000024,24541.300000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435020395,130781.00
06/22/2015 21:00,2,0.271,ACTIVE,210.80,332.43,60.023,1435021203,"201051344000955","174011321042388",27.17,22.30,0,317.10,347.16,7.5,5.3,0.022,151836.4,151836.4,3512,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021205,130782.00
06/22/2015 21:00,2,0.186,ACTIVE,212.38,335.14,59.970,1435021203,"274151322000095","174011321042388",25.90,25.00,0,320.11,348.96,4.9,2.8,0.013,449994.7,449994.7,4430,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021207,130783.00
06/22/2015 21:00,2,0.252,ACTIVE,211.03,332.73,59.991,1435021203,"201051344000868","174011321042388",26.92,21.30,0,317.10,348.36,6.9,4.7,0.027,138067.5,138067.5,3515,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021208,130784.00
06/22/2015 21:00,2,0.248,ACTIVE,211.70,334.24,59.981,1435021203,"201051344000853","174011321042388",26.92,21.30,0,318.61,348.96,6.8,4.6,0.018,144340.2,144340.2,3510,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021209,130785.00
06/22/2015 21:00,2,0.232,ACTIVE,211.70,333.63,59.965,1435021203,"201051344000582","174011321042388",27.97,22.00,0,317.40,348.96,6.6,4.5,0.022,144855.5,144855.5,3508,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021210,130786.00
06/22/2015 21:00,2,0.256,ACTIVE,211.03,333.33,59.986,1435021203,"201051344000469","174011321042388",27.47,20.30,0,316.80,348.66,7.2,5.0,0.035,139555.6,139555.6,3508,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021212,130787.00
06/22/2015 21:00,2,0.227,ACTIVE,210.80,333.93,59.986,1435021203,"201051344000988","174011321042388",26.56,21.80,0,316.80,349.56,6.1,4.0,0.031,139285.0,139285.0,3505,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021213,130788.00
06/22/2015 21:00,2,0.240,ACTIVE,210.80,332.13,59.986,1435021203,"201051344001158","174011321042388",26.46,21.50,0,318.30,348.66,6.5,4.3,0.022,145481.8,145481.8,3506,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021214,130789.00
06/22/2015 21:00,2,0.234,ACTIVE,210.80,331.83,59.986,1435021203,"201051344001025","174011321042388",27.85,22.00,0,316.80,348.96,6.7,4.5,0.022,148662.8,148662.8,3508,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021215,130790.00
06/22/2015 21:00,1,0.012,ACTIVE_NO_POWER,213.4,331.53,60.03,1435021203,"033051125000118","174011321042388",42.02,22,0.000,314.46,444.11,0.5,0.0,0.000,27691.299999988,27693.200000024,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021216,130791.00
06/22/2015 21:00,2,0.244,ACTIVE,210.80,332.43,59.981,1435021203,"201051344000569","174011321042388",27.23,21.80,0,317.70,348.66,6.8,4.6,0.027,152315.8,152315.8,3514,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021217,130792.00
06/22/2015 21:00,2,0.111,ACTIVE,212.16,334.54,59.975,1435021203,"274151322000094","174011321042388",30.08,25.80,0,331.83,419.30,3.4,1.4,0.018,337595.3,337595.3,4879,0,0,0,L,1151911521,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021218,130793.00
06/22/2015 21:00,2,0.248,ACTIVE,211.03,331.53,59.981,1435021203,"201051344000458","174011321042388",26.56,22.30,0,317.40,348.06,6.7,4.5,0.022,148074.0,148074.0,3511,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021220,130794.00
