ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 21:00,2,0.184,ACTIVE,212.38,334.54,59.975,1435021203,"274151322000087","174011321042388",25.58,31.80,0,320.41,348.66,4.8,2.7,0.009,408010.8,408010.8,4402,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021221,130795.00
06/22/2015 21:00,2,0.197,ACTIVE,212.38,335.14,59.975,1435021203,"274151322000052","174011321042388",26.22,25.50,0,319.21,349.56,5.3,3.2,0.018,436119.0,436119.0,4810,0,0,0,L,1151911521,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021222,130796.00
06/22/2015 21:00,2,0.234,ACTIVE,211.48,333.03,60.012,1435021203,"201051344001145","174011321042388",26.92,21.80,0,318.00,349.26,6.4,4.3,0.022,153258.7,153258.7,3518,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021223,130797.00
06/22/2015 21:00,2,0.219,ACTIVE,211.93,333.63,59.981,1435021203,"201051344000685","174011321042388",26.46,22.30,0,318.00,348.06,5.9,3.8,0.013,152427.7,152427.7,3519,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021224,130798.00
06/22/2015 21:00,2,0.160,ACTIVE,212.16,333.93,59.981,1435021203,"274151322000088","174011321042388",25.17,24.50,0,320.11,348.96,4.1,2.0,0.004,417627.0,417627.0,4415,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021225,130799.00
06/22/2015 21:00,2,0.236,ACTIVE,211.25,333.33,59.970,1435021203,"201051344000438","174011321042388",27.81,22.30,0,317.10,348.36,6.7,4.6,0.013,152530.6,152530.6,3510,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021226,130800.00
06/22/2015 21:00,2,0.246,ACTIVE,210.80,330.93,59.970,1435021203,"201051344001135","174011321042388",27.47,21.80,0,317.40,348.06,6.9,4.7,0.018,143846.6,143846.6,3502,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021226,130801.00
06/22/2015 21:00,2,0.264,ACTIVE,211.48,332.73,59.970,1435021203,"201051344000417","174011321042388",27.55,22.80,0,317.70,348.36,7.4,5.2,0.022,148374.3,148374.3,3503,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021227,130802.00
06/22/2015 21:00,2,0.240,ACTIVE,210.80,331.83,59.970,1435021203,"201051344000594","174011321042388",27.37,23.00,0,316.20,348.36,6.7,4.5,0.022,148351.7,148351.7,3502,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021228,130803.00
06/22/2015 21:00,2,0.170,ACTIVE,212.38,336.64,59.949,1435021203,"274151322000083","174011321042388",25.80,25.50,0,319.81,349.26,4.5,2.4,0.018,432355.4,432355.4,4817,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021229,130804.00
06/22/2015 21:00,2,0.254,ACTIVE,211.48,333.03,59.975,1435021203,"201051344000585","174011321042388",27.43,22.00,0,317.40,348.36,7.1,4.9,0.022,147278.0,147278.0,3508,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021230,130805.00
06/22/2015 21:00,2,0.164,ACTIVE,212.61,336.04,59.970,1435021203,"274151322000054","174011321042388",26.06,24.80,0,320.11,348.96,4.4,2.3,0.022,427592.0,427592.0,4407,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021231,130806.00
06/22/2015 21:00,2,0.230,ACTIVE,211.48,332.13,59.975,1435021203,"201051344001203","174011321042388",27.08,22.30,0,317.10,348.96,6.4,4.2,0.018,148526.5,148526.5,3510,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021232,130807.00
06/22/2015 21:00,2,0.244,ACTIVE,210.80,332.43,59.965,1435021203,"201051344000646","174011321042388",26.28,22.00,0,316.50,348.06,6.5,4.4,0.022,146013.6,146013.6,3505,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021233,130808.00
06/22/2015 21:00,2,0.117,ACTIVE,212.83,336.04,59.970,1435021203,"274151322000068","174011321042388",30.04,26.50,0,333.33,422.30,3.6,1.5,0.004,336624.4,336624.4,4487,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021234,130809.00
06/22/2015 21:00,2,0.170,ACTIVE,212.83,335.74,59.959,1435021203,"274151322000076","174011321042388",26.58,25.00,0,321.31,349.56,4.6,2.5,0.018,455702.0,455702.0,4813,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021235,130810.00
06/22/2015 21:00,1,0.107,ACTIVE_NO_POWER,214.0,401.94,60.03,1435021203,"033051125000150","174011321042388",36.04,22,0.000,312.32,444.52,3.8,0.0,0.000,27695.699999988,27697.5,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021237,130811.00
06/22/2015 21:00,2,0.244,ACTIVE,211.25,331.83,59.970,1435021203,"201051344000890","174011321042388",27.35,23.00,0,317.40,348.36,6.8,4.6,0.018,150143.7,150143.7,3507,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021238,130812.00
06/22/2015 21:00,2,0.184,ACTIVE,211.25,333.03,59.970,1435021203,"201051344000900","174011321042388",26.30,21.00,0,317.10,347.76,4.9,2.8,0.013,150334.4,150334.4,3514,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021239,130813.00
06/22/2015 21:00,2,0.230,ACTIVE,211.93,334.54,60.002,1435021203,"201051344000633","174011321042388",26.96,21.80,0,316.50,348.96,6.3,4.2,0.022,140099.2,140099.2,3515,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021240,130814.00
06/22/2015 21:00,2,0.236,ACTIVE,211.25,332.13,59.970,1435021203,"201051344000983","174011321042388",27.23,21.50,0,317.70,348.06,6.5,4.4,0.022,147268.5,147268.5,3514,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021242,130815.00
06/22/2015 21:00,2,0.227,ACTIVE,211.48,333.33,59.954,1435021203,"201051344000917","174011321042388",26.82,22.80,0,316.50,348.36,6.2,4.1,0.018,150625.8,150625.8,3517,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021243,130816.00
06/22/2015 21:00,2,0.236,ACTIVE,211.70,333.33,59.981,1435021203,"201051344000648","174011321042388",26.76,21.00,0,317.70,348.66,6.5,4.3,0.022,146569.8,146569.8,3508,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021247,130817.00
06/22/2015 21:00,2,0.238,ACTIVE,211.48,333.03,59.981,1435021203,"201051344001093","174011321042388",27.31,22.50,0,316.80,348.36,6.6,4.5,0.018,148718.8,148718.8,3511,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021248,130818.00
06/22/2015 21:00,2,0.213,ACTIVE,211.93,333.03,59.981,1435021203,"201051344000645","174011321042388",26.62,22.00,0,317.70,348.66,5.8,3.6,0.022,147000.6,147000.6,3512,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021248,130819.00
06/22/2015 21:00,2,0.160,ACTIVE,212.83,336.04,59.975,1435021203,"274151322000085","174011321042388",26.10,24.50,0,320.41,348.66,4.2,2.2,0.018,429715.8,429715.8,4810,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021249,130820.00
06/22/2015 21:00,2,0.225,ACTIVE,211.48,333.03,59.959,1435021203,"201051344000651","174011321042388",26.96,21.50,0,316.80,348.36,6.1,4.0,0.018,146415.7,146415.7,3508,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021250,130821.00
06/22/2015 21:00,2,0.221,ACTIVE,211.70,332.13,59.975,1435021203,"201051344000867","174011321042388",27.27,22.00,0,317.40,347.76,6.1,4.0,0.018,138731.6,138731.6,3515,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021251,130822.00
06/22/2015 21:00,2,0.234,ACTIVE,211.48,333.33,59.975,1435021203,"201051344001230","174011321042388",26.20,22.30,0,317.10,346.56,6.2,4.1,0.018,149890.8,149890.8,3517,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021253,130823.00
06/22/2015 21:00,2,0.234,ACTIVE,211.93,334.24,59.938,1435021203,"201051344000576","174011321042388",26.82,21.30,0,317.40,348.96,6.4,4.2,0.009,146333.0,146333.0,3519,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021254,130824.00
06/22/2015 21:00,2,0.258,ACTIVE,211.48,333.03,59.986,1435021203,"201051344000579","174011321042388",27.33,22.30,0,318.00,348.06,7.2,5.0,0.013,152509.5,152509.5,3506,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021255,130825.00
06/22/2015 21:00,1,0.053,ALERT,213.7,376.96,60.03,1435021203,"040051121000185","174011321042388",26.07,21,0.000,376.72,400.41,1.3,0.0,0.000,24792.700000023,24793.700000023,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435021289,130826.00
06/22/2015 21:00,1,0.117,ACTIVE_NO_POWER,213.7,420.13,60.00,1435021203,"033051125000135","174011321042388",30.77,22,0.000,309.51,440.20,3.5,0.0,0.000,20797.999999998,20799.100000022,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021298,130827.00
06/22/2015 21:00,1,0.140,ALERT,213.4,379.24,60.03,1435021203,"040051121000095","174011321042388",24.68,20,0.000,378.72,402.54,3.4,0.0,0.000,25429.600000024,25430.5,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435021301,130828.00
06/22/2015 21:00,1,0.019,ALERT,214.4,309.16,60.03,1435021203,"040051121000195","174011321042388",26.79,20,0.000,306.92,320.28,0.5,0.0,0.000,27002.500000012,27003.500000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435021304,130829.00
06/22/2015 21:00,1,0.045,ALERT,214.4,389.68,60.03,1435021203,"040051121000097","174011321042388",28.17,22,0.000,389.24,410.77,1.2,0.0,0.000,24978.900000012,24980.000000012,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435021305,130830.00
06/22/2015 21:00,1,0.062,ALERT,214.1,373.38,60.03,1435021203,"040051121000068","174011321042388",25.44,20,0.000,373.01,388.18,1.5,0.0,0.000,24633.8,24634.600000012,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435021307,130831.00
06/22/2015 21:00,1,0.138,ACTIVE_NO_POWER,214.0,382.12,60.03,1435021203,"033051125000132","174011321042388",32.21,22,0.000,313.15,439.29,4.4,0.0,0.000,20854.400000036,20855.600000024,42,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435021308,130832.00
06/22/2015 21:00,1,0.086,ALERT,214.4,337.51,60.03,1435021203,"040051121000116","174011321042388",28.09,20,0.000,336.76,339.23,2.4,0.0,0.000,24541.300000024,24541.900000024,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435021315,130833.00
06/22/2015 21:15,2,0.178,ALERT,211.48,302.07,59.975,1435022103,"201051344000955","174011321042388",23.02,21.50,0,295.76,339.04,4.2,2.1,0.000,151837.6,151837.6,3513,0,0,0,L,1122011218,0,121.78,122.91,0002,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022105,130834.00
06/22/2015 21:15,2,0.074,ALERT,213.29,299.37,59.970,1435022103,"274151322000095","174011321042388",23.70,23.80,0,296.36,341.75,1.8,0.0,0.000,449995.2,449995.2,4431,0,0,0,L,1151911521,0,123.14,123.14,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022108,130835.00
06/22/2015 21:15,2,0.150,ALERT,211.70,317.70,59.975,1435022103,"201051344000868","174011321042388",24.19,20.30,0,296.36,339.95,3.7,1.7,0.000,138068.5,138068.5,3516,0,0,0,L,1122011218,0,122.23,123.14,0002,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022110,130836.00
06/22/2015 21:15,2,0.141,ALERT,212.38,323.11,59.981,1435022103,"201051344000853","174011321042388",24.37,20.30,0,295.76,340.85,3.5,1.5,0.000,144341.2,144341.2,3511,0,0,0,L,1122011218,0,122.91,122.91,0002,19,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022112,130837.00
06/22/2015 21:15,2,0.154,ALERT,212.38,307.48,59.975,1435022103,"201051344000582","174011321042388",23.89,21.30,0,296.36,340.25,3.8,1.7,0.000,144856.5,144856.5,3509,0,0,0,L,1122011218,0,122.46,123.14,0002,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022114,130838.00
06/22/2015 21:15,2,0.191,ALERT,211.48,297.57,59.975,1435022103,"201051344000469","174011321042388",22.05,19.80,0,294.86,340.25,4.3,2.2,0.000,139556.7,139556.7,3509,0,0,0,L,1122011218,0,121.78,122.91,0002,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022117,130839.00
06/22/2015 21:15,2,0.131,ALERT,211.70,329.73,59.981,1435022103,"201051344000988","174011321042388",24.57,21.00,0,293.36,341.45,3.3,1.2,0.000,139285.9,139285.9,3506,0,0,0,L,1122011218,0,122.01,122.91,0002,17,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022118,130840.00
06/22/2015 21:15,2,0.156,ALERT,211.70,297.26,59.965,1435022103,"201051344001158","174011321042388",21.07,20.70,0,295.16,339.95,3.3,1.3,0.000,145482.7,145482.7,3507,0,0,0,L,1122011218,0,122.01,122.46,0002,20,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022120,130841.00
06/22/2015 21:15,2,0.152,ALERT,211.70,315.90,59.949,1435022103,"201051344001025","174011321042388",24.37,21.00,0,295.16,340.55,3.8,1.7,0.000,148663.7,148663.7,3509,0,0,0,L,1122011218,0,122.01,122.91,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022122,130842.00
06/22/2015 21:15,2,0.168,ALERT,211.70,298.17,59.986,1435022103,"201051344000569","174011321042388",21.59,21.00,0,296.36,339.95,3.7,1.6,0.000,152316.9,152316.9,3515,0,0,0,L,1122011218,0,122.01,122.91,0002,19,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022125,130843.00
06/22/2015 21:15,2,0.000,ALERT,213.06,377.52,59.981,1435022103,"274151322000094","174011321042388",39.58,24.30,0,295.16,410.58,0.7,0.0,0.000,337595.6,337595.6,4880,0,0,0,L,1151911521,0,122.46,123.59,0002,22,0,0,0,0,0,0,66,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022127,130844.00
06/22/2015 21:15,2,0.152,ALERT,211.48,311.39,59.975,1435022103,"201051344000458","174011321042388",24.59,21.50,0,296.06,339.95,3.8,1.8,0.000,148075.0,148075.0,3512,0,0,0,L,1122011218,0,122.46,122.46,0002,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022130,130845.00
06/22/2015 21:15,2,0.090,ALERT,212.61,297.57,59.965,1435022103,"274151322000087","174011321042388",23.14,30.00,0,294.86,342.65,2.1,0.1,0.000,408011.4,408011.4,4403,0,0,0,L,1151911521,0,122.46,123.36,0002,27,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022132,130846.00
06/22/2015 21:15,2,0.104,ALERT,212.61,296.96,59.954,1435022103,"274151322000052","174011321042388",23.80,24.30,0,295.16,342.35,2.5,0.5,0.000,436119.7,436119.7,4811,0,0,0,L,1151911521,0,121.78,123.59,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022134,130847.00
06/22/2015 21:15,2,0.139,ALERT,212.16,315.00,59.949,1435022103,"201051344001145","174011321042388",24.57,21.00,0,296.36,340.55,3.5,1.5,0.000,153259.7,153259.7,3519,0,0,0,L,1122011218,0,122.46,122.68,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022136,130848.00
06/22/2015 21:15,2,0.143,ALERT,212.16,297.26,60.018,1435022103,"201051344000685","174011321042388",20.79,21.50,0,295.76,340.25,3.0,1.0,0.000,152428.5,152428.5,3520,0,0,0,L,1122011218,0,123.14,122.68,0002,19,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022138,130849.00
06/22/2015 21:15,2,0.062,ALERT,212.61,297.87,59.986,1435022103,"274151322000088","174011321042388",23.58,23.30,0,295.46,342.35,1.5,0.0,0.000,417627.4,417627.4,4416,0,0,0,L,1151911521,0,122.91,123.14,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022140,130850.00
06/22/2015 21:15,2,0.158,ALERT,211.93,297.26,59.986,1435022103,"201051344000438","174011321042388",23.82,21.30,0,296.06,340.25,3.8,1.8,0.000,152531.7,152531.7,3511,0,0,0,L,1122011218,0,122.68,122.68,0002,21,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022141,130851.00
06/22/2015 21:15,2,0.160,ALERT,211.48,324.02,59.991,1435022103,"201051344001135","174011321042388",25.27,21.00,0,295.76,339.34,4.1,2.1,0.000,143847.7,143847.7,3503,0,0,0,L,1122011218,0,122.23,122.68,0002,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022143,130852.00
06/22/2015 21:15,2,0.182,ALERT,211.93,296.66,59.996,1435022103,"201051344000417","174011321042388",23.28,21.80,0,295.16,340.25,4.3,2.2,0.000,148375.6,148375.6,3504,0,0,0,L,1122011218,0,122.23,122.68,0002,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022145,130853.00
06/22/2015 21:15,2,0.158,ALERT,211.25,297.87,59.986,1435022103,"201051344000594","174011321042388",22.74,22.00,0,295.46,340.25,3.7,1.6,0.000,148352.8,148352.8,3503,0,0,0,L,1122011218,0,122.23,122.23,0002,19,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022147,130854.00
06/22/2015 21:15,2,0.078,ALERT,213.06,297.26,60.002,1435022103,"274151322000083","174011321042388",23.76,24.00,0,295.76,342.05,1.9,0.0,0.000,432356.0,432356.0,4818,0,0,0,L,1151911521,0,122.01,123.81,0002,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022149,130855.00
06/22/2015 21:15,2,0.170,ALERT,211.70,297.57,60.002,1435022103,"201051344000585","174011321042388",23.42,21.00,0,295.46,341.45,4.1,2.0,0.000,147279.1,147279.1,3509,0,0,0,L,1122011218,0,122.01,122.91,0002,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022151,130856.00
06/22/2015 21:15,2,0.072,ALERT,213.29,298.17,59.996,1435022103,"274151322000054","174011321042388",23.97,23.30,0,295.46,342.05,1.8,0.0,0.000,427592.5,427592.5,4408,0,0,0,L,1151911521,0,122.46,123.36,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022152,130857.00
06/22/2015 21:15,2,0.168,ALERT,211.70,296.66,59.991,1435022103,"201051344001203","174011321042388",20.81,21.50,0,295.76,340.85,3.5,1.5,0.000,148527.5,148527.5,3511,0,0,0,L,1122011218,0,122.91,122.23,0002,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022154,130858.00
06/22/2015 21:15,2,0.172,ALERT,211.25,296.66,60.002,1435022103,"201051344000646","174011321042388",21.51,21.00,0,295.16,339.95,3.8,1.7,0.000,146014.6,146014.6,3506,0,0,0,L,1122011218,0,122.68,122.46,0002,19,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022156,130859.00
06/22/2015 21:15,2,0.008,ALERT,213.51,296.06,59.996,1435022103,"274151322000068","174011321042388",39.52,24.80,0,294.86,412.38,0.0,0.0,0.000,336624.8,336624.8,4488,0,0,0,L,1151911521,0,122.68,124.04,0002,23,0,0,0,0,0,0,79,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022158,130860.00
06/22/2015 21:15,2,0.078,ALERT,213.51,297.26,60.002,1435022103,"274151322000076","174011321042388",24.27,23.80,0,295.46,342.35,1.9,0.0,0.000,455702.5,455702.5,4814,0,0,0,L,1151911521,0,122.68,123.59,0002,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022159,130861.00
06/22/2015 21:15,2,0.164,ALERT,211.48,313.20,59.996,1435022103,"201051344000890","174011321042388",24.69,22.00,0,296.36,340.25,4.1,2.0,0.000,150144.8,150144.8,3508,0,0,0,L,1122011218,0,122.46,122.01,0002,21,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022164,130862.00
06/22/2015 21:15,2,0.105,ALERT,211.25,296.96,60.002,1435022103,"201051344000900","174011321042388",23.30,20.00,0,295.46,339.65,2.5,0.5,0.000,150335.1,150335.1,3515,0,0,0,L,1122011218,0,122.46,122.23,0002,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022166,130863.00
06/22/2015 21:15,2,0.152,ALERT,211.70,296.06,60.007,1435022103,"201051344000633","174011321042388",23.70,21.00,0,293.96,341.75,3.7,1.6,0.000,140100.2,140100.2,3516,0,0,0,L,1122011218,0,122.68,122.68,0002,21,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022168,130864.00
06/22/2015 21:15,2,0.164,ALERT,211.48,304.18,60.007,1435022103,"201051344000983","174011321042388",23.60,20.70,0,296.06,339.34,4.0,1.9,0.000,147269.6,147269.6,3515,0,0,0,L,1122011218,0,122.46,122.23,0002,20,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022171,130865.00
06/22/2015 21:15,2,0.150,ALERT,211.93,300.87,59.996,1435022103,"201051344000917","174011321042388",23.04,21.80,0,294.56,340.55,3.6,1.5,0.000,150626.8,150626.8,3518,0,0,0,L,1122011218,0,122.46,122.91,0002,20,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022173,130866.00
06/22/2015 21:15,2,0.172,ALERT,211.70,300.87,59.991,1435022103,"201051344000648","174011321042388",22.48,20.00,0,295.16,340.85,4.0,1.9,0.000,146570.9,146570.9,3509,0,0,0,L,1122011218,0,122.01,122.68,0002,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022177,130867.00
06/22/2015 21:15,2,0.174,ALERT,211.70,308.39,59.970,1435022103,"201051344001093","174011321042388",24.05,21.80,0,295.76,339.95,4.3,2.2,0.000,148719.9,148719.9,3512,0,0,0,L,1122011218,0,122.46,122.68,0002,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022179,130868.00
06/22/2015 21:15,2,0.150,ALERT,211.93,301.17,59.991,1435022103,"201051344000645","174011321042388",22.54,21.00,0,295.46,339.95,3.5,1.4,0.000,147001.5,147001.5,3513,0,0,0,L,1122011218,0,122.68,122.68,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022180,130869.00
06/22/2015 21:15,2,0.084,ALERT,213.06,305.68,59.975,1435022103,"274151322000085","174011321042388",24.15,23.00,0,295.46,342.05,2.0,0.1,0.000,429716.4,429716.4,4811,0,0,0,L,1151911521,0,122.91,123.14,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022182,130870.00
06/22/2015 21:15,2,0.178,ALERT,211.93,296.96,60.028,1435022103,"201051344000651","174011321042388",21.53,20.30,0,295.16,340.55,3.9,1.8,0.000,146416.7,146416.7,3509,0,0,0,L,1122011218,0,122.91,122.23,0002,19,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022184,130871.00
06/22/2015 21:15,2,0.156,ALERT,211.70,308.39,59.975,1435022103,"201051344000867","174011321042388",24.07,21.50,0,295.46,340.85,3.8,1.8,0.000,138732.6,138732.6,3516,0,0,0,L,1122011218,0,122.46,122.23,0002,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022186,130872.00
06/22/2015 21:15,2,0.166,ALERT,211.48,298.17,59.981,1435022103,"201051344001230","174011321042388",21.61,21.30,0,296.06,339.34,3.6,1.6,0.000,149891.8,149891.8,3518,0,0,0,L,1122011218,0,122.46,122.23,0002,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022189,130873.00
06/22/2015 21:15,2,0.156,ALERT,211.93,314.70,59.986,1435022103,"201051344000576","174011321042388",24.29,20.30,0,295.76,340.55,3.9,1.9,0.000,146334.0,146334.0,3520,0,0,0,L,1122011218,0,122.46,122.46,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022191,130874.00
06/22/2015 21:15,2,0.199,ALERT,211.48,326.42,59.986,1435022103,"201051344000579","174011321042388",20.50,21.30,0,296.06,339.65,4.0,2.0,0.000,152510.7,152510.7,3507,0,0,0,L,1122011218,0,122.23,122.23,0002,17,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022192,130875.00
06/22/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435022103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022984,130876.00
06/22/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435022103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022984,130877.00
06/22/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435022103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022984,130878.00
06/22/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435022103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022984,130879.00
06/22/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435022103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022984,130880.00
06/22/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435022103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022984,130881.00
06/22/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435022103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022984,130882.00
06/22/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435022103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022984,130883.00
06/22/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435022103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022984,130884.00
06/22/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435022103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435022984,130885.00
06/22/2015 21:30,2,0.000,ALERT,211.25,296.06,59.991,1435023004,"201051344000955","174011321042388",0.00,20.30,0,293.36,336.04,0.0,0.0,0.000,151837.8,151837.8,3515,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1435023079,130886.00
06/22/2015 21:30,2,0.000,ALERT,212.61,296.96,59.991,1435023004,"274151322000095","174011321042388",0.00,22.00,0,294.56,334.54,0.0,0.0,0.000,449995.2,449995.2,4433,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1435023081,130887.00
06/22/2015 21:30,2,0.000,ALERT,211.03,296.06,59.959,1435023004,"201051344000868","174011321042388",0.00,19.50,0,293.96,334.54,0.0,0.0,0.000,138068.7,138068.7,3518,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1435023083,130888.00
06/22/2015 21:30,2,0.000,ALERT,211.70,295.46,59.965,1435023004,"201051344000853","174011321042388",0.00,19.50,0,293.06,335.74,0.0,0.0,0.000,144341.4,144341.4,3513,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1435023085,130889.00
06/22/2015 21:30,2,0.000,ALERT,211.70,296.66,59.981,1435023004,"201051344000582","174011321042388",0.00,19.80,0,293.96,335.44,0.0,0.0,0.000,144856.7,144856.7,3511,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1435023086,130890.00
06/22/2015 21:30,2,0.000,ALERT,211.25,295.46,60.012,1435023004,"201051344000469","174011321042388",0.00,18.70,0,292.16,335.74,0.0,0.0,0.000,139556.9,139556.9,3511,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1435023088,130891.00
06/22/2015 21:30,2,0.000,ALERT,211.03,295.46,59.991,1435023004,"201051344000988","174011321042388",0.00,19.80,0,290.95,341.15,0.0,0.0,0.000,139286.0,139286.0,3508,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1435023090,130892.00
06/22/2015 21:30,2,0.000,ALERT,211.25,295.46,59.996,1435023004,"201051344001158","174011321042388",0.00,19.50,0,292.46,335.74,0.0,0.0,0.000,145482.8,145482.8,3509,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1435023092,130893.00
06/22/2015 21:30,2,0.000,ALERT,211.48,295.46,59.991,1435023004,"201051344001025","174011321042388",0.00,19.80,0,292.76,336.04,0.0,0.0,0.000,148663.9,148663.9,3511,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1435023094,130894.00
06/22/2015 21:30,2,0.000,ALERT,211.25,296.06,59.996,1435023004,"201051344000569","174011321042388",0.00,19.80,0,293.66,334.24,0.0,0.0,0.000,152317.1,152317.1,3517,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1435023096,130895.00
06/22/2015 21:30,2,0.000,ALERT,212.83,295.76,59.986,1435023004,"274151322000094","174011321042388",0.00,22.30,0,293.06,379.92,0.0,0.0,0.000,337595.6,337595.6,4882,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,146,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1435023098,130896.00
06/22/2015 21:30,2,0.000,ALERT,211.03,296.06,59.991,1435023004,"201051344000458","174011321042388",0.00,20.30,0,293.36,332.43,0.0,0.0,0.000,148075.2,148075.2,3514,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1435023099,130897.00
06/22/2015 21:30,2,0.000,ALERT,212.61,296.06,59.996,1435023004,"274151322000087","174011321042388",0.00,28.00,0,292.76,332.43,0.0,0.0,0.000,408011.4,408011.4,4405,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1435023101,130898.00
06/22/2015 21:30,2,0.000,ALERT,212.61,296.96,59.991,1435023004,"274151322000052","174011321042388",0.00,22.50,0,293.06,329.73,0.0,0.0,0.000,436119.7,436119.7,4813,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1435023103,130899.00
06/22/2015 21:30,2,0.000,ALERT,211.93,296.66,59.981,1435023004,"201051344001145","174011321042388",0.00,19.80,0,293.96,332.73,0.0,0.0,0.000,153259.8,153259.8,3521,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1435023105,130900.00
06/22/2015 21:30,2,0.000,ALERT,211.70,296.06,59.986,1435023004,"201051344000685","174011321042388",0.00,20.00,0,293.36,322.51,0.0,0.0,0.000,152428.6,152428.6,3522,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1435023107,130901.00
06/22/2015 21:30,2,0.000,ALERT,212.38,296.66,59.991,1435023004,"274151322000088","174011321042388",0.00,21.80,0,293.36,318.91,0.0,0.0,0.000,417627.4,417627.4,4418,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1435023108,130902.00
06/22/2015 21:30,2,0.000,ALERT,211.70,296.36,59.991,1435023004,"201051344000438","174011321042388",0.00,20.00,0,293.36,327.62,0.0,0.0,0.000,152531.9,152531.9,3513,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1435023110,130903.00
06/22/2015 21:30,2,0.000,ALERT,211.25,296.06,59.986,1435023004,"201051344001135","174011321042388",0.00,19.80,0,293.36,334.54,0.0,0.0,0.000,143847.9,143847.9,3505,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1435023112,130904.00
06/22/2015 21:30,2,0.000,ALERT,211.93,295.76,60.002,1435023004,"201051344000417","174011321042388",0.00,20.70,0,292.76,336.04,0.0,0.0,0.000,148375.9,148375.9,3506,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1435023114,130905.00
06/22/2015 21:30,2,0.000,ALERT,211.03,296.66,59.996,1435023004,"201051344000594","174011321042388",0.00,20.70,0,293.06,334.84,0.0,0.0,0.000,148353.0,148353.0,3505,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1435023116,130906.00
06/22/2015 21:30,2,0.000,ALERT,213.06,296.66,59.996,1435023004,"274151322000083","174011321042388",0.00,22.30,0,293.36,312.89,0.0,0.0,0.000,432356.0,432356.0,4820,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1435023117,130907.00
06/22/2015 21:30,2,0.000,ALERT,211.70,296.66,59.981,1435023004,"201051344000585","174011321042388",0.00,20.00,0,292.76,336.64,0.0,0.0,0.000,147279.3,147279.3,3511,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1435023119,130908.00
06/22/2015 21:30,2,0.000,ALERT,212.83,297.26,60.002,1435023004,"274151322000054","174011321042388",0.00,22.00,0,293.36,334.24,0.0,0.0,0.000,427592.5,427592.5,4410,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1435023121,130909.00
06/22/2015 21:30,2,0.000,ALERT,211.70,296.36,60.012,1435023004,"201051344001203","174011321042388",0.00,20.30,0,293.36,333.03,0.0,0.0,0.000,148527.6,148527.6,3513,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1435023123,130910.00
06/22/2015 21:30,2,0.000,ALERT,211.48,296.36,60.002,1435023004,"201051344000646","174011321042388",0.00,19.80,0,292.76,319.81,0.0,0.0,0.000,146014.8,146014.8,3508,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1435023125,130911.00
06/22/2015 21:30,2,0.000,ALERT,213.74,296.06,60.002,1435023004,"274151322000068","174011321042388",0.00,22.80,0,292.46,380.22,0.0,0.0,0.000,336624.8,336624.8,4490,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,135,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1435023127,130912.00
06/22/2015 21:30,2,0.000,ALERT,213.29,296.36,59.996,1435023004,"274151322000076","174011321042388",0.00,22.00,0,293.36,340.25,0.0,0.0,0.000,455702.6,455702.6,4816,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1435023128,130913.00
06/22/2015 21:30,2,0.000,ALERT,211.48,296.66,60.002,1435023004,"201051344000890","174011321042388",0.00,20.70,0,293.96,335.44,0.0,0.0,0.000,150145.0,150145.0,3510,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1435023130,130914.00
06/22/2015 21:30,2,0.000,ALERT,211.48,296.36,60.002,1435023004,"201051344000900","174011321042388",0.00,19.30,0,293.06,331.23,0.0,0.0,0.000,150335.2,150335.2,3517,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1435023132,130915.00
06/22/2015 21:30,2,0.000,ALERT,211.93,295.46,60.007,1435023004,"201051344000633","174011321042388",0.00,19.80,0,291.55,318.30,0.0,0.0,0.000,140100.3,140100.3,3518,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1435023134,130916.00
06/22/2015 21:30,2,0.000,ALERT,211.48,296.36,60.007,1435023004,"201051344000983","174011321042388",0.00,19.50,0,293.36,333.03,0.0,0.0,0.000,147269.8,147269.8,3517,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1435023136,130917.00
06/22/2015 21:30,2,0.000,ALERT,211.70,296.06,59.970,1435023004,"201051344000917","174011321042388",0.00,20.70,0,292.16,322.81,0.0,0.0,0.000,150626.9,150626.9,3520,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1435023138,130918.00
06/22/2015 21:30,2,0.000,ALERT,211.25,295.46,60.012,1435023004,"201051344000648","174011321042388",0.00,19.30,0,292.76,336.64,0.0,0.0,0.000,146571.1,146571.1,3511,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1435023140,130919.00
06/22/2015 21:30,2,0.000,ALERT,211.25,296.36,59.996,1435023004,"201051344001093","174011321042388",0.00,20.30,0,293.36,331.53,0.0,0.0,0.000,148720.1,148720.1,3514,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1435023141,130920.00
06/22/2015 21:30,2,0.000,ALERT,211.70,295.76,60.002,1435023004,"201051344000645","174011321042388",0.00,20.00,0,293.06,334.54,0.0,0.0,0.000,147001.6,147001.6,3515,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1435023143,130921.00
06/22/2015 21:30,2,0.000,ALERT,212.83,296.66,60.007,1435023004,"274151322000085","174011321042388",0.00,21.80,0,293.66,336.34,0.0,0.0,0.000,429716.4,429716.4,4813,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1435023145,130922.00
06/22/2015 21:30,2,0.000,ALERT,211.25,295.46,60.007,1435023004,"201051344000651","174011321042388",0.00,19.50,0,292.76,330.93,0.0,0.0,0.000,146416.8,146416.8,3511,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1435023147,130923.00
06/22/2015 21:30,2,0.000,ALERT,211.48,295.76,59.970,1435023004,"201051344000867","174011321042388",0.00,20.00,0,293.06,320.71,0.0,0.0,0.000,138732.7,138732.7,3518,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1435023148,130924.00
06/22/2015 21:30,2,0.000,ALERT,211.25,296.66,59.965,1435023004,"201051344001230","174011321042388",0.00,20.00,0,293.66,313.20,0.0,0.0,0.000,149891.9,149891.9,3520,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1435023150,130925.00
06/22/2015 21:30,2,0.000,ALERT,211.93,296.66,59.986,1435023004,"201051344000576","174011321042388",0.00,19.30,0,293.36,320.41,0.0,0.0,0.000,146334.1,146334.1,3522,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1435023152,130926.00
06/22/2015 21:30,2,0.000,ALERT,211.25,296.96,60.034,1435023004,"201051344000579","174011321042388",0.00,20.00,0,293.66,334.54,0.0,0.0,0.000,152511.0,152511.0,3509,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1435023154,130927.00
06/22/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435023004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435023884,130928.00
06/22/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435023004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435023884,130929.00
06/22/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435023004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435023884,130930.00
06/22/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435023004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435023884,130931.00
06/22/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435023004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435023884,130932.00
06/22/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435023004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435023884,130933.00
06/22/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435023004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435023884,130934.00
06/22/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435023004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435023884,130935.00
06/22/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435023004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435023884,130936.00
06/22/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435023004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435023884,130937.00
06/22/2015 21:45,2,0.000,ALERT,211.48,296.96,59.965,1435023903,"201051344000955","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,151837.8,151837.8,3517,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435023979,130938.00
06/22/2015 21:45,2,0.000,ALERT,213.29,297.87,59.965,1435023903,"274151322000095","174011321042388",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,449995.2,449995.2,4435,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1435023981,130939.00
06/22/2015 21:45,2,0.000,ALERT,211.70,296.96,59.970,1435023903,"201051344000868","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,138068.7,138068.7,3520,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435023983,130940.00
06/22/2015 21:45,2,0.000,ALERT,212.61,296.66,59.965,1435023903,"201051344000853","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,144341.4,144341.4,3515,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435023985,130941.00
