ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 21:45,2,0.000,ALERT,212.38,297.57,59.965,1435023903,"201051344000582","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,144856.7,144856.7,3513,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435023986,130942.00
06/22/2015 21:45,2,0.000,ALERT,211.93,296.36,59.965,1435023903,"201051344000469","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,139556.9,139556.9,3513,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435023988,130943.00
06/22/2015 21:45,2,0.000,ALERT,211.93,296.96,59.970,1435023903,"201051344000988","174011321042388",0.00,17.80,0,291.55,298.17,0.0,0.0,0.000,139286.0,139286.0,3510,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435023990,130944.00
06/22/2015 21:45,2,0.000,ALERT,211.93,296.36,59.975,1435023903,"201051344001158","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,145482.8,145482.8,3511,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435023992,130945.00
06/22/2015 21:45,2,0.000,ALERT,211.93,296.06,59.970,1435023903,"201051344001025","174011321042388",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,148663.9,148663.9,3513,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435023994,130946.00
06/22/2015 21:45,2,0.000,ALERT,211.93,297.26,59.965,1435023903,"201051344000569","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,152317.1,152317.1,3519,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435023996,130947.00
06/22/2015 21:45,2,0.000,ALERT,213.51,296.96,59.933,1435023903,"274151322000094","174011321042388",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,337595.6,337595.6,4884,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435023997,130948.00
06/22/2015 21:45,2,0.000,ALERT,211.93,297.26,59.970,1435023903,"201051344000458","174011321042388",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,148075.2,148075.2,3516,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435023999,130949.00
06/22/2015 21:45,2,0.000,ALERT,213.06,296.36,59.970,1435023903,"274151322000087","174011321042388",0.00,26.30,0,294.26,298.17,0.0,0.0,0.000,408011.4,408011.4,4407,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1435024001,130950.00
06/22/2015 21:45,2,0.000,ALERT,213.06,297.57,60.007,1435023903,"274151322000052","174011321042388",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,436119.7,436119.7,4815,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1435024003,130951.00
06/22/2015 21:45,2,0.000,ALERT,212.38,297.26,59.975,1435023903,"201051344001145","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,153259.8,153259.8,3523,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024005,130952.00
06/22/2015 21:45,2,0.000,ALERT,212.61,297.26,59.970,1435023903,"201051344000685","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,152428.6,152428.6,3524,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024007,130953.00
06/22/2015 21:45,2,0.000,ALERT,212.83,296.96,59.986,1435023903,"274151322000088","174011321042388",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,417627.4,417627.4,4420,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1435024009,130954.00
06/22/2015 21:45,2,0.000,ALERT,212.16,296.96,60.002,1435023903,"201051344000438","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,152531.9,152531.9,3515,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024011,130955.00
06/22/2015 21:45,2,0.000,ALERT,211.93,296.96,59.959,1435023903,"201051344001135","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,143847.9,143847.9,3507,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435024013,130956.00
06/22/2015 21:45,2,0.000,ALERT,212.38,296.66,59.938,1435023903,"201051344000417","174011321042388",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,148375.9,148375.9,3508,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435024015,130957.00
06/22/2015 21:45,2,0.000,ALERT,211.93,297.57,59.981,1435023903,"201051344000594","174011321042388",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,148353.0,148353.0,3507,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435024017,130958.00
06/22/2015 21:45,2,0.000,ALERT,213.74,297.57,59.970,1435023903,"274151322000083","174011321042388",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,432356.0,432356.0,4822,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1435024018,130959.00
06/22/2015 21:45,2,0.000,ALERT,212.38,297.26,59.981,1435023903,"201051344000585","174011321042388",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,147279.3,147279.3,3513,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024020,130960.00
06/22/2015 21:45,2,0.000,ALERT,213.29,297.57,59.970,1435023903,"274151322000054","174011321042388",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,427592.5,427592.5,4412,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1435024022,130961.00
06/22/2015 21:45,2,0.000,ALERT,212.38,296.96,59.975,1435023903,"201051344001203","174011321042388",0.00,18.30,0,294.26,300.57,0.0,0.0,0.000,148527.6,148527.6,3515,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024024,130962.00
06/22/2015 21:45,2,0.000,ALERT,212.16,297.26,59.981,1435023903,"201051344000646","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,146014.8,146014.8,3510,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024026,130963.00
06/22/2015 21:45,2,0.000,ALERT,214.19,296.36,59.975,1435023903,"274151322000068","174011321042388",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,336624.8,336624.8,4492,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024027,130964.00
06/22/2015 21:45,2,0.000,ALERT,213.96,297.57,59.938,1435023903,"274151322000076","174011321042388",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,455702.6,455702.6,4818,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1435024029,130965.00
06/22/2015 21:45,2,0.000,ALERT,212.16,297.87,59.981,1435023903,"201051344000890","174011321042388",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,150145.0,150145.0,3512,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024031,130966.00
06/22/2015 21:45,2,0.000,ALERT,212.16,297.26,59.986,1435023903,"201051344000900","174011321042388",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,150335.2,150335.2,3519,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024033,130967.00
06/22/2015 21:45,2,0.000,ALERT,212.61,296.36,59.986,1435023903,"201051344000633","174011321042388",0.00,17.80,0,292.16,297.57,0.0,0.0,0.000,140100.3,140100.3,3520,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024035,130968.00
06/22/2015 21:45,2,0.000,ALERT,212.16,297.26,59.981,1435023903,"201051344000983","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,147269.8,147269.8,3519,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024036,130969.00
06/22/2015 21:45,2,0.000,ALERT,212.38,296.96,59.944,1435023903,"201051344000917","174011321042388",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,150626.9,150626.9,3522,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024038,130970.00
06/22/2015 21:45,2,0.000,ALERT,212.38,296.36,59.970,1435023903,"201051344000648","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,146571.1,146571.1,3513,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024040,130971.00
06/22/2015 21:45,2,0.000,ALERT,212.38,297.57,59.986,1435023903,"201051344001093","174011321042388",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,148720.1,148720.1,3516,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024042,130972.00
06/22/2015 21:45,2,0.000,ALERT,212.38,296.66,59.944,1435023903,"201051344000645","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,147001.6,147001.6,3517,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024044,130973.00
06/22/2015 21:45,2,0.000,ALERT,213.74,297.57,59.981,1435023903,"274151322000085","174011321042388",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,429716.4,429716.4,4815,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1435024046,130974.00
06/22/2015 21:45,2,0.000,ALERT,212.38,296.36,59.986,1435023903,"201051344000651","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,146416.8,146416.8,3513,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024048,130975.00
06/22/2015 21:45,2,0.000,ALERT,212.38,296.66,59.991,1435023903,"201051344000867","174011321042388",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,138732.7,138732.7,3520,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024049,130976.00
06/22/2015 21:45,2,0.000,ALERT,212.16,297.57,59.986,1435023903,"201051344001230","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,149891.9,149891.9,3522,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024051,130977.00
06/22/2015 21:45,2,0.000,ALERT,212.61,297.26,59.975,1435023903,"201051344000576","174011321042388",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,146334.1,146334.1,3524,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024053,130978.00
06/22/2015 21:45,2,0.000,ALERT,212.16,297.57,60.012,1435023903,"201051344000579","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,152511.0,152511.0,3511,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024055,130979.00
06/22/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435023903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435024783,130980.00
06/22/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435023903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435024783,130981.00
06/22/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435023903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435024783,130982.00
06/22/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435023903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435024783,130983.00
06/22/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435023903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435024783,130984.00
06/22/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435023903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435024783,130985.00
06/22/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435023903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435024783,130986.00
06/22/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435023903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435024783,130987.00
06/22/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435023903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435024783,130988.00
06/22/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435023903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435024783,130989.00
06/22/2015 22:00,2,0.000,ALERT,210.80,296.36,59.996,1435024803,"201051344000955","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,151837.8,151837.8,3519,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435024879,130990.00
06/22/2015 22:00,2,0.000,ALERT,212.38,297.26,59.991,1435024803,"274151322000095","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,449995.2,449995.2,4437,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435024880,130991.00
06/22/2015 22:00,2,0.000,ALERT,211.03,296.96,60.023,1435024803,"201051344000868","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,138068.7,138068.7,3522,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024882,130992.00
06/22/2015 22:00,2,0.000,ALERT,211.48,296.06,59.996,1435024803,"201051344000853","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,144341.4,144341.4,3517,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024884,130993.00
06/22/2015 22:00,2,0.000,ALERT,211.70,296.96,59.996,1435024803,"201051344000582","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,144856.7,144856.7,3515,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024886,130994.00
06/22/2015 22:00,2,0.000,ALERT,211.25,295.76,59.996,1435024803,"201051344000469","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,139556.9,139556.9,3515,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024888,130995.00
06/22/2015 22:00,2,0.000,ALERT,211.03,296.06,59.996,1435024803,"201051344000988","174011321042388",0.00,15.00,0,291.85,298.47,0.0,0.0,0.000,139286.0,139286.0,3512,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024889,130996.00
06/22/2015 22:00,2,0.000,ALERT,211.03,295.46,59.991,1435024803,"201051344001158","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,145482.8,145482.8,3513,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024891,130997.00
06/22/2015 22:00,2,0.000,ALERT,211.03,295.76,59.959,1435024803,"201051344001025","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,148663.9,148663.9,3515,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024893,130998.00
06/22/2015 22:00,2,0.000,ALERT,211.03,296.06,60.002,1435024803,"201051344000569","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,152317.1,152317.1,3521,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024895,130999.00
06/22/2015 22:00,2,0.000,ALERT,212.38,296.36,59.991,1435024803,"274151322000094","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,337595.6,337595.6,4886,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024897,131000.00
06/22/2015 22:00,2,0.000,ALERT,211.03,296.06,60.002,1435024803,"201051344000458","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,148075.2,148075.2,3518,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024899,131001.00
06/22/2015 22:00,2,0.000,ALERT,212.38,295.76,59.991,1435024803,"274151322000087","174011321042388",0.00,24.30,0,293.96,298.47,0.0,0.0,0.000,408011.4,408011.4,4409,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024901,131002.00
06/22/2015 22:00,2,0.000,ALERT,212.38,296.66,59.991,1435024803,"274151322000052","174011321042388",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,436119.7,436119.7,4817,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435024902,131003.00
06/22/2015 22:00,2,0.000,ALERT,211.48,296.36,60.023,1435024803,"201051344001145","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,153259.8,153259.8,3525,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024904,131004.00
06/22/2015 22:00,2,0.000,ALERT,211.48,296.06,59.986,1435024803,"201051344000685","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,152428.6,152428.6,3526,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024906,131005.00
06/22/2015 22:00,2,0.000,ALERT,211.70,296.06,59.991,1435024803,"274151322000088","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,417627.4,417627.4,4422,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024908,131006.00
06/22/2015 22:00,2,0.000,ALERT,211.25,296.06,59.996,1435024803,"201051344000438","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,152531.9,152531.9,3517,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024910,131007.00
06/22/2015 22:00,2,0.000,ALERT,210.80,296.06,59.991,1435024803,"201051344001135","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,143847.9,143847.9,3509,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435024911,131008.00
06/22/2015 22:00,2,0.000,ALERT,211.48,295.46,59.959,1435024803,"201051344000417","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,148375.9,148375.9,3510,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024913,131009.00
06/22/2015 22:00,2,0.000,ALERT,210.57,296.06,59.986,1435024803,"201051344000594","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,148353.0,148353.0,3509,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435024915,131010.00
06/22/2015 22:00,2,0.000,ALERT,212.38,296.36,59.996,1435024803,"274151322000083","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,432356.0,432356.0,4824,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024917,131011.00
06/22/2015 22:00,2,0.000,ALERT,211.25,296.36,59.996,1435024803,"201051344000585","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,147279.3,147279.3,3515,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435024919,131012.00
06/22/2015 22:00,2,0.000,ALERT,211.93,296.96,59.986,1435024803,"274151322000054","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,427592.5,427592.5,4414,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024920,131013.00
06/22/2015 22:00,2,0.000,ALERT,211.25,295.76,59.991,1435024803,"201051344001203","174011321042388",0.00,15.80,0,294.56,300.57,0.0,0.0,0.000,148527.6,148527.6,3517,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024922,131014.00
06/22/2015 22:00,2,0.000,ALERT,211.03,296.06,59.986,1435024803,"201051344000646","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,146014.8,146014.8,3512,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024924,131015.00
06/22/2015 22:00,2,0.000,ALERT,213.06,295.46,59.981,1435024803,"274151322000068","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,336624.8,336624.8,4494,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024926,131016.00
06/22/2015 22:00,2,0.000,ALERT,212.61,295.76,59.949,1435024803,"274151322000076","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,455702.6,455702.6,4820,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024928,131017.00
06/22/2015 22:00,2,0.000,ALERT,211.03,296.36,59.986,1435024803,"201051344000890","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,150145.0,150145.0,3514,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024929,131018.00
06/22/2015 22:00,2,0.000,ALERT,211.03,295.76,59.996,1435024803,"201051344000900","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,150335.2,150335.2,3521,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024931,131019.00
06/22/2015 22:00,2,0.000,ALERT,211.48,295.16,59.954,1435024803,"201051344000633","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,140100.3,140100.3,3522,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024933,131020.00
06/22/2015 22:00,2,0.000,ALERT,211.03,296.06,59.991,1435024803,"201051344000983","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,147269.8,147269.8,3521,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024935,131021.00
06/22/2015 22:00,2,0.000,ALERT,211.25,295.76,59.981,1435024803,"201051344000917","174011321042388",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,150626.9,150626.9,3524,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435024937,131022.00
06/22/2015 22:00,2,0.000,ALERT,211.03,294.86,59.975,1435024803,"201051344000648","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,146571.1,146571.1,3515,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435024939,131023.00
06/22/2015 22:00,2,0.000,ALERT,210.80,295.76,60.012,1435024803,"201051344001093","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,148720.1,148720.1,3518,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024940,131024.00
06/22/2015 22:00,2,0.000,ALERT,211.25,295.46,59.970,1435024803,"201051344000645","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,147001.6,147001.6,3519,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024942,131025.00
06/22/2015 22:00,2,0.000,ALERT,212.38,296.36,59.970,1435024803,"274151322000085","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,429716.4,429716.4,4817,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024944,131026.00
06/22/2015 22:00,2,0.000,ALERT,211.25,295.16,59.965,1435024803,"201051344000651","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,146416.8,146416.8,3515,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024946,131027.00
06/22/2015 22:00,2,0.000,ALERT,211.03,295.46,60.002,1435024803,"201051344000867","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,138732.7,138732.7,3522,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435024948,131028.00
06/22/2015 22:00,2,0.000,ALERT,211.03,296.36,59.981,1435024803,"201051344001230","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,149891.9,149891.9,3524,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024949,131029.00
06/22/2015 22:00,2,0.000,ALERT,211.25,296.06,59.970,1435024803,"201051344000576","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,146334.1,146334.1,3526,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024951,131030.00
06/22/2015 22:00,2,0.000,ALERT,211.03,296.36,59.970,1435024803,"201051344000579","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,152511.0,152511.0,3513,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435024953,131031.00
06/22/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435024803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435025683,131032.00
06/22/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435024803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435025683,131033.00
06/22/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435024803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435025683,131034.00
06/22/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435024803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435025683,131035.00
06/22/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435024803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435025683,131036.00
06/22/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435024803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435025683,131037.00
06/22/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435024803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435025683,131038.00
06/22/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435024803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435025683,131039.00
06/22/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435024803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435025683,131040.00
06/22/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435024803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435025683,131041.00
06/22/2015 22:15,2,0.000,ALERT,211.70,297.26,59.938,1435025703,"201051344000955","174011321042388",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,151837.8,151837.8,3521,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435025779,131042.00
06/22/2015 22:15,2,0.000,ALERT,213.29,298.17,59.944,1435025703,"274151322000095","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,449995.2,449995.2,4439,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025780,131043.00
06/22/2015 22:15,2,0.000,ALERT,211.48,297.26,59.949,1435025703,"201051344000868","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,138068.7,138068.7,3524,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435025782,131044.00
06/22/2015 22:15,2,0.000,ALERT,212.16,296.66,59.954,1435025703,"201051344000853","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,144341.4,144341.4,3519,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435025784,131045.00
06/22/2015 22:15,2,0.000,ALERT,212.16,297.57,59.928,1435025703,"201051344000582","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,144856.7,144856.7,3517,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025786,131046.00
06/22/2015 22:15,2,0.000,ALERT,211.70,296.36,59.949,1435025703,"201051344000469","174011321042388",0.00,11.70,0,293.36,297.57,0.0,0.0,0.000,139556.9,139556.9,3517,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025788,131047.00
06/22/2015 22:15,2,0.000,ALERT,211.70,296.66,59.933,1435025703,"201051344000988","174011321042388",0.00,13.00,0,291.85,297.87,0.0,0.0,0.000,139286.0,139286.0,3514,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025789,131048.00
06/22/2015 22:15,2,0.000,ALERT,211.70,296.66,59.949,1435025703,"201051344001158","174011321042388",0.00,12.30,0,293.36,297.57,0.0,0.0,0.000,145482.8,145482.8,3515,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435025791,131049.00
06/22/2015 22:15,2,0.000,ALERT,211.48,295.76,59.944,1435025703,"201051344001025","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,148663.9,148663.9,3517,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025793,131050.00
06/22/2015 22:15,2,0.000,ALERT,211.70,297.26,59.965,1435025703,"201051344000569","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,152317.1,152317.1,3523,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025795,131051.00
06/22/2015 22:15,2,0.000,ALERT,213.06,296.36,59.944,1435025703,"274151322000094","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,337595.6,337595.6,4888,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025797,131052.00
06/22/2015 22:15,2,0.000,ALERT,211.70,296.96,59.954,1435025703,"201051344000458","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,148075.2,148075.2,3520,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025799,131053.00
06/22/2015 22:15,2,0.000,ALERT,213.06,295.76,59.959,1435025703,"274151322000087","174011321042388",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,408011.4,408011.4,4411,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025800,131054.00
06/22/2015 22:15,2,0.000,ALERT,212.61,296.06,59.907,1435025703,"274151322000052","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,436119.7,436119.7,4819,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025802,131055.00
06/22/2015 22:15,2,0.000,ALERT,211.93,296.96,59.949,1435025703,"201051344001145","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,153259.8,153259.8,3527,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025804,131056.00
06/22/2015 22:15,2,0.000,ALERT,211.93,296.36,59.949,1435025703,"201051344000685","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,152428.6,152428.6,3528,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025806,131057.00
06/22/2015 22:15,2,0.000,ALERT,212.38,296.06,59.981,1435025703,"274151322000088","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,417627.4,417627.4,4424,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025808,131058.00
06/22/2015 22:15,2,0.000,ALERT,211.93,296.66,59.912,1435025703,"201051344000438","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,152531.9,152531.9,3519,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025809,131059.00
06/22/2015 22:15,2,0.000,ALERT,211.48,296.36,59.944,1435025703,"201051344001135","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,143847.9,143847.9,3511,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025811,131060.00
06/22/2015 22:15,2,0.000,ALERT,211.70,295.76,59.954,1435025703,"201051344000417","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,148375.9,148375.9,3512,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025813,131061.00
06/22/2015 22:15,2,0.000,ALERT,211.25,296.66,59.954,1435025703,"201051344000594","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,148353.0,148353.0,3511,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025815,131062.00
06/22/2015 22:15,2,0.000,ALERT,213.06,297.26,59.970,1435025703,"274151322000083","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,432356.0,432356.0,4826,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025817,131063.00
06/22/2015 22:15,2,0.000,ALERT,211.93,297.26,59.959,1435025703,"201051344000585","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,147279.3,147279.3,3517,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025819,131064.00
06/22/2015 22:15,2,0.000,ALERT,212.83,297.57,59.959,1435025703,"274151322000054","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,427592.5,427592.5,4416,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025820,131065.00
06/22/2015 22:15,2,0.000,ALERT,211.93,296.96,59.949,1435025703,"201051344001203","174011321042388",0.00,13.70,0,294.26,300.57,0.0,0.0,0.000,148527.6,148527.6,3519,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025822,131066.00
06/22/2015 22:15,2,0.000,ALERT,211.48,296.66,59.954,1435025703,"201051344000646","174011321042388",0.00,13.00,0,293.66,298.17,0.0,0.0,0.000,146014.8,146014.8,3514,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025824,131067.00
06/22/2015 22:15,2,0.000,ALERT,213.74,296.06,59.954,1435025703,"274151322000068","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,336624.8,336624.8,4496,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025826,131068.00
06/22/2015 22:15,2,0.000,ALERT,213.51,296.06,59.965,1435025703,"274151322000076","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,455702.6,455702.6,4822,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025828,131069.00
06/22/2015 22:15,2,0.000,ALERT,211.48,296.66,59.954,1435025703,"201051344000890","174011321042388",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,150145.0,150145.0,3516,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435025829,131070.00
06/22/2015 22:15,2,0.000,ALERT,211.25,296.06,59.986,1435025703,"201051344000900","174011321042388",0.00,12.30,0,293.36,297.87,0.0,0.0,0.000,150335.2,150335.2,3523,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025831,131071.00
06/22/2015 22:15,2,0.000,ALERT,211.93,295.16,59.954,1435025703,"201051344000633","174011321042388",0.00,13.00,0,291.85,297.26,0.0,0.0,0.000,140100.3,140100.3,3524,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025833,131072.00
06/22/2015 22:15,2,0.000,ALERT,211.70,297.26,59.959,1435025703,"201051344000983","174011321042388",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,147269.8,147269.8,3523,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025835,131073.00
06/22/2015 22:15,2,0.000,ALERT,211.93,296.06,59.965,1435025703,"201051344000917","174011321042388",0.00,14.30,0,293.06,297.87,0.0,0.0,0.000,150626.9,150626.9,3526,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435025837,131074.00
06/22/2015 22:15,2,0.000,ALERT,211.93,295.46,59.949,1435025703,"201051344000648","174011321042388",0.00,12.30,0,293.06,298.77,0.0,0.0,0.000,146571.1,146571.1,3517,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435025839,131075.00
06/22/2015 22:15,2,0.000,ALERT,211.93,297.26,59.986,1435025703,"201051344001093","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,148720.1,148720.1,3520,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025840,131076.00
06/22/2015 22:15,2,0.000,ALERT,212.16,296.36,59.954,1435025703,"201051344000645","174011321042388",0.00,13.30,0,292.76,298.47,0.0,0.0,0.000,147001.6,147001.6,3521,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025842,131077.00
06/22/2015 22:15,2,0.000,ALERT,213.29,296.66,59.949,1435025703,"274151322000085","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,429716.4,429716.4,4819,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025844,131078.00
06/22/2015 22:15,2,0.000,ALERT,211.93,295.76,59.981,1435025703,"201051344000651","174011321042388",0.00,12.70,0,293.36,298.17,0.0,0.0,0.000,146416.8,146416.8,3517,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435025846,131079.00
06/22/2015 22:15,2,0.000,ALERT,211.70,296.06,59.944,1435025703,"201051344000867","174011321042388",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,138732.7,138732.7,3524,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025848,131080.00
06/22/2015 22:15,2,0.000,ALERT,211.48,296.36,59.954,1435025703,"201051344001230","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,149891.9,149891.9,3526,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025849,131081.00
06/22/2015 22:15,2,0.000,ALERT,211.93,296.66,59.949,1435025703,"201051344000576","174011321042388",0.00,12.70,0,293.96,298.47,0.0,0.0,0.000,146334.1,146334.1,3528,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025851,131082.00
06/22/2015 22:15,2,0.000,ALERT,211.70,296.96,59.949,1435025703,"201051344000579","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,152511.0,152511.0,3515,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435025853,131083.00
06/22/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435025703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435026583,131084.00
06/22/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435025703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435026583,131085.00
06/22/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435025703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435026584,131086.00
06/22/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435025703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435026584,131087.00
06/22/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435025703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435026584,131088.00
06/22/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435025703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435026584,131089.00
06/22/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435025703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435026584,131090.00
