ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435025703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435026584,131091.00
06/22/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435025703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435026584,131092.00
06/22/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435025703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435026584,131093.00
06/22/2015 22:30,2,0.000,ALERT,211.70,297.26,59.991,1435026603,"201051344000955","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,151837.8,151837.8,3523,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026679,131094.00
06/22/2015 22:30,2,0.000,ALERT,213.29,298.47,59.986,1435026603,"274151322000095","174011321042388",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,449995.2,449995.2,4441,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026681,131095.00
06/22/2015 22:30,2,0.000,ALERT,211.93,297.87,59.996,1435026603,"201051344000868","174011321042388",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,138068.7,138068.7,3526,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435026683,131096.00
06/22/2015 22:30,2,0.000,ALERT,212.38,296.96,59.996,1435026603,"201051344000853","174011321042388",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,144341.4,144341.4,3521,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026685,131097.00
06/22/2015 22:30,2,0.000,ALERT,212.61,298.17,59.996,1435026603,"201051344000582","174011321042388",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,144856.7,144856.7,3519,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026687,131098.00
06/22/2015 22:30,2,0.000,ALERT,212.16,297.26,59.981,1435026603,"201051344000469","174011321042388",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,139556.9,139556.9,3519,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435026689,131099.00
06/22/2015 22:30,2,0.000,ALERT,211.70,297.26,59.996,1435026603,"201051344000988","174011321042388",0.00,12.30,0,292.46,298.47,0.0,0.0,0.000,139286.0,139286.0,3516,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026691,131100.00
06/22/2015 22:30,2,0.000,ALERT,212.16,297.26,59.975,1435026603,"201051344001158","174011321042388",0.00,11.70,0,294.26,298.17,0.0,0.0,0.000,145482.8,145482.8,3517,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026692,131101.00
06/22/2015 22:30,2,0.000,ALERT,211.93,296.66,59.986,1435026603,"201051344001025","174011321042388",0.00,12.00,0,294.26,299.67,0.0,0.0,0.000,148663.9,148663.9,3519,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026694,131102.00
06/22/2015 22:30,2,0.000,ALERT,212.16,298.17,59.996,1435026603,"201051344000569","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,152317.1,152317.1,3525,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026696,131103.00
06/22/2015 22:30,2,0.000,ALERT,213.29,297.26,59.991,1435026603,"274151322000094","174011321042388",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,337595.6,337595.6,4890,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026698,131104.00
06/22/2015 22:30,2,0.000,ALERT,211.93,297.57,59.996,1435026603,"201051344000458","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,148075.2,148075.2,3522,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435026700,131105.00
06/22/2015 22:30,2,0.000,ALERT,213.74,297.26,59.991,1435026603,"274151322000087","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,408011.4,408011.4,4413,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435026702,131106.00
06/22/2015 22:30,2,0.000,ALERT,213.29,297.57,59.975,1435026603,"274151322000052","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,436119.7,436119.7,4821,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435026703,131107.00
06/22/2015 22:30,2,0.000,ALERT,212.61,298.17,59.991,1435026603,"201051344001145","174011321042388",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,153259.8,153259.8,3529,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435026705,131108.00
06/22/2015 22:30,2,0.000,ALERT,212.61,297.26,59.996,1435026603,"201051344000685","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,152428.6,152428.6,3530,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026707,131109.00
06/22/2015 22:30,2,0.000,ALERT,213.06,297.57,59.959,1435026603,"274151322000088","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,417627.4,417627.4,4426,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026709,131110.00
06/22/2015 22:30,2,0.000,ALERT,212.38,297.26,59.986,1435026603,"201051344000438","174011321042388",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,152531.9,152531.9,3521,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435026711,131111.00
06/22/2015 22:30,2,0.000,ALERT,212.16,297.57,59.991,1435026603,"201051344001135","174011321042388",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,143847.9,143847.9,3513,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026713,131112.00
06/22/2015 22:30,2,0.000,ALERT,212.38,296.66,59.986,1435026603,"201051344000417","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,148375.9,148375.9,3514,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435026714,131113.00
06/22/2015 22:30,2,0.000,ALERT,211.70,297.57,60.012,1435026603,"201051344000594","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,148353.0,148353.0,3513,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026716,131114.00
06/22/2015 22:30,2,0.000,ALERT,213.51,298.47,59.986,1435026603,"274151322000083","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,432356.0,432356.0,4828,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026718,131115.00
06/22/2015 22:30,2,0.000,ALERT,212.38,297.57,59.949,1435026603,"201051344000585","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,147279.3,147279.3,3519,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026720,131116.00
06/22/2015 22:30,2,0.000,ALERT,213.51,297.57,59.991,1435026603,"274151322000054","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,427592.5,427592.5,4418,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026721,131117.00
06/22/2015 22:30,2,0.000,ALERT,212.38,297.26,59.996,1435026603,"201051344001203","174011321042388",0.00,12.70,0,294.56,300.87,0.0,0.0,0.000,148527.6,148527.6,3521,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026723,131118.00
06/22/2015 22:30,2,0.000,ALERT,211.93,297.57,59.996,1435026603,"201051344000646","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,146014.8,146014.8,3516,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026725,131119.00
06/22/2015 22:30,2,0.000,ALERT,214.19,296.96,60.002,1435026603,"274151322000068","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,336624.8,336624.8,4498,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026727,131120.00
06/22/2015 22:30,2,0.000,ALERT,214.19,297.26,59.991,1435026603,"274151322000076","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,455702.6,455702.6,4824,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026729,131121.00
06/22/2015 22:30,2,0.000,ALERT,211.93,297.57,59.991,1435026603,"201051344000890","174011321042388",0.00,13.30,0,294.56,300.27,0.0,0.0,0.000,150145.0,150145.0,3518,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026730,131122.00
06/22/2015 22:30,2,0.000,ALERT,212.16,296.96,60.012,1435026603,"201051344000900","174011321042388",0.00,11.70,0,293.66,298.47,0.0,0.0,0.000,150335.2,150335.2,3525,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026732,131123.00
06/22/2015 22:30,2,0.000,ALERT,212.83,296.66,60.034,1435026603,"201051344000633","174011321042388",0.00,12.30,0,292.46,298.17,0.0,0.0,0.000,140100.3,140100.3,3526,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026734,131124.00
06/22/2015 22:30,2,0.000,ALERT,211.93,296.96,60.039,1435026603,"201051344000983","174011321042388",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,147269.8,147269.8,3525,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026736,131125.00
06/22/2015 22:30,2,0.000,ALERT,212.38,296.66,60.012,1435026603,"201051344000917","174011321042388",0.00,13.30,0,292.76,298.47,0.0,0.0,0.000,150626.9,150626.9,3528,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026738,131126.00
06/22/2015 22:30,2,0.000,ALERT,212.38,296.36,59.991,1435026603,"201051344000648","174011321042388",0.00,11.70,0,293.96,299.37,0.0,0.0,0.000,146571.1,146571.1,3519,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026739,131127.00
06/22/2015 22:30,2,0.000,ALERT,212.16,297.26,59.996,1435026603,"201051344001093","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,148720.1,148720.1,3522,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026741,131128.00
06/22/2015 22:30,2,0.000,ALERT,212.61,297.26,60.007,1435026603,"201051344000645","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,147001.6,147001.6,3523,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026743,131129.00
06/22/2015 22:30,2,0.000,ALERT,213.74,297.87,59.986,1435026603,"274151322000085","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,429716.4,429716.4,4821,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026745,131130.00
06/22/2015 22:30,2,0.000,ALERT,212.61,296.66,60.002,1435026603,"201051344000651","174011321042388",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,146416.8,146416.8,3519,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026747,131131.00
06/22/2015 22:30,2,0.000,ALERT,212.38,296.66,59.996,1435026603,"201051344000867","174011321042388",0.00,12.70,0,293.66,299.37,0.0,0.0,0.000,138732.7,138732.7,3526,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026749,131132.00
06/22/2015 22:30,2,0.000,ALERT,211.48,296.36,59.959,1435026603,"201051344001230","174011321042388",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,149891.9,149891.9,3528,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026751,131133.00
06/22/2015 22:30,2,0.000,ALERT,211.93,296.96,60.002,1435026603,"201051344000576","174011321042388",0.00,12.00,0,293.66,299.07,0.0,0.0,0.000,146334.1,146334.1,3530,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026752,131134.00
06/22/2015 22:30,2,0.000,ALERT,211.48,296.96,59.991,1435026603,"201051344000579","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,152511.0,152511.0,3517,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435026754,131135.00
06/22/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435026603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435027483,131136.00
06/22/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435026603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435027483,131137.00
06/22/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435026603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435027483,131138.00
06/22/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435026603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435027483,131139.00
06/22/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435026603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435027483,131140.00
06/22/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435026603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435027483,131141.00
06/22/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435026603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435027483,131142.00
06/22/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435026603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435027483,131143.00
06/22/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435026603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435027483,131144.00
06/22/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435026603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435027483,131145.00
06/22/2015 22:45,2,0.000,ALERT,211.03,296.36,59.996,1435027503,"201051344000955","174011321042388",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,151837.8,151837.8,3525,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027578,131146.00
06/22/2015 22:45,2,0.000,ALERT,212.83,297.87,59.981,1435027503,"274151322000095","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,449995.2,449995.2,4443,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027580,131147.00
06/22/2015 22:45,2,0.000,ALERT,211.48,296.96,59.981,1435027503,"201051344000868","174011321042388",0.00,12.00,0,294.56,299.97,0.0,0.0,0.000,138068.7,138068.7,3528,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027582,131148.00
06/22/2015 22:45,2,0.000,ALERT,211.93,296.36,59.970,1435027503,"201051344000853","174011321042388",0.00,12.00,0,293.66,299.37,0.0,0.0,0.000,144341.4,144341.4,3523,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435027584,131149.00
06/22/2015 22:45,2,0.000,ALERT,211.93,297.57,59.944,1435027503,"201051344000582","174011321042388",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,144856.7,144856.7,3521,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027586,131150.00
06/22/2015 22:45,2,0.000,ALERT,211.48,296.36,59.975,1435027503,"201051344000469","174011321042388",0.00,11.30,0,292.76,298.47,0.0,0.0,0.000,139556.9,139556.9,3521,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435027587,131151.00
06/22/2015 22:45,2,0.000,ALERT,211.03,296.36,59.975,1435027503,"201051344000988","174011321042388",0.00,12.30,0,291.25,299.07,0.0,0.0,0.000,139286.0,139286.0,3518,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027589,131152.00
06/22/2015 22:45,2,0.000,ALERT,211.48,296.06,59.949,1435027503,"201051344001158","174011321042388",0.00,11.70,0,293.06,298.77,0.0,0.0,0.000,145482.8,145482.8,3519,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027591,131153.00
06/22/2015 22:45,2,0.000,ALERT,211.48,296.06,59.986,1435027503,"201051344001025","174011321042388",0.00,12.00,0,293.36,299.97,0.0,0.0,0.000,148663.9,148663.9,3521,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435027593,131154.00
06/22/2015 22:45,2,0.000,ALERT,211.48,297.26,59.981,1435027503,"201051344000569","174011321042388",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,152317.1,152317.1,3527,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027595,131155.00
06/22/2015 22:45,2,0.000,ALERT,212.83,296.36,59.981,1435027503,"274151322000094","174011321042388",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,337595.6,337595.6,4892,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027597,131156.00
06/22/2015 22:45,2,0.000,ALERT,211.48,296.66,59.986,1435027503,"201051344000458","174011321042388",0.00,13.00,0,293.96,299.97,0.0,0.0,0.000,148075.2,148075.2,3524,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435027598,131157.00
06/22/2015 22:45,2,0.000,ALERT,212.83,296.66,60.002,1435027503,"274151322000087","174011321042388",0.00,19.30,0,293.06,298.77,0.0,0.0,0.000,408011.4,408011.4,4415,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027600,131158.00
06/22/2015 22:45,2,0.000,ALERT,212.83,296.06,59.975,1435027503,"274151322000052","174011321042388",0.00,14.00,0,293.36,299.97,0.0,0.0,0.000,436119.7,436119.7,4823,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435027602,131159.00
06/22/2015 22:45,2,0.000,ALERT,211.93,296.96,59.986,1435027503,"201051344001145","174011321042388",0.00,12.30,0,294.56,299.97,0.0,0.0,0.000,153259.8,153259.8,3531,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027604,131160.00
06/22/2015 22:45,2,0.000,ALERT,211.93,296.66,59.986,1435027503,"201051344000685","174011321042388",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,152428.6,152428.6,3532,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435027606,131161.00
06/22/2015 22:45,2,0.000,ALERT,212.61,296.66,59.996,1435027503,"274151322000088","174011321042388",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,417627.4,417627.4,4428,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027607,131162.00
06/22/2015 22:45,2,0.000,ALERT,211.70,296.96,59.970,1435027503,"201051344000438","174011321042388",0.00,12.30,0,294.26,299.37,0.0,0.0,0.000,152531.9,152531.9,3523,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027609,131163.00
06/22/2015 22:45,2,0.000,ALERT,211.25,296.66,59.996,1435027503,"201051344001135","174011321042388",0.00,12.00,0,293.96,299.67,0.0,0.0,0.000,143847.9,143847.9,3515,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027611,131164.00
06/22/2015 22:45,2,0.000,ALERT,211.48,296.36,59.991,1435027503,"201051344000417","174011321042388",0.00,12.70,0,293.36,298.47,0.0,0.0,0.000,148375.9,148375.9,3516,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435027613,131165.00
06/22/2015 22:45,2,0.000,ALERT,211.03,297.26,59.991,1435027503,"201051344000594","174011321042388",0.00,12.70,0,293.36,299.07,0.0,0.0,0.000,148353.0,148353.0,3515,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027615,131166.00
06/22/2015 22:45,2,0.000,ALERT,212.83,297.87,59.986,1435027503,"274151322000083","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,432356.0,432356.0,4830,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027617,131167.00
06/22/2015 22:45,2,0.000,ALERT,211.70,297.26,59.986,1435027503,"201051344000585","174011321042388",0.00,12.30,0,293.36,299.07,0.0,0.0,0.000,147279.3,147279.3,3521,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027618,131168.00
06/22/2015 22:45,2,0.000,ALERT,212.38,297.26,59.970,1435027503,"274151322000054","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,427592.5,427592.5,4420,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027620,131169.00
06/22/2015 22:45,2,0.000,ALERT,211.48,296.66,59.970,1435027503,"201051344001203","174011321042388",0.00,12.30,0,293.66,301.17,0.0,0.0,0.000,148527.6,148527.6,3523,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027622,131170.00
06/22/2015 22:45,2,0.000,ALERT,211.25,296.96,59.975,1435027503,"201051344000646","174011321042388",0.00,12.00,0,293.36,299.07,0.0,0.0,0.000,146014.8,146014.8,3518,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027624,131171.00
06/22/2015 22:45,2,0.000,ALERT,213.51,296.36,59.975,1435027503,"274151322000068","174011321042388",0.00,14.00,0,293.36,298.47,0.0,0.0,0.000,336624.8,336624.8,4500,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027626,131172.00
06/22/2015 22:45,2,0.000,ALERT,213.51,297.57,59.970,1435027503,"274151322000076","174011321042388",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,455702.6,455702.6,4826,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027628,131173.00
06/22/2015 22:45,2,0.000,ALERT,211.25,297.26,59.975,1435027503,"201051344000890","174011321042388",0.00,13.00,0,294.56,300.27,0.0,0.0,0.000,150145.0,150145.0,3520,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027629,131174.00
06/22/2015 22:45,2,0.000,ALERT,211.25,296.36,59.965,1435027503,"201051344000900","174011321042388",0.00,12.00,0,293.36,298.47,0.0,0.0,0.000,150335.2,150335.2,3527,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027631,131175.00
06/22/2015 22:45,2,0.000,ALERT,211.70,296.06,59.981,1435027503,"201051344000633","174011321042388",0.00,12.00,0,291.85,297.87,0.0,0.0,0.000,140100.3,140100.3,3528,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027633,131176.00
06/22/2015 22:45,2,0.000,ALERT,211.25,296.66,59.959,1435027503,"201051344000983","174011321042388",0.00,12.30,0,293.96,299.37,0.0,0.0,0.000,147269.8,147269.8,3527,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027635,131177.00
06/22/2015 22:45,2,0.000,ALERT,211.70,296.36,59.970,1435027503,"201051344000917","174011321042388",0.00,13.30,0,292.76,298.47,0.0,0.0,0.000,150626.9,150626.9,3530,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027637,131178.00
06/22/2015 22:45,2,0.000,ALERT,211.48,295.76,59.954,1435027503,"201051344000648","174011321042388",0.00,11.70,0,293.36,299.07,0.0,0.0,0.000,146571.1,146571.1,3521,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027639,131179.00
06/22/2015 22:45,2,0.000,ALERT,211.48,296.96,59.996,1435027503,"201051344001093","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,148720.1,148720.1,3524,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435027641,131180.00
06/22/2015 22:45,2,0.000,ALERT,211.70,296.36,59.922,1435027503,"201051344000645","174011321042388",0.00,12.70,0,293.66,299.07,0.0,0.0,0.000,147001.6,147001.6,3525,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027642,131181.00
06/22/2015 22:45,2,0.000,ALERT,212.83,296.36,59.959,1435027503,"274151322000085","174011321042388",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,429716.4,429716.4,4823,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435027644,131182.00
06/22/2015 22:45,2,0.000,ALERT,211.48,296.06,59.965,1435027503,"201051344000651","174011321042388",0.00,11.70,0,293.36,298.47,0.0,0.0,0.000,146416.8,146416.8,3521,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027646,131183.00
06/22/2015 22:45,2,0.000,ALERT,211.70,296.36,59.954,1435027503,"201051344000867","174011321042388",0.00,12.70,0,293.36,298.77,0.0,0.0,0.000,138732.7,138732.7,3528,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027648,131184.00
06/22/2015 22:45,2,0.000,ALERT,211.48,296.96,59.954,1435027503,"201051344001230","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,149891.9,149891.9,3530,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435027650,131185.00
06/22/2015 22:45,2,0.000,ALERT,211.93,297.26,59.959,1435027503,"201051344000576","174011321042388",0.00,12.00,0,293.66,298.47,0.0,0.0,0.000,146334.1,146334.1,3532,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027651,131186.00
06/22/2015 22:45,2,0.000,ALERT,211.25,296.96,59.954,1435027503,"201051344000579","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,152511.0,152511.0,3519,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435027653,131187.00
06/22/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435027503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435028384,131188.00
06/22/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435027503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435028384,131189.00
06/22/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435027503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435028384,131190.00
06/22/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435027503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435028384,131191.00
06/22/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435027503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435028384,131192.00
06/22/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435027503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435028384,131193.00
06/22/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435027503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435028384,131194.00
06/22/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435027503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435028384,131195.00
06/22/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435027503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435028384,131196.00
06/22/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435027503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435028384,131197.00
06/22/2015 23:00,2,0.000,ALERT,212.16,297.57,60.018,1435028403,"201051344000955","174011321042388",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,151837.8,151837.8,3527,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028480,131198.00
06/22/2015 23:00,2,0.000,ALERT,213.74,298.77,60.012,1435028403,"274151322000095","174011321042388",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,449995.2,449995.2,4445,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028482,131199.00
06/22/2015 23:00,2,0.000,ALERT,212.38,298.17,60.028,1435028403,"201051344000868","174011321042388",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,138068.7,138068.7,3530,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028483,131200.00
06/22/2015 23:00,2,0.000,ALERT,213.06,297.26,60.018,1435028403,"201051344000853","174011321042388",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,144341.4,144341.4,3525,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028485,131201.00
06/22/2015 23:00,2,0.000,ALERT,213.29,298.77,60.028,1435028403,"201051344000582","174011321042388",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,144856.7,144856.7,3523,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435028487,131202.00
06/22/2015 23:00,2,0.000,ALERT,212.38,297.57,60.023,1435028403,"201051344000469","174011321042388",0.00,11.70,0,293.66,298.47,0.0,0.0,0.000,139556.9,139556.9,3523,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028489,131203.00
06/22/2015 23:00,2,0.000,ALERT,212.16,297.57,60.028,1435028403,"201051344000988","174011321042388",0.00,12.70,0,292.46,298.77,0.0,0.0,0.000,139286.0,139286.0,3520,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028491,131204.00
06/22/2015 23:00,2,0.000,ALERT,212.38,297.57,60.018,1435028403,"201051344001158","174011321042388",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,145482.8,145482.8,3521,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028493,131205.00
06/22/2015 23:00,2,0.000,ALERT,212.16,297.26,60.007,1435028403,"201051344001025","174011321042388",0.00,12.00,0,294.26,300.27,0.0,0.0,0.000,148663.9,148663.9,3523,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028495,131206.00
06/22/2015 23:00,2,0.000,ALERT,212.38,298.47,60.028,1435028403,"201051344000569","174011321042388",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,152317.1,152317.1,3529,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028497,131207.00
06/22/2015 23:00,2,0.000,ALERT,213.29,297.87,60.012,1435028403,"274151322000094","174011321042388",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,337595.6,337595.6,4894,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028498,131208.00
06/22/2015 23:00,2,0.000,ALERT,211.93,297.87,60.012,1435028403,"201051344000458","174011321042388",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,148075.2,148075.2,3526,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028500,131209.00
06/22/2015 23:00,2,0.000,ALERT,213.74,296.96,60.012,1435028403,"274151322000087","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,408011.4,408011.4,4417,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028502,131210.00
06/22/2015 23:00,2,0.000,ALERT,213.29,298.77,60.012,1435028403,"274151322000052","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,436119.7,436119.7,4825,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028504,131211.00
06/22/2015 23:00,2,0.000,ALERT,212.61,298.47,60.023,1435028403,"201051344001145","174011321042388",0.00,12.70,0,295.16,300.57,0.0,0.0,0.000,153259.8,153259.8,3533,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028506,131212.00
06/22/2015 23:00,2,0.000,ALERT,212.61,297.87,60.018,1435028403,"201051344000685","174011321042388",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,152428.6,152428.6,3534,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435028508,131213.00
06/22/2015 23:00,2,0.000,ALERT,213.06,297.87,60.007,1435028403,"274151322000088","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,417627.4,417627.4,4430,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435028509,131214.00
06/22/2015 23:00,2,0.000,ALERT,212.16,297.87,60.012,1435028403,"201051344000438","174011321042388",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,152531.9,152531.9,3525,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435028511,131215.00
06/22/2015 23:00,2,0.000,ALERT,211.93,298.17,60.012,1435028403,"201051344001135","174011321042388",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,143847.9,143847.9,3517,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028513,131216.00
06/22/2015 23:00,2,0.000,ALERT,212.61,297.57,60.012,1435028403,"201051344000417","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,148375.9,148375.9,3518,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028515,131217.00
06/22/2015 23:00,2,0.000,ALERT,211.70,298.47,60.002,1435028403,"201051344000594","174011321042388",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,148353.0,148353.0,3517,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028517,131218.00
06/22/2015 23:00,2,0.000,ALERT,213.51,298.47,60.007,1435028403,"274151322000083","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,432356.0,432356.0,4832,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028518,131219.00
06/22/2015 23:00,2,0.000,ALERT,212.38,298.47,60.007,1435028403,"201051344000585","174011321042388",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,147279.3,147279.3,3523,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028520,131220.00
06/22/2015 23:00,2,0.000,ALERT,213.29,298.77,60.007,1435028403,"274151322000054","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,427592.5,427592.5,4422,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435028522,131221.00
06/22/2015 23:00,2,0.000,ALERT,212.16,297.87,60.002,1435028403,"201051344001203","174011321042388",0.00,12.70,0,295.16,301.47,0.0,0.0,0.000,148527.6,148527.6,3525,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435028524,131222.00
06/22/2015 23:00,2,0.000,ALERT,211.70,297.87,59.981,1435028403,"201051344000646","174011321042388",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,146014.8,146014.8,3520,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028525,131223.00
06/22/2015 23:00,2,0.000,ALERT,214.19,298.17,60.002,1435028403,"274151322000068","174011321042388",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,336624.8,336624.8,4502,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435028527,131224.00
06/22/2015 23:00,2,0.000,ALERT,213.96,298.77,60.002,1435028403,"274151322000076","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,455702.6,455702.6,4828,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028529,131225.00
06/22/2015 23:00,2,0.000,ALERT,211.93,298.47,60.007,1435028403,"201051344000890","174011321042388",0.00,13.00,0,295.46,300.87,0.0,0.0,0.000,150145.0,150145.0,3522,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028531,131226.00
06/22/2015 23:00,2,0.000,ALERT,212.16,298.17,60.002,1435028403,"201051344000900","174011321042388",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,150335.2,150335.2,3529,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435028533,131227.00
06/22/2015 23:00,2,0.000,ALERT,212.83,297.57,60.002,1435028403,"201051344000633","174011321042388",0.00,12.30,0,292.46,298.47,0.0,0.0,0.000,140100.3,140100.3,3530,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435028535,131228.00
06/22/2015 23:00,2,0.000,ALERT,212.16,298.17,60.012,1435028403,"201051344000983","174011321042388",0.00,12.70,0,294.86,300.27,0.0,0.0,0.000,147269.8,147269.8,3529,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028537,131229.00
06/22/2015 23:00,2,0.000,ALERT,212.38,297.87,59.996,1435028403,"201051344000917","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,150626.9,150626.9,3532,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435028538,131230.00
06/22/2015 23:00,2,0.000,ALERT,212.38,297.26,60.002,1435028403,"201051344000648","174011321042388",0.00,12.00,0,293.96,299.97,0.0,0.0,0.000,146571.1,146571.1,3523,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028540,131231.00
06/22/2015 23:00,2,0.000,ALERT,212.38,298.47,60.002,1435028403,"201051344001093","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,148720.1,148720.1,3526,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028542,131232.00
06/22/2015 23:00,2,0.000,ALERT,212.61,297.57,59.996,1435028403,"201051344000645","174011321042388",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,147001.6,147001.6,3527,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028544,131233.00
06/22/2015 23:00,2,0.000,ALERT,213.51,298.77,60.018,1435028403,"274151322000085","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,429716.4,429716.4,4825,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028546,131234.00
06/22/2015 23:00,2,0.000,ALERT,212.38,297.57,59.996,1435028403,"201051344000651","174011321042388",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,146416.8,146416.8,3523,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028548,131235.00
06/22/2015 23:00,2,0.000,ALERT,212.38,297.57,60.002,1435028403,"201051344000867","174011321042388",0.00,13.00,0,294.26,299.97,0.0,0.0,0.000,138732.7,138732.7,3530,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435028549,131236.00
06/22/2015 23:00,2,0.000,ALERT,212.16,298.47,60.002,1435028403,"201051344001230","174011321042388",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,149891.9,149891.9,3532,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435028551,131237.00
06/22/2015 23:00,2,0.000,ALERT,212.61,298.17,60.002,1435028403,"201051344000576","174011321042388",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,146334.1,146334.1,3534,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435028553,131238.00
