ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2015 23:00,2,0.000,ALERT,211.93,298.17,60.007,1435028403,"201051344000579","174011321042388",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,152511.0,152511.0,3521,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435028555,131239.00
06/22/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435028403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435029283,131240.00
06/22/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435028403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435029283,131241.00
06/22/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435028403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435029283,131242.00
06/22/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435028403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435029283,131243.00
06/22/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435028403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435029283,131244.00
06/22/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435028403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435029283,131245.00
06/22/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435028403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435029283,131246.00
06/22/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435028403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435029283,131247.00
06/22/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435028403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435029283,131248.00
06/22/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435028403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435029283,131249.00
06/22/2015 23:15,2,0.000,ALERT,210.35,294.56,59.996,1435029304,"201051344000955","174011321042388",0.00,13.00,0,293.36,299.97,0.0,0.0,0.000,151837.8,151837.8,3529,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435029380,131250.00
06/22/2015 23:15,2,0.000,ALERT,211.93,295.76,59.981,1435029304,"274151322000095","174011321042388",0.00,13.00,0,294.56,300.87,0.0,0.0,0.000,449995.2,449995.2,4447,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029381,131251.00
06/22/2015 23:15,2,0.000,ALERT,210.57,294.86,59.986,1435029304,"201051344000868","174011321042388",0.00,13.00,0,293.96,300.57,0.0,0.0,0.000,138068.7,138068.7,3532,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029383,131252.00
06/22/2015 23:15,2,0.000,ALERT,211.03,293.96,60.002,1435029304,"201051344000853","174011321042388",0.00,13.00,0,293.66,300.27,0.0,0.0,0.000,144341.4,144341.4,3527,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435029385,131253.00
06/22/2015 23:15,2,0.000,ALERT,211.25,295.16,59.986,1435029304,"201051344000582","174011321042388",0.00,12.70,0,294.26,300.57,0.0,0.0,0.000,144856.7,144856.7,3525,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029387,131254.00
06/22/2015 23:15,2,0.000,ALERT,210.35,293.96,60.023,1435029304,"201051344000469","174011321042388",0.00,12.00,0,292.46,299.07,0.0,0.0,0.000,139556.9,139556.9,3525,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029388,131255.00
06/22/2015 23:15,2,0.000,ALERT,210.35,293.96,60.002,1435029304,"201051344000988","174011321042388",0.00,13.00,0,290.95,299.07,0.0,0.0,0.000,139286.0,139286.0,3522,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029390,131256.00
06/22/2015 23:15,2,0.000,ALERT,210.80,293.96,59.991,1435029304,"201051344001158","174011321042388",0.00,12.30,0,292.76,299.37,0.0,0.0,0.000,145482.8,145482.8,3523,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029392,131257.00
06/22/2015 23:15,2,0.000,ALERT,210.57,293.66,59.991,1435029304,"201051344001025","174011321042388",0.00,12.30,0,293.06,300.57,0.0,0.0,0.000,148663.9,148663.9,3525,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029394,131258.00
06/22/2015 23:15,2,0.000,ALERT,210.80,294.86,60.002,1435029304,"201051344000569","174011321042388",0.00,13.00,0,293.96,300.87,0.0,0.0,0.000,152317.1,152317.1,3531,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029396,131259.00
06/22/2015 23:15,2,0.000,ALERT,212.83,295.46,59.981,1435029304,"274151322000094","174011321042388",0.00,13.30,0,293.06,299.37,0.0,0.0,0.000,337595.6,337595.6,4896,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029398,131260.00
06/22/2015 23:15,2,0.000,ALERT,211.48,295.76,59.986,1435029304,"201051344000458","174011321042388",0.00,13.70,0,293.66,300.57,0.0,0.0,0.000,148075.2,148075.2,3528,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029400,131261.00
06/22/2015 23:15,2,0.000,ALERT,212.83,294.86,59.981,1435029304,"274151322000087","174011321042388",0.00,17.50,0,293.06,299.67,0.0,0.0,0.000,408011.4,408011.4,4419,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435029402,131262.00
06/22/2015 23:15,2,0.000,ALERT,212.61,295.46,60.012,1435029304,"274151322000052","174011321042388",0.00,14.00,0,293.36,300.57,0.0,0.0,0.000,436119.7,436119.7,4827,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029403,131263.00
06/22/2015 23:15,2,0.000,ALERT,211.93,296.06,59.965,1435029304,"201051344001145","174011321042388",0.00,13.00,0,294.26,300.87,0.0,0.0,0.000,153259.8,153259.8,3535,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029405,131264.00
06/22/2015 23:15,2,0.000,ALERT,211.93,295.76,59.975,1435029304,"201051344000685","174011321042388",0.00,13.00,0,293.36,299.97,0.0,0.0,0.000,152428.6,152428.6,3536,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029407,131265.00
06/22/2015 23:15,2,0.000,ALERT,212.61,295.46,59.986,1435029304,"274151322000088","174011321042388",0.00,14.00,0,293.36,299.97,0.0,0.0,0.000,417627.4,417627.4,4432,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029409,131266.00
06/22/2015 23:15,2,0.000,ALERT,211.70,295.76,59.991,1435029304,"201051344000438","174011321042388",0.00,12.70,0,293.96,300.57,0.0,0.0,0.000,152531.9,152531.9,3527,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029411,131267.00
06/22/2015 23:15,2,0.000,ALERT,211.03,295.16,59.981,1435029304,"201051344001135","174011321042388",0.00,12.70,0,293.96,300.57,0.0,0.0,0.000,143847.9,143847.9,3519,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029412,131268.00
06/22/2015 23:15,2,0.000,ALERT,211.70,294.86,59.991,1435029304,"201051344000417","174011321042388",0.00,13.00,0,293.06,299.37,0.0,0.0,0.000,148375.9,148375.9,3520,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435029414,131269.00
06/22/2015 23:15,2,0.000,ALERT,211.03,295.46,59.986,1435029304,"201051344000594","174011321042388",0.00,13.00,0,293.06,299.97,0.0,0.0,0.000,148353.0,148353.0,3519,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029416,131270.00
06/22/2015 23:15,2,0.000,ALERT,212.61,295.16,59.975,1435029304,"274151322000083","174011321042388",0.00,13.70,0,293.96,300.57,0.0,0.0,0.000,432356.0,432356.0,4834,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029418,131271.00
06/22/2015 23:15,2,0.000,ALERT,211.48,295.46,59.965,1435029304,"201051344000585","174011321042388",0.00,13.30,0,293.06,299.97,0.0,0.0,0.000,147279.3,147279.3,3525,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435029419,131272.00
06/22/2015 23:15,2,0.000,ALERT,212.38,295.76,59.986,1435029304,"274151322000054","174011321042388",0.00,14.00,0,293.36,300.57,0.0,0.0,0.000,427592.5,427592.5,4424,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029421,131273.00
06/22/2015 23:15,2,0.000,ALERT,211.25,294.86,59.975,1435029304,"201051344001203","174011321042388",0.00,13.00,0,293.66,301.77,0.0,0.0,0.000,148527.6,148527.6,3527,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029423,131274.00
06/22/2015 23:15,2,0.000,ALERT,211.25,295.46,59.981,1435029304,"201051344000646","174011321042388",0.00,12.70,0,293.06,299.67,0.0,0.0,0.000,146014.8,146014.8,3522,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029425,131275.00
06/22/2015 23:15,2,0.000,ALERT,213.29,295.16,59.981,1435029304,"274151322000068","174011321042388",0.00,14.30,0,293.06,299.37,0.0,0.0,0.000,336624.8,336624.8,4504,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029427,131276.00
06/22/2015 23:15,2,0.000,ALERT,213.06,296.06,59.986,1435029304,"274151322000076","174011321042388",0.00,13.70,0,293.36,300.27,0.0,0.0,0.000,455702.6,455702.6,4830,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435029429,131277.00
06/22/2015 23:15,2,0.000,ALERT,211.25,295.46,59.981,1435029304,"201051344000890","174011321042388",0.00,13.30,0,294.26,301.17,0.0,0.0,0.000,150145.0,150145.0,3524,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029431,131278.00
06/22/2015 23:15,2,0.000,ALERT,211.03,294.56,59.981,1435029304,"201051344000900","174011321042388",0.00,12.70,0,293.06,299.67,0.0,0.0,0.000,150335.2,150335.2,3531,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029433,131279.00
06/22/2015 23:15,2,0.000,ALERT,211.70,294.56,59.986,1435029304,"201051344000633","174011321042388",0.00,12.70,0,291.55,299.07,0.0,0.0,0.000,140100.3,140100.3,3532,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435029434,131280.00
06/22/2015 23:15,2,0.000,ALERT,211.03,294.86,59.986,1435029304,"201051344000983","174011321042388",0.00,13.00,0,293.66,300.57,0.0,0.0,0.000,147269.8,147269.8,3531,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029436,131281.00
06/22/2015 23:15,2,0.000,ALERT,211.25,294.26,59.975,1435029304,"201051344000917","174011321042388",0.00,14.00,0,292.16,299.37,0.0,0.0,0.000,150626.9,150626.9,3534,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029438,131282.00
06/22/2015 23:15,2,0.000,ALERT,211.25,294.26,59.981,1435029304,"201051344000648","174011321042388",0.00,12.30,0,292.76,300.27,0.0,0.0,0.000,146571.1,146571.1,3525,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029440,131283.00
06/22/2015 23:15,2,0.000,ALERT,211.03,294.86,59.975,1435029304,"201051344001093","174011321042388",0.00,13.70,0,293.36,299.97,0.0,0.0,0.000,148720.1,148720.1,3528,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029442,131284.00
06/22/2015 23:15,2,0.000,ALERT,211.48,294.56,59.986,1435029304,"201051344000645","174011321042388",0.00,13.30,0,293.36,299.97,0.0,0.0,0.000,147001.6,147001.6,3529,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029443,131285.00
06/22/2015 23:15,2,0.000,ALERT,212.61,294.86,59.981,1435029304,"274151322000085","174011321042388",0.00,13.70,0,293.36,299.97,0.0,0.0,0.000,429716.4,429716.4,4827,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029445,131286.00
06/22/2015 23:15,2,0.000,ALERT,211.03,293.96,59.975,1435029304,"201051344000651","174011321042388",0.00,12.30,0,293.06,299.67,0.0,0.0,0.000,146416.8,146416.8,3525,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029447,131287.00
06/22/2015 23:15,2,0.000,ALERT,211.25,294.56,59.975,1435029304,"201051344000867","174011321042388",0.00,13.30,0,293.36,300.27,0.0,0.0,0.000,138732.7,138732.7,3532,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029449,131288.00
06/22/2015 23:15,2,0.000,ALERT,211.25,295.76,59.981,1435029304,"201051344001230","174011321042388",0.00,13.00,0,293.96,300.27,0.0,0.0,0.000,149891.9,149891.9,3534,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435029451,131289.00
06/22/2015 23:15,2,0.000,ALERT,211.70,295.76,59.975,1435029304,"201051344000576","174011321042388",0.00,12.70,0,293.36,299.67,0.0,0.0,0.000,146334.1,146334.1,3536,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435029452,131290.00
06/22/2015 23:15,2,0.000,ALERT,211.03,295.46,59.986,1435029304,"201051344000579","174011321042388",0.00,13.30,0,293.96,300.87,0.0,0.0,0.000,152511.0,152511.0,3523,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435029454,131291.00
06/22/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435029304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435030184,131292.00
06/22/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435029304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435030184,131293.00
06/22/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435029304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435030184,131294.00
06/22/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435029304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435030184,131295.00
06/22/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435029304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435030184,131296.00
06/22/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435029304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435030184,131297.00
06/22/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435029304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435030184,131298.00
06/22/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435029304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435030184,131299.00
06/22/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435029304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435030184,131300.00
06/22/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435029304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435030184,131301.00
06/22/2015 23:30,2,0.000,ALERT,211.25,296.66,59.954,1435030203,"201051344000955","174011321042388",0.00,13.30,0,292.46,299.37,0.0,0.0,0.000,151837.8,151837.8,3531,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435030280,131302.00
06/22/2015 23:30,2,0.000,ALERT,212.61,297.26,59.959,1435030203,"274151322000095","174011321042388",0.00,13.30,0,293.96,300.27,0.0,0.0,0.000,449995.2,449995.2,4449,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030282,131303.00
06/22/2015 23:30,2,0.000,ALERT,211.25,296.96,59.965,1435030203,"201051344000868","174011321042388",0.00,13.00,0,293.06,300.27,0.0,0.0,0.000,138068.7,138068.7,3534,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435030283,131304.00
06/22/2015 23:30,2,0.000,ALERT,212.16,296.36,59.996,1435030203,"201051344000853","174011321042388",0.00,13.00,0,292.16,299.67,0.0,0.0,0.000,144341.4,144341.4,3529,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030285,131305.00
06/22/2015 23:30,2,0.000,ALERT,212.16,297.57,59.933,1435030203,"201051344000582","174011321042388",0.00,13.00,0,293.66,300.27,0.0,0.0,0.000,144856.7,144856.7,3527,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030287,131306.00
06/22/2015 23:30,2,0.000,ALERT,211.48,296.36,59.970,1435030203,"201051344000469","174011321042388",0.00,12.70,0,291.25,298.47,0.0,0.0,0.000,139556.9,139556.9,3527,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030289,131307.00
06/22/2015 23:30,2,0.000,ALERT,211.25,296.36,59.928,1435030203,"201051344000988","174011321042388",0.00,13.30,0,290.35,298.47,0.0,0.0,0.000,139286.0,139286.0,3524,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030291,131308.00
06/22/2015 23:30,2,0.000,ALERT,211.70,296.36,59.959,1435030203,"201051344001158","174011321042388",0.00,12.70,0,292.16,298.47,0.0,0.0,0.000,145482.8,145482.8,3525,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435030293,131309.00
06/22/2015 23:30,2,0.000,ALERT,211.48,296.06,59.996,1435030203,"201051344001025","174011321042388",0.00,12.70,0,292.16,299.97,0.0,0.0,0.000,148663.9,148663.9,3527,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030295,131310.00
06/22/2015 23:30,2,0.000,ALERT,211.70,296.96,59.991,1435030203,"201051344000569","174011321042388",0.00,13.30,0,293.66,300.27,0.0,0.0,0.000,152317.1,152317.1,3533,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030296,131311.00
06/22/2015 23:30,2,0.000,ALERT,213.29,296.96,59.954,1435030203,"274151322000094","174011321042388",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,337595.6,337595.6,4898,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030298,131312.00
06/22/2015 23:30,2,0.000,ALERT,211.70,297.26,59.954,1435030203,"201051344000458","174011321042388",0.00,14.00,0,293.36,300.27,0.0,0.0,0.000,148075.2,148075.2,3530,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030300,131313.00
06/22/2015 23:30,2,0.000,ALERT,213.29,296.66,59.949,1435030203,"274151322000087","174011321042388",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,408011.4,408011.4,4421,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030302,131314.00
06/22/2015 23:30,2,0.000,ALERT,212.83,298.17,59.944,1435030203,"274151322000052","174011321042388",0.00,14.00,0,293.36,299.97,0.0,0.0,0.000,436119.7,436119.7,4829,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435030304,131315.00
06/22/2015 23:30,2,0.000,ALERT,212.38,297.57,59.954,1435030203,"201051344001145","174011321042388",0.00,13.30,0,293.66,300.57,0.0,0.0,0.000,153259.8,153259.8,3537,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030305,131316.00
06/22/2015 23:30,2,0.000,ALERT,212.38,297.26,59.944,1435030203,"201051344000685","174011321042388",0.00,13.30,0,293.06,299.37,0.0,0.0,0.000,152428.6,152428.6,3538,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030307,131317.00
06/22/2015 23:30,2,0.000,ALERT,213.06,297.57,59.959,1435030203,"274151322000088","174011321042388",0.00,14.30,0,293.36,299.67,0.0,0.0,0.000,417627.4,417627.4,4434,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435030309,131318.00
06/22/2015 23:30,2,0.000,ALERT,212.16,297.57,59.959,1435030203,"201051344000438","174011321042388",0.00,13.00,0,293.66,299.97,0.0,0.0,0.000,152531.9,152531.9,3529,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030311,131319.00
06/22/2015 23:30,2,0.000,ALERT,211.48,297.26,59.922,1435030203,"201051344001135","174011321042388",0.00,13.00,0,293.66,300.27,0.0,0.0,0.000,143847.9,143847.9,3521,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030313,131320.00
06/22/2015 23:30,2,0.000,ALERT,212.38,296.66,59.949,1435030203,"201051344000417","174011321042388",0.00,13.30,0,292.76,299.07,0.0,0.0,0.000,148375.9,148375.9,3522,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030315,131321.00
06/22/2015 23:30,2,0.000,ALERT,211.48,297.26,59.959,1435030203,"201051344000594","174011321042388",0.00,13.30,0,292.76,299.37,0.0,0.0,0.000,148353.0,148353.0,3521,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030316,131322.00
06/22/2015 23:30,2,0.000,ALERT,213.29,297.57,59.959,1435030203,"274151322000083","174011321042388",0.00,14.00,0,293.96,300.27,0.0,0.0,0.000,432356.0,432356.0,4836,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030318,131323.00
06/22/2015 23:30,2,0.000,ALERT,211.93,297.26,59.981,1435030203,"201051344000585","174011321042388",0.00,13.70,0,292.76,299.37,0.0,0.0,0.000,147279.3,147279.3,3527,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030320,131324.00
06/22/2015 23:30,2,0.000,ALERT,212.83,299.37,59.996,1435030203,"274151322000054","174011321042388",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,427592.5,427592.5,4426,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030322,131325.00
06/22/2015 23:30,2,0.000,ALERT,211.93,296.96,59.954,1435030203,"201051344001203","174011321042388",0.00,13.30,0,293.06,301.47,0.0,0.0,0.000,148527.6,148527.6,3529,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030324,131326.00
06/22/2015 23:30,2,0.000,ALERT,211.70,297.57,59.970,1435030203,"201051344000646","174011321042388",0.00,13.00,0,292.76,299.07,0.0,0.0,0.000,146014.8,146014.8,3524,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435030325,131327.00
06/22/2015 23:30,2,0.000,ALERT,214.19,297.57,59.965,1435030203,"274151322000068","174011321042388",0.00,14.30,0,292.76,298.77,0.0,0.0,0.000,336624.8,336624.8,4506,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030327,131328.00
06/22/2015 23:30,2,0.000,ALERT,213.74,298.17,59.949,1435030203,"274151322000076","174011321042388",0.00,14.00,0,293.36,299.67,0.0,0.0,0.000,455702.6,455702.6,4832,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030329,131329.00
06/22/2015 23:30,2,0.000,ALERT,211.93,297.87,59.970,1435030203,"201051344000890","174011321042388",0.00,13.70,0,293.66,300.87,0.0,0.0,0.000,150145.0,150145.0,3526,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435030331,131330.00
06/22/2015 23:30,2,0.000,ALERT,211.70,297.57,59.959,1435030203,"201051344000900","174011321042388",0.00,13.30,0,292.46,299.07,0.0,0.0,0.000,150335.2,150335.2,3533,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030333,131331.00
06/22/2015 23:30,2,0.000,ALERT,212.38,296.66,59.975,1435030203,"201051344000633","174011321042388",0.00,13.00,0,291.25,298.47,0.0,0.0,0.000,140100.3,140100.3,3534,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030334,131332.00
06/22/2015 23:30,2,0.000,ALERT,211.93,297.87,59.965,1435030203,"201051344000983","174011321042388",0.00,13.30,0,293.06,300.27,0.0,0.0,0.000,147269.8,147269.8,3533,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030336,131333.00
06/22/2015 23:30,2,0.000,ALERT,212.16,297.57,59.959,1435030203,"201051344000917","174011321042388",0.00,14.00,0,291.85,298.77,0.0,0.0,0.000,150626.9,150626.9,3536,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030338,131334.00
06/22/2015 23:30,2,0.000,ALERT,212.16,296.96,59.970,1435030203,"201051344000648","174011321042388",0.00,12.70,0,292.46,299.67,0.0,0.0,0.000,146571.1,146571.1,3527,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030340,131335.00
06/22/2015 23:30,2,0.000,ALERT,211.93,297.57,59.970,1435030203,"201051344001093","174011321042388",0.00,14.00,0,293.06,299.67,0.0,0.0,0.000,148720.1,148720.1,3530,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030342,131336.00
06/22/2015 23:30,2,0.000,ALERT,212.38,297.26,59.970,1435030203,"201051344000645","174011321042388",0.00,13.70,0,292.76,299.67,0.0,0.0,0.000,147001.6,147001.6,3531,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030344,131337.00
06/22/2015 23:30,2,0.000,ALERT,213.74,297.87,59.965,1435030203,"274151322000085","174011321042388",0.00,14.00,0,293.36,299.67,0.0,0.0,0.000,429716.4,429716.4,4829,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030346,131338.00
06/22/2015 23:30,2,0.000,ALERT,212.16,296.66,59.965,1435030203,"201051344000651","174011321042388",0.00,12.70,0,292.16,299.37,0.0,0.0,0.000,146416.8,146416.8,3527,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435030347,131339.00
06/22/2015 23:30,2,0.000,ALERT,212.16,296.66,59.965,1435030203,"201051344000867","174011321042388",0.00,13.70,0,292.46,299.97,0.0,0.0,0.000,138732.7,138732.7,3534,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030349,131340.00
06/22/2015 23:30,2,0.000,ALERT,212.16,297.57,59.928,1435030203,"201051344001230","174011321042388",0.00,13.30,0,293.66,299.97,0.0,0.0,0.000,149891.9,149891.9,3536,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030351,131341.00
06/22/2015 23:30,2,0.000,ALERT,212.38,297.57,59.959,1435030203,"201051344000576","174011321042388",0.00,13.00,0,293.06,299.37,0.0,0.0,0.000,146334.1,146334.1,3538,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030353,131342.00
06/22/2015 23:30,2,0.000,ALERT,211.93,297.57,59.954,1435030203,"201051344000579","174011321042388",0.00,13.70,0,293.66,300.27,0.0,0.0,0.000,152511.0,152511.0,3525,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435030355,131343.00
06/22/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435030203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031083,131344.00
06/22/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435030203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031083,131345.00
06/22/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435030203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031083,131346.00
06/22/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435030203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031083,131347.00
06/22/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435030203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031083,131348.00
06/22/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435030203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031083,131349.00
06/22/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435030203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031083,131350.00
06/22/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435030203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031083,131351.00
06/22/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435030203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031083,131352.00
06/22/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435030203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031083,131353.00
06/22/2015 23:45,2,0.000,ALERT,211.70,298.17,60.007,1435031103,"201051344000955","174011321042388",0.00,14.00,0,293.36,299.97,0.0,0.0,0.000,151837.8,151837.8,3533,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031178,131354.00
06/22/2015 23:45,2,0.000,ALERT,213.29,299.67,59.975,1435031103,"274151322000095","174011321042388",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,449995.2,449995.2,4451,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435031180,131355.00
06/22/2015 23:45,2,0.000,ALERT,211.93,298.77,59.996,1435031103,"201051344000868","174011321042388",0.00,13.70,0,294.26,300.87,0.0,0.0,0.000,138068.7,138068.7,3536,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435031182,131356.00
06/22/2015 23:45,2,0.000,ALERT,212.38,298.17,59.996,1435031103,"201051344000853","174011321042388",0.00,13.70,0,293.96,300.27,0.0,0.0,0.000,144341.4,144341.4,3531,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031183,131357.00
06/22/2015 23:45,2,0.000,ALERT,212.61,299.37,59.996,1435031103,"201051344000582","174011321042388",0.00,13.30,0,294.86,300.87,0.0,0.0,0.000,144856.7,144856.7,3529,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435031185,131358.00
06/22/2015 23:45,2,0.000,ALERT,212.16,298.17,59.996,1435031103,"201051344000469","174011321042388",0.00,13.00,0,292.46,299.07,0.0,0.0,0.000,139556.9,139556.9,3529,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031187,131359.00
06/22/2015 23:45,2,0.000,ALERT,211.93,298.17,59.991,1435031103,"201051344000988","174011321042388",0.00,14.00,0,291.55,299.37,0.0,0.0,0.000,139286.0,139286.0,3526,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435031189,131360.00
06/22/2015 23:45,2,0.000,ALERT,212.16,297.87,59.996,1435031103,"201051344001158","174011321042388",0.00,13.30,0,293.06,299.07,0.0,0.0,0.000,145482.8,145482.8,3527,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435031191,131361.00
06/22/2015 23:45,2,0.000,ALERT,211.93,297.57,60.007,1435031103,"201051344001025","174011321042388",0.00,13.30,0,294.86,300.57,0.0,0.0,0.000,148663.9,148663.9,3529,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031193,131362.00
06/22/2015 23:45,2,0.000,ALERT,212.16,298.47,59.996,1435031103,"201051344000569","174011321042388",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,152317.1,152317.1,3535,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435031194,131363.00
06/22/2015 23:45,2,0.000,ALERT,213.51,298.17,60.007,1435031103,"274151322000094","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,337595.6,337595.6,4900,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031196,131364.00
06/22/2015 23:45,2,0.000,ALERT,212.16,298.47,59.996,1435031103,"201051344000458","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,148075.2,148075.2,3532,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031198,131365.00
06/22/2015 23:45,2,0.000,ALERT,213.51,297.87,59.991,1435031103,"274151322000087","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,408011.4,408011.4,4423,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031200,131366.00
06/22/2015 23:45,2,0.000,ALERT,213.06,298.47,59.996,1435031103,"274151322000052","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,436119.7,436119.7,4831,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031202,131367.00
06/22/2015 23:45,2,0.000,ALERT,212.38,298.47,59.996,1435031103,"201051344001145","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,153259.8,153259.8,3539,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031204,131368.00
06/22/2015 23:45,2,0.000,ALERT,212.38,297.87,60.002,1435031103,"201051344000685","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,152428.6,152428.6,3540,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031205,131369.00
06/22/2015 23:45,2,0.000,ALERT,212.83,298.17,59.970,1435031103,"274151322000088","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,417627.4,417627.4,4436,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031207,131370.00
06/22/2015 23:45,2,0.000,ALERT,212.61,298.47,59.996,1435031103,"201051344000438","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,152531.9,152531.9,3531,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031209,131371.00
06/22/2015 23:45,2,0.000,ALERT,211.93,298.17,59.991,1435031103,"201051344001135","174011321042388",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,143847.9,143847.9,3523,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031211,131372.00
06/22/2015 23:45,2,0.000,ALERT,212.61,298.17,60.018,1435031103,"201051344000417","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,148375.9,148375.9,3524,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031212,131373.00
06/22/2015 23:45,2,0.000,ALERT,211.93,298.47,60.044,1435031103,"201051344000594","174011321042388",0.00,13.70,0,293.96,299.97,0.0,0.0,0.000,148353.0,148353.0,3523,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031214,131374.00
06/22/2015 23:45,2,0.000,ALERT,213.51,298.47,59.991,1435031103,"274151322000083","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,432356.0,432356.0,4838,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435031216,131375.00
06/22/2015 23:45,2,0.000,ALERT,212.61,298.17,60.018,1435031103,"201051344000585","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,147279.3,147279.3,3529,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031218,131376.00
06/22/2015 23:45,2,0.000,ALERT,213.51,297.87,60.002,1435031103,"274151322000054","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,427592.5,427592.5,4428,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031220,131377.00
06/22/2015 23:45,2,0.000,ALERT,212.38,297.87,60.007,1435031103,"201051344001203","174011321042388",0.00,13.70,0,295.46,301.77,0.0,0.0,0.000,148527.6,148527.6,3531,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435031222,131378.00
06/22/2015 23:45,2,0.000,ALERT,212.16,298.17,60.007,1435031103,"201051344000646","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,146014.8,146014.8,3526,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031223,131379.00
06/22/2015 23:45,2,0.000,ALERT,214.19,296.96,60.002,1435031103,"274151322000068","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,336624.8,336624.8,4508,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031225,131380.00
06/22/2015 23:45,2,0.000,ALERT,214.19,297.87,59.996,1435031103,"274151322000076","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,455702.6,455702.6,4834,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435031227,131381.00
06/22/2015 23:45,2,0.000,ALERT,212.38,298.47,60.002,1435031103,"201051344000890","174011321042388",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,150145.0,150145.0,3528,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031229,131382.00
06/22/2015 23:45,2,0.000,ALERT,212.16,297.87,59.991,1435031103,"201051344000900","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,150335.2,150335.2,3535,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031231,131383.00
06/22/2015 23:45,2,0.000,ALERT,212.83,297.26,59.996,1435031103,"201051344000633","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,140100.3,140100.3,3536,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031232,131384.00
06/22/2015 23:45,2,0.000,ALERT,212.38,298.17,59.991,1435031103,"201051344000983","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,147269.8,147269.8,3535,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031234,131385.00
06/22/2015 23:45,2,0.000,ALERT,212.61,297.87,59.991,1435031103,"201051344000917","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,150626.9,150626.9,3538,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031236,131386.00
06/22/2015 23:45,2,0.000,ALERT,212.61,297.57,60.034,1435031103,"201051344000648","174011321042388",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,146571.1,146571.1,3529,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031238,131387.00
06/22/2015 23:45,2,0.000,ALERT,212.38,298.47,60.002,1435031103,"201051344001093","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,148720.1,148720.1,3532,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031240,131388.00
06/22/2015 23:45,2,0.000,ALERT,212.61,297.57,59.996,1435031103,"201051344000645","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,147001.6,147001.6,3533,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031241,131389.00
06/22/2015 23:45,2,0.000,ALERT,213.51,297.87,59.986,1435031103,"274151322000085","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,429716.4,429716.4,4831,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031243,131390.00
06/22/2015 23:45,2,0.000,ALERT,212.61,297.57,59.991,1435031103,"201051344000651","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,146416.8,146416.8,3529,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435031245,131391.00
06/22/2015 23:45,2,0.000,ALERT,212.38,297.57,59.991,1435031103,"201051344000867","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,138732.7,138732.7,3536,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435031247,131392.00
06/22/2015 23:45,2,0.000,ALERT,212.38,298.77,60.018,1435031103,"201051344001230","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,149891.9,149891.9,3538,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031248,131393.00
06/22/2015 23:45,2,0.000,ALERT,212.83,298.47,59.986,1435031103,"201051344000576","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,146334.1,146334.1,3540,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031250,131394.00
06/22/2015 23:45,2,0.000,ALERT,212.16,298.47,59.996,1435031103,"201051344000579","174011321042388",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,152511.0,152511.0,3527,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435031252,131395.00
06/22/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435031103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031984,131396.00
06/22/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435031103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031984,131397.00
06/22/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435031103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031984,131398.00
06/22/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435031103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031984,131399.00
06/22/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435031103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031984,131400.00
06/22/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435031103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031984,131401.00
06/22/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435031103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031984,131402.00
06/22/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435031103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031984,131403.00
06/22/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435031103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031984,131404.00
06/22/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435031103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435031984,131405.00
